Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,757.0,73.5,1.1,11.0,350.0,490.22,397.91
2016,1,11,16,0,727.0,69.0,1.0,11.0,306.0,450.55,365.43
2016,1,11,16,15,680.0,64.0,0.95,10.0,259.0,404.06,328.07
2016,1,11,16,30,633.0,59.0,0.9,9.0,212.0,356.62,288.51
2016,1,11,16,45,562.5,51.0,0.85,8.5,164.5,297.79,237.93
2016,1,11,17,0,492.0,43.0,0.8,8.0,117.0,242.7,188.92
2016,1,11,17,15,366.0,31.5,0.85,7.5,75.0,170.31,124.27
2016,1,11,17,30,240.0,20.0,0.9,7.0,33.0,100.33,17.82
2016,1,11,17,45,120.0,10.0,0.95,7.0,16.5,39.08,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.0,3.15,3.0,30.0,12.78,0.0
2016,1,12,8,0,404.0,26.0,3.5,4.0,60.0,21.93,12.21
2016,1,12,8,15,508.5,34.5,3.35,4.5,107.0,27.71,19.29
2016,1,12,8,30,613.0,43.0,3.2,5.0,154.0,33.29,24.85
2016,1,12,8,45,674.5,48.5,3.05,5.5,203.5,45.61,27.38
2016,1,12,9,0,736.0,54.0,2.9,6.0,253.0,90.07,46.75
2016,1,12,9,15,774.5,58.0,2.7,7.0,300.5,136.05,78.14
2016,1,12,9,30,813.0,62.0,2.5,8.0,348.0,184.9,117.74
2016,1,12,9,45,840.0,64.5,2.35,9.5,391.5,232.49,159.23
2016,1,12,10,0,867.0,67.0,2.2,11.0,435.0,281.2,202.31
2016,1,12,10,15,885.0,69.5,2.05,11.5,473.0,330.73,246.7
2016,1,12,10,30,903.0,72.0,1.9,12.0,511.0,377.06,287.63
2016,1,12,10,45,915.5,73.5,1.8,13.0,542.0,419.79,324.21
2016,1,12,11,0,928.0,75.0,1.7,14.0,573.0,461.26,358.5
2016,1,12,11,15,936.5,76.0,1.6,14.0,597.0,498.94,390.09
2016,1,12,11,30,945.0,77.0,1.5,14.0,621.0,534.64,419.23
2016,1,12,11,45,951.5,77.0,1.4,14.5,636.5,566.17,443.59
2016,1,12,12,0,958.0,77.0,1.3,15.0,652.0,595.22,465.29
2016,1,12,12,15,960.0,77.5,1.25,15.0,659.5,619.59,484.15
2016,1,12,12,30,962.0,78.0,1.2,15.0,667.0,641.02,500.45
2016,1,12,12,45,961.5,77.5,1.15,15.5,665.5,656.88,511.48
2016,1,12,13,0,961.0,77.0,1.1,16.0,664.0,669.51,519.95
2016,1,12,13,15,958.0,76.5,1.05,16.0,654.0,677.33,525.76
2016,1,12,13,30,955.0,76.0,1.0,16.0,644.0,681.81,529.1
2016,1,12,13,45,949.0,75.5,1.0,16.0,626.0,681.08,529.2
2016,1,12,14,0,943.0,75.0,1.0,16.0,608.0,677.05,526.92
2016,1,12,14,15,933.5,73.5,0.9,16.0,582.0,666.52,518.87
2016,1,12,14,30,924.0,72.0,0.8,16.0,556.0,652.87,508.51
2016,1,12,14,45,908.0,71.0,0.75,16.0,522.5,632.85,493.98
2016,1,12,15,0,892.0,70.0,0.7,16.0,489.0,610.19,477.37
2016,1,12,15,15,872.0,67.5,0.55,15.5,449.5,581.14,455.6
2016,1,12,15,30,852.0,65.0,0.4,15.0,410.0,552.74,433.81
2016,1,12,15,45,823.5,61.5,0.3,15.0,365.0,514.23,403.86
2016,1,12,16,0,795.0,58.0,0.2,15.0,320.0,474.63,372.47
2016,1,12,16,15,752.0,54.0,0.3,14.5,272.0,426.84,336.15
2016,1,12,16,30,709.0,50.0,0.4,14.0,224.0,379.56,298.46
2016,1,12,16,45,640.0,44.0,0.55,13.5,174.5,320.46,249.97
2016,1,12,17,0,571.0,38.0,0.7,13.0,125.0,264.63,201.84
2016,1,12,17,15,446.5,28.5,0.8,12.0,81.0,191.06,137.57
2016,1,12,17,30,322.0,19.0,0.9,11.0,37.0,121.53,33.72
2016,1,12,17,45,161.0,9.5,1.05,10.5,18.5,48.98,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,29.5,13.27,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,59.0,21.01,11.39
2016,1,13,8,15,487.0,36.0,2.8,6.5,105.5,26.7,18.23
2016,1,13,8,30,592.0,45.0,2.7,7.0,152.0,32.13,23.59
2016,1,13,8,45,653.5,51.0,2.65,8.0,201.0,47.77,29.09
2016,1,13,9,0,715.0,57.0,2.6,9.0,250.0,91.66,48.25
2016,1,13,9,15,754.0,61.5,2.8,10.0,297.5,137.16,79.08
2016,1,13,9,30,793.0,66.0,3.0,11.0,345.0,185.64,118.02
2016,1,13,9,45,820.0,69.0,3.2,12.0,388.5,232.84,159.17
2016,1,13,10,0,847.0,72.0,3.4,13.0,432.0,281.22,202.27
2016,1,13,10,15,865.5,74.5,3.5,13.5,470.0,327.44,244.18
2016,1,13,10,30,884.0,77.0,3.6,14.0,508.0,373.49,285.39
2016,1,13,10,45,896.0,79.0,3.7,14.5,539.0,418.35,324.88
2016,1,13,11,0,908.0,81.0,3.8,15.0,570.0,459.52,360.54
2016,1,13,11,15,917.0,82.0,3.8,15.0,594.0,496.91,392.96
2016,1,13,11,30,926.0,83.0,3.8,15.0,618.0,532.41,423.18
2016,1,13,11,45,931.5,84.0,3.85,15.5,633.5,564.01,449.04
2016,1,13,12,0,937.0,85.0,3.9,16.0,649.0,593.16,472.4
2016,1,13,12,15,939.0,85.0,3.9,16.0,656.5,616.75,491.86
2016,1,13,12,30,941.0,85.0,3.9,16.0,664.0,637.43,508.8
2016,1,13,12,45,941.0,85.0,3.9,16.5,662.5,653.92,521.33
2016,1,13,13,0,941.0,85.0,3.9,17.0,661.0,667.27,531.29
2016,1,13,13,15,938.0,84.5,3.85,17.0,651.5,675.06,537.78
2016,1,13,13,30,935.0,84.0,3.8,17.0,642.0,679.59,541.73
2016,1,13,13,45,928.5,83.0,3.8,17.0,624.0,678.11,541.3
2016,1,13,14,0,922.0,82.0,3.8,17.0,606.0,673.39,538.38
2016,1,13,14,15,912.0,80.5,3.75,16.5,580.0,662.76,531.79
2016,1,13,14,30,902.0,79.0,3.7,16.0,554.0,649.09,522.78
2016,1,13,14,45,887.0,77.0,3.65,16.0,521.0,628.92,507.68
2016,1,13,15,0,872.0,75.0,3.6,16.0,488.0,608.72,492.26
2016,1,13,15,15,851.5,72.5,3.35,15.5,448.5,579.86,470.27
2016,1,13,15,30,831.0,70.0,3.1,15.0,409.0,548.98,446.26
2016,1,13,15,45,801.0,67.0,2.85,15.0,364.5,510.71,415.09
2016,1,13,16,0,771.0,64.0,2.6,15.0,320.0,471.46,382.45
2016,1,13,16,15,727.0,59.0,2.4,14.0,271.5,422.67,342.85
2016,1,13,16,30,683.0,54.0,2.2,13.0,223.0,374.47,302.29
2016,1,13,16,45,613.0,47.5,2.0,12.0,174.5,315.06,251.32
2016,1,13,17,0,543.0,41.0,1.8,11.0,126.0,262.25,204.12
2016,1,13,17,15,421.0,31.0,1.85,10.5,82.0,190.07,139.73
2016,1,13,17,30,299.0,21.0,1.9,10.0,38.0,121.1,43.93
2016,1,13,17,45,149.5,10.5,1.95,9.5,19.0,47.53,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,15.5,2.75,7.0,27.5,15.24,0.0
2016,1,14,8,0,275.0,31.0,3.1,8.0,55.0,24.97,14.52
2016,1,14,8,15,381.0,42.5,3.05,8.5,99.0,32.81,23.48
2016,1,14,8,30,487.0,54.0,3.0,9.0,143.0,40.26,30.7
2016,1,14,8,45,557.5,61.5,3.0,10.0,191.0,52.55,33.82
2016,1,14,9,0,628.0,69.0,3.0,11.0,239.0,93.75,52.67
2016,1,14,9,15,609.5,80.0,3.25,12.0,269.5,134.4,82.46
2016,1,14,9,30,591.0,91.0,3.5,13.0,300.0,172.57,115.01
2016,1,14,9,45,685.0,88.5,3.8,14.0,359.5,219.83,152.64
2016,1,14,10,0,779.0,86.0,4.1,15.0,419.0,277.33,200.12
2016,1,14,10,15,611.0,133.0,4.15,15.5,408.0,303.1,229.32
2016,1,14,10,30,443.0,180.0,4.2,16.0,397.0,314.9,244.67
2016,1,14,10,45,488.5,180.0,4.3,16.5,433.0,352.26,275.66
2016,1,14,11,0,534.0,180.0,4.4,17.0,469.0,391.91,308.21
2016,1,14,11,15,547.0,184.0,4.4,17.0,490.5,422.35,333.85
2016,1,14,11,30,560.0,188.0,4.4,17.0,512.0,452.22,358.68
2016,1,14,11,45,496.0,216.0,4.45,17.5,508.5,464.28,368.2
2016,1,14,12,0,432.0,244.0,4.5,18.0,505.0,471.67,373.54
2016,1,14,12,15,267.5,268.0,4.55,18.0,430.0,413.02,327.37
2016,1,14,12,30,103.0,292.0,4.6,18.0,355.0,344.23,272.06
2016,1,14,12,45,357.0,239.5,4.65,18.5,459.0,453.67,361.09
2016,1,14,13,0,611.0,187.0,4.7,19.0,563.0,569.55,452.71
2016,1,14,13,15,740.0,144.5,4.7,19.0,593.0,616.06,490.11
2016,1,14,13,30,869.0,102.0,4.7,19.0,623.0,660.08,525.72
2016,1,14,13,45,731.5,137.5,4.75,19.0,568.0,614.36,489.96
2016,1,14,14,0,594.0,173.0,4.8,19.0,513.0,562.71,449.59
2016,1,14,14,15,715.5,134.0,4.75,19.0,525.5,600.96,481.21
2016,1,14,14,30,837.0,95.0,4.7,19.0,538.0,630.43,505.57
2016,1,14,14,45,531.5,152.5,4.7,19.0,428.0,495.2,398.42
2016,1,14,15,0,226.0,210.0,4.7,19.0,318.0,356.88,286.55
2016,1,14,15,15,497.0,146.0,4.5,18.5,357.5,454.72,368.28
2016,1,14,15,30,768.0,82.0,4.3,18.0,397.0,529.18,428.94
2016,1,14,15,45,737.5,77.5,4.1,17.5,353.5,492.27,399.32
2016,1,14,16,0,707.0,73.0,3.9,17.0,310.0,453.0,367.65
2016,1,14,16,15,661.0,67.5,3.55,16.0,263.0,404.75,328.34
2016,1,14,16,30,615.0,62.0,3.2,15.0,216.0,357.45,288.5
2016,1,14,16,45,545.5,54.0,2.85,14.5,169.0,299.08,238.07
2016,1,14,17,0,476.0,46.0,2.5,14.0,122.0,244.33,189.48
2016,1,14,17,15,358.0,34.5,2.5,13.5,80.0,174.02,127.76
2016,1,14,17,30,240.0,23.0,2.5,13.0,38.0,107.33,45.28
2016,1,14,17,45,120.0,11.5,2.55,13.0,19.0,41.48,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,230.0,12.5,4.4,5.5,32.0,12.29,0.0
2016,1,15,8,0,460.0,25.0,4.5,6.0,64.0,20.77,11.29
2016,1,15,8,15,563.5,32.5,4.4,6.5,112.5,25.61,17.25
2016,1,15,8,30,667.0,40.0,4.3,7.0,161.0,30.32,21.93
2016,1,15,8,45,730.0,44.0,4.2,8.0,212.5,42.91,23.63
2016,1,15,9,0,793.0,48.0,4.1,9.0,264.0,89.27,43.2
2016,1,15,9,15,829.0,51.0,4.0,10.0,312.5,140.44,78.61
2016,1,15,9,30,865.0,54.0,3.9,11.0,361.0,190.92,119.55
2016,1,15,9,45,891.0,56.0,3.8,12.0,405.5,240.49,163.12
2016,1,15,10,0,917.0,58.0,3.7,13.0,450.0,290.92,208.33
2016,1,15,10,15,933.0,59.5,3.5,13.5,488.5,338.44,251.61
2016,1,15,10,30,949.0,61.0,3.3,14.0,527.0,385.37,293.61
2016,1,15,10,45,960.5,62.0,3.1,14.5,558.5,429.27,332.16
2016,1,15,11,0,972.0,63.0,2.9,15.0,590.0,471.73,368.34
2016,1,15,11,15,979.0,64.0,2.7,15.5,614.0,510.46,400.45
2016,1,15,11,30,986.0,65.0,2.5,16.0,638.0,547.0,429.74
2016,1,15,11,45,985.5,68.0,2.3,16.5,653.5,579.26,454.69
2016,1,15,12,0,985.0,71.0,2.1,17.0,669.0,608.61,476.54
2016,1,15,12,15,986.5,71.0,1.95,17.0,676.0,633.08,495.26
2016,1,15,12,30,988.0,71.0,1.8,17.0,683.0,654.48,511.2
2016,1,15,12,45,986.5,71.0,1.65,17.5,681.5,670.9,522.09
2016,1,15,13,0,985.0,71.0,1.5,18.0,680.0,683.99,530.2
2016,1,15,13,15,981.5,70.5,1.45,18.0,670.0,691.92,536.21
2016,1,15,13,30,978.0,70.0,1.4,18.0,660.0,696.43,539.68
2016,1,15,13,45,970.0,70.0,1.35,18.0,641.5,695.18,538.95
2016,1,15,14,0,962.0,70.0,1.3,18.0,623.0,690.54,535.79
2016,1,15,14,15,952.5,69.0,1.35,18.0,596.5,680.58,529.71
2016,1,15,14,30,943.0,68.0,1.4,18.0,570.0,667.43,521.23
2016,1,15,14,45,926.5,67.5,1.45,18.0,536.0,647.47,507.6
2016,1,15,15,0,910.0,67.0,1.5,18.0,502.0,624.81,491.73
2016,1,15,15,15,890.5,64.5,1.35,17.5,462.5,595.69,470.3
2016,1,15,15,30,871.0,62.0,1.2,17.0,423.0,564.42,446.82
2016,1,15,15,45,841.0,59.5,1.1,17.0,377.5,528.4,418.63
2016,1,15,16,0,811.0,57.0,1.0,17.0,332.0,488.56,386.92
2016,1,15,16,15,769.0,53.5,0.9,16.5,283.0,441.07,349.15
2016,1,15,16,30,727.0,50.0,0.8,16.0,234.0,393.96,310.34
2016,1,15,16,45,659.5,44.0,0.7,15.5,184.0,334.31,260.47
2016,1,15,17,0,592.0,38.0,0.6,15.0,134.0,277.83,211.53
2016,1,15,17,15,472.0,29.5,0.65,14.5,89.0,204.86,148.74
2016,1,15,17,30,352.0,21.0,0.7,14.0,44.0,136.86,65.03
2016,1,15,17,45,176.0,10.5,0.75,14.0,22.0,55.06,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.15,7.5,5.0,4.91,0.0
2016,1,16,8,0,0.0,10.0,1.2,8.0,10.0,9.64,2.22
2016,1,16,8,15,0.0,18.5,1.4,8.0,18.5,17.84,10.28
2016,1,16,8,30,0.0,27.0,1.6,8.0,27.0,26.05,18.03
2016,1,16,8,45,0.0,36.5,1.8,8.5,36.5,35.24,25.08
2016,1,16,9,0,0.0,46.0,2.0,9.0,46.0,44.43,33.1
2016,1,16,9,15,0.0,55.5,2.0,9.0,55.5,53.62,41.08
2016,1,16,9,30,0.0,65.0,2.0,9.0,65.0,62.83,48.96
2016,1,16,9,45,0.0,42.5,2.0,9.5,42.5,41.05,29.98
2016,1,16,10,0,0.0,20.0,2.0,10.0,20.0,19.3,11.08
2016,1,16,10,15,0.0,14.0,2.0,10.5,14.0,13.51,6.02
2016,1,16,10,30,0.0,8.0,2.0,11.0,8.0,7.72,0.99
2016,1,16,10,45,0.0,10.5,2.0,11.5,10.5,10.14,3.04
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,12.55,5.07
2016,1,16,11,15,0.0,51.5,2.25,12.0,51.5,49.78,36.65
2016,1,16,11,30,0.0,90.0,2.5,12.0,90.0,87.09,67.87
2016,1,16,11,45,82.5,191.0,2.75,12.5,241.5,226.79,183.12
2016,1,16,12,0,165.0,292.0,3.0,13.0,393.0,371.07,297.87
2016,1,16,12,15,538.5,193.0,3.5,13.5,527.0,497.59,401.23
2016,1,16,12,30,912.0,94.0,4.0,14.0,661.0,634.68,511.3
2016,1,16,12,45,925.0,89.0,4.55,14.5,663.5,653.92,527.59
2016,1,16,13,0,938.0,84.0,5.1,15.0,666.0,670.34,542.33
2016,1,16,13,15,936.0,83.5,5.3,15.0,657.5,678.97,550.47
2016,1,16,13,30,934.0,83.0,5.5,15.0,649.0,684.34,556.05
2016,1,16,13,45,467.0,94.0,5.75,15.0,377.0,402.9,332.43
2016,1,16,14,0,0.0,105.0,6.0,15.0,105.0,101.77,79.12
2016,1,16,14,15,188.0,162.0,6.15,14.5,262.5,289.95,238.34
2016,1,16,14,30,376.0,219.0,6.3,14.0,420.0,468.68,385.3
2016,1,16,14,45,604.5,153.5,6.5,14.0,454.5,546.6,451.45
2016,1,16,15,0,833.0,88.0,6.7,14.0,489.0,606.6,502.87
2016,1,16,15,15,424.0,121.5,6.85,13.0,325.0,388.02,324.27
2016,1,16,15,30,15.0,155.0,7.0,12.0,161.0,163.34,133.23
2016,1,16,15,45,333.0,123.5,7.2,11.5,237.5,325.22,273.62
2016,1,16,16,0,651.0,92.0,7.4,11.0,314.0,449.37,378.29
2016,1,16,16,15,603.0,84.5,7.35,10.0,267.0,399.3,335.84
2016,1,16,16,30,555.0,77.0,7.3,9.0,220.0,350.29,293.32
2016,1,16,16,45,470.0,68.5,7.25,8.0,172.0,286.22,236.98
2016,1,16,17,0,385.0,60.0,7.2,7.0,124.0,227.77,184.37
2016,1,16,17,15,277.0,44.0,6.9,6.5,82.0,159.31,122.55
2016,1,16,17,30,169.0,28.0,6.6,6.0,40.0,94.89,51.16
2016,1,16,17,45,84.5,14.0,6.3,5.5,20.0,35.49,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.5,13.0,0.7,1.5,31.5,12.78,0.0
2016,1,17,8,0,421.0,26.0,0.7,2.0,63.0,21.72,12.55
2016,1,17,8,15,522.5,34.0,0.85,2.5,110.0,26.99,18.93
2016,1,17,8,30,624.0,42.0,1.0,3.0,157.0,32.09,24.04
2016,1,17,8,45,682.0,47.5,1.2,4.0,206.5,46.11,26.85
2016,1,17,9,0,740.0,53.0,1.4,5.0,256.0,91.19,47.19
2016,1,17,9,15,777.0,57.0,1.5,5.5,304.0,137.65,79.57
2016,1,17,9,30,814.0,61.0,1.6,6.0,352.0,186.87,120.13
2016,1,17,9,45,835.0,65.0,1.7,6.5,395.0,235.08,163.34
2016,1,17,10,0,856.0,69.0,1.8,7.0,438.0,283.9,207.99
2016,1,17,10,15,873.5,71.0,1.9,7.5,476.0,332.91,252.74
2016,1,17,10,30,891.0,73.0,2.0,8.0,514.0,378.69,294.17
2016,1,17,10,45,898.5,76.5,2.1,8.5,544.5,421.42,332.41
2016,1,17,11,0,906.0,80.0,2.2,9.0,575.0,462.59,368.38
2016,1,17,11,15,914.0,81.0,2.25,9.5,598.5,499.87,400.23
2016,1,17,11,30,922.0,82.0,2.3,10.0,622.0,535.2,429.72
2016,1,17,11,45,923.5,84.5,2.35,10.5,637.5,566.47,455.29
2016,1,17,12,0,925.0,87.0,2.4,11.0,653.0,595.12,478.23
2016,1,17,12,15,927.0,87.5,2.45,11.0,660.0,619.33,498.27
2016,1,17,12,30,929.0,88.0,2.5,11.0,667.0,640.69,515.84
2016,1,17,12,45,926.0,88.5,2.55,11.0,665.5,656.05,528.64
2016,1,17,13,0,923.0,89.0,2.6,11.0,664.0,668.24,538.91
2016,1,17,13,15,788.5,129.0,2.7,11.0,615.5,636.02,513.89
2016,1,17,13,30,654.0,169.0,2.8,11.0,567.0,597.92,484.13
2016,1,17,13,45,777.0,128.0,2.9,11.0,588.0,639.15,518.86
2016,1,17,14,0,900.0,87.0,3.0,11.0,609.0,673.78,547.96
2016,1,17,14,15,890.0,86.0,3.05,11.0,583.5,664.0,541.02
2016,1,17,14,30,880.0,85.0,3.1,11.0,558.0,653.63,533.73
2016,1,17,14,45,578.0,147.0,3.15,11.0,450.5,525.24,431.18
2016,1,17,15,0,276.0,209.0,3.2,11.0,343.0,393.47,323.43
2016,1,17,15,15,317.0,185.0,3.05,10.5,327.5,388.96,321.91
2016,1,17,15,30,358.0,161.0,2.9,10.0,312.0,381.44,317.12
2016,1,17,15,45,340.0,147.5,2.75,10.0,278.5,350.22,291.48
2016,1,17,16,0,322.0,134.0,2.6,10.0,245.0,318.82,265.33
2016,1,17,16,15,307.0,116.0,2.25,9.5,209.5,283.67,235.85
2016,1,17,16,30,292.0,98.0,1.9,9.0,174.0,248.41,205.5
2016,1,17,16,45,260.5,80.0,1.6,8.5,137.5,206.29,168.67
2016,1,17,17,0,229.0,62.0,1.3,8.0,101.0,171.48,137.1
2016,1,17,17,15,174.5,44.0,1.3,7.5,67.5,124.77,95.23
2016,1,17,17,30,120.0,26.0,1.3,7.0,34.0,78.43,44.39
2016,1,17,17,45,60.0,13.0,1.35,7.0,17.0,28.38,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,168.5,15.0,2.2,2.0,30.0,14.74,0.0
2016,1,18,8,0,337.0,30.0,2.5,3.0,60.0,23.74,14.19
2016,1,18,8,15,443.0,40.5,2.45,3.5,106.0,30.64,22.11
2016,1,18,8,30,549.0,51.0,2.4,4.0,152.0,37.21,28.6
2016,1,18,8,45,612.0,58.0,2.4,4.5,201.5,51.52,32.03
2016,1,18,9,0,675.0,65.0,2.4,5.0,251.0,94.99,52.76
2016,1,18,9,15,716.5,70.0,2.35,5.5,299.0,139.96,84.32
2016,1,18,9,30,758.0,75.0,2.3,6.0,347.0,191.1,126.41
2016,1,18,9,45,786.5,78.5,2.3,6.5,391.0,237.9,167.97
2016,1,18,10,0,815.0,82.0,2.3,7.0,435.0,286.16,211.67
2016,1,18,10,15,835.0,85.0,2.2,7.5,473.5,332.46,253.79
2016,1,18,10,30,855.0,88.0,2.1,8.0,512.0,378.83,295.17
2016,1,18,10,45,870.5,89.5,2.05,8.5,544.5,421.83,332.99
2016,1,18,11,0,886.0,91.0,2.0,9.0,577.0,463.97,369.06
2016,1,18,11,15,896.0,92.5,1.95,9.5,601.5,502.45,401.26
2016,1,18,11,30,906.0,94.0,1.9,10.0,626.0,539.22,431.16
2016,1,18,11,45,917.5,92.5,1.85,10.5,644.0,572.81,457.81
2016,1,18,12,0,929.0,91.0,1.8,11.0,662.0,603.06,481.26
2016,1,18,12,15,932.0,91.5,1.7,11.0,670.0,628.08,500.74
2016,1,18,12,30,935.0,92.0,1.6,11.0,678.0,650.27,517.66
2016,1,18,12,45,936.5,91.5,1.55,11.5,678.0,667.6,530.06
2016,1,18,13,0,938.0,91.0,1.5,12.0,678.0,681.84,539.94
2016,1,18,13,15,935.0,90.5,1.35,12.0,668.5,690.06,545.33
2016,1,18,13,30,932.0,90.0,1.2,12.0,659.0,695.0,548.12
2016,1,18,13,45,926.5,88.5,1.1,12.5,641.5,694.01,546.02
2016,1,18,14,0,921.0,87.0,1.0,13.0,624.0,689.75,541.51
2016,1,18,14,15,911.5,85.5,0.9,13.0,598.5,679.72,533.76
2016,1,18,14,30,902.0,84.0,0.8,13.0,573.0,666.61,523.73
2016,1,18,14,45,891.0,81.0,0.75,13.5,540.5,650.53,511.07
2016,1,18,15,0,880.0,78.0,0.7,14.0,508.0,629.23,494.61
2016,1,18,15,15,860.0,75.5,0.7,13.5,468.0,600.5,474.82
2016,1,18,15,30,840.0,73.0,0.7,13.0,428.0,569.65,452.97
2016,1,18,15,45,811.0,69.5,0.75,13.0,383.5,530.91,424.19
2016,1,18,16,0,782.0,66.0,0.8,13.0,339.0,491.06,393.63
2016,1,18,16,15,740.0,61.5,0.8,12.0,290.0,442.94,356.54
2016,1,18,16,30,698.0,57.0,0.8,11.0,241.0,395.21,318.13
2016,1,18,16,45,631.5,51.0,0.85,10.5,191.5,338.86,270.86
2016,1,18,17,0,565.0,45.0,0.9,10.0,142.0,283.59,222.63
2016,1,18,17,15,450.5,35.0,1.0,9.0,96.0,211.09,159.74
2016,1,18,17,30,336.0,25.0,1.1,8.0,50.0,144.72,87.59
2016,1,18,17,45,168.0,12.5,1.25,7.5,25.0,56.45,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,123.5,17.0,3.3,5.5,28.5,16.71,0.0
2016,1,19,8,0,247.0,34.0,3.4,6.0,57.0,26.54,16.38
2016,1,19,8,15,351.5,47.0,3.5,6.5,101.0,36.92,27.43
2016,1,19,8,30,456.0,60.0,3.6,7.0,145.0,45.61,35.85
2016,1,19,8,45,521.5,69.0,3.75,7.5,193.0,60.38,40.13
2016,1,19,9,0,587.0,78.0,3.9,8.0,241.0,101.14,60.56
2016,1,19,9,15,631.5,84.5,4.1,8.5,288.0,143.37,90.16
2016,1,19,9,30,676.0,91.0,4.3,9.0,335.0,189.41,127.58
2016,1,19,9,45,710.0,95.0,4.55,9.5,378.5,234.35,167.0
2016,1,19,10,0,744.0,99.0,4.8,10.0,422.0,281.41,209.25
2016,1,19,10,15,383.0,145.0,5.15,11.0,312.0,246.75,193.32
2016,1,19,10,30,22.0,191.0,5.5,12.0,202.0,188.09,152.22
2016,1,19,10,45,52.5,219.5,5.9,13.0,248.0,225.55,182.13
2016,1,19,11,0,83.0,248.0,6.3,14.0,294.0,267.91,215.81
2016,1,19,11,15,81.0,260.0,6.35,14.5,306.5,282.67,227.34
2016,1,19,11,30,79.0,272.0,6.4,15.0,319.0,297.17,238.56
2016,1,19,11,45,131.5,284.0,6.5,15.5,364.0,340.17,273.0
2016,1,19,12,0,184.0,296.0,6.6,16.0,409.0,386.28,309.77
2016,1,19,12,15,126.5,291.5,6.5,16.0,369.5,355.57,284.8
2016,1,19,12,30,69.0,287.0,6.4,16.0,330.0,320.06,255.79
2016,1,19,12,45,307.5,251.0,6.35,16.5,444.0,438.39,353.39
2016,1,19,13,0,546.0,215.0,6.3,17.0,558.0,561.9,452.77
2016,1,19,13,15,700.0,163.0,6.2,17.0,597.0,617.97,498.84
2016,1,19,13,30,854.0,111.0,6.1,17.0,636.0,670.41,542.01
2016,1,19,13,45,663.5,166.5,6.0,17.0,567.5,609.25,492.08
2016,1,19,14,0,473.0,222.0,5.9,17.0,499.0,542.36,437.45
2016,1,19,14,15,245.0,212.0,5.8,17.0,355.0,380.56,307.84
2016,1,19,14,30,17.0,202.0,5.7,17.0,211.0,210.13,167.29
2016,1,19,14,45,388.5,155.5,5.6,17.0,347.0,416.24,340.53
2016,1,19,15,0,760.0,109.0,5.5,17.0,483.0,593.5,483.95
2016,1,19,15,15,737.0,105.5,5.15,17.0,444.5,564.28,459.63
2016,1,19,15,30,714.0,102.0,4.8,17.0,406.0,533.4,434.49
2016,1,19,15,45,678.5,97.5,4.45,17.0,362.5,493.15,401.6
2016,1,19,16,0,643.0,93.0,4.1,17.0,319.0,452.45,367.91
2016,1,19,16,15,596.5,86.0,3.6,16.0,272.0,403.51,328.29
2016,1,19,16,30,550.0,79.0,3.1,15.0,225.0,355.53,288.31
2016,1,19,16,45,487.5,68.5,2.7,14.5,178.5,298.49,239.51
2016,1,19,17,0,425.0,58.0,2.3,14.0,132.0,244.49,192.12
2016,1,19,17,15,317.0,44.0,2.15,13.5,89.0,175.3,132.28
2016,1,19,17,30,209.0,30.0,2.0,13.0,46.0,113.12,70.15
2016,1,19,17,45,104.5,15.0,1.95,13.0,23.0,42.51,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.5,17.5,2.65,3.5,28.5,13.8,0.0
2016,1,20,8,0,245.0,35.0,2.7,4.0,57.0,27.34,17.33
2016,1,20,8,15,348.5,48.5,2.6,4.5,101.5,36.97,27.73
2016,1,20,8,30,452.0,62.0,2.5,5.0,146.0,47.46,37.85
2016,1,20,8,45,523.0,70.0,2.45,5.5,195.0,61.78,41.31
2016,1,20,9,0,594.0,78.0,2.4,6.0,244.0,102.19,61.48
2016,1,20,9,15,400.0,118.0,2.25,6.5,238.5,144.8,102.21
2016,1,20,9,30,206.0,158.0,2.1,7.0,233.0,173.21,134.71
2016,1,20,9,45,225.5,172.0,1.95,7.5,263.0,199.22,156.2
2016,1,20,10,0,245.0,186.0,1.8,8.0,293.0,229.56,181.51
2016,1,20,10,15,237.5,208.0,1.55,8.5,319.5,262.04,208.92
2016,1,20,10,30,230.0,230.0,1.3,9.0,346.0,291.11,232.74
2016,1,20,10,45,165.5,244.0,1.05,10.0,330.5,289.98,231.91
2016,1,20,11,0,101.0,258.0,0.8,11.0,315.0,284.77,227.05
2016,1,20,11,15,104.0,268.0,0.8,11.5,328.0,300.81,239.34
2016,1,20,11,30,107.0,278.0,0.8,12.0,341.0,316.8,251.32
2016,1,20,11,45,75.0,271.0,0.8,12.5,316.0,298.4,236.32
2016,1,20,12,0,43.0,264.0,0.8,13.0,291.0,277.64,219.51
2016,1,20,12,15,28.0,242.5,1.2,13.5,260.5,250.8,198.78
2016,1,20,12,30,13.0,221.0,1.6,14.0,230.0,221.54,175.58
2016,1,20,12,45,14.5,225.0,2.0,14.5,234.5,227.06,180.06
2016,1,20,13,0,16.0,229.0,2.4,15.0,239.0,232.63,184.44
2016,1,20,13,15,23.5,239.5,2.6,15.0,254.5,248.49,197.39
2016,1,20,13,30,31.0,250.0,2.8,15.0,270.0,268.05,213.26
2016,1,20,13,45,24.0,233.5,3.05,15.0,248.5,244.43,194.66
2016,1,20,14,0,17.0,217.0,3.3,15.0,227.0,224.03,178.59
2016,1,20,14,15,30.5,224.0,3.35,15.0,241.0,245.06,196.1
2016,1,20,14,30,44.0,231.0,3.4,15.0,255.0,262.37,210.55
2016,1,20,14,45,36.5,213.5,3.45,15.0,232.5,240.31,193.06
2016,1,20,15,0,29.0,196.0,3.5,15.0,210.0,218.15,175.48
2016,1,20,15,15,224.5,175.5,3.35,14.5,272.5,325.87,266.83
2016,1,20,15,30,420.0,155.0,3.2,14.0,335.0,420.19,344.74
2016,1,20,15,45,514.5,128.5,3.1,14.0,326.0,435.46,357.19
2016,1,20,16,0,609.0,102.0,3.0,14.0,317.0,446.19,365.49
2016,1,20,16,15,561.0,94.0,2.7,13.5,270.5,396.23,324.3
2016,1,20,16,30,513.0,86.0,2.4,13.0,224.0,347.36,283.25
2016,1,20,16,45,437.5,75.5,2.15,12.5,177.0,285.38,230.68
2016,1,20,17,0,362.0,65.0,1.9,12.0,130.0,229.15,181.8
2016,1,20,17,15,262.0,49.0,1.75,11.5,88.0,163.01,124.53
2016,1,20,17,30,162.0,33.0,1.6,11.0,46.0,103.8,67.17
2016,1,20,17,45,81.0,16.5,1.45,11.0,23.0,37.99,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,161.5,15.5,3.75,9.5,30.5,12.08,0.0
2016,1,21,8,0,323.0,31.0,4.1,10.0,61.0,24.5,14.6
2016,1,21,8,15,428.5,41.5,4.45,10.0,107.0,31.34,22.12
2016,1,21,8,30,534.0,52.0,4.8,10.0,153.0,37.84,28.45
2016,1,21,8,45,606.0,58.0,5.15,10.5,203.5,53.02,31.41
2016,1,21,9,0,678.0,64.0,5.5,11.0,254.0,96.31,52.06
2016,1,21,9,15,719.5,69.0,5.9,11.0,302.5,141.76,84.12
2016,1,21,9,30,761.0,74.0,6.3,11.0,351.0,193.31,126.72
2016,1,21,9,45,789.0,77.5,6.7,11.5,395.5,240.5,168.76
2016,1,21,10,0,817.0,81.0,7.1,12.0,440.0,289.08,213.08
2016,1,21,10,15,836.0,84.0,7.4,12.0,478.5,335.5,256.42
2016,1,21,10,30,855.0,87.0,7.7,12.0,517.0,381.91,299.45
2016,1,21,10,45,860.0,92.0,8.0,12.0,547.5,424.4,338.88
2016,1,21,11,0,865.0,97.0,8.3,12.0,578.0,465.31,376.26
2016,1,21,11,15,873.0,99.0,8.4,12.0,601.5,502.97,410.17
2016,1,21,11,30,881.0,101.0,8.5,12.0,625.0,538.85,441.99
2016,1,21,11,45,709.5,157.5,8.65,12.5,587.0,529.12,434.45
2016,1,21,12,0,538.0,214.0,8.8,13.0,549.0,508.04,416.53
2016,1,21,12,15,718.0,158.0,8.75,13.0,611.0,574.84,473.37
2016,1,21,12,30,898.0,102.0,8.7,13.0,673.0,644.83,532.51
2016,1,21,12,45,898.5,101.5,8.65,13.0,672.0,661.61,546.78
2016,1,21,13,0,899.0,101.0,8.6,13.0,671.0,675.38,558.58
2016,1,21,13,15,897.0,100.0,8.35,13.0,663.0,683.95,565.78
2016,1,21,13,30,895.0,99.0,8.1,13.0,655.0,689.35,570.35
2016,1,21,13,45,601.0,182.0,7.9,13.5,551.0,587.76,484.3
2016,1,21,14,0,307.0,265.0,7.7,14.0,447.0,476.24,389.43
2016,1,21,14,15,596.0,176.5,7.55,14.0,511.5,578.74,477.38
2016,1,21,14,30,885.0,88.0,7.4,14.0,576.0,670.47,554.89
2016,1,21,14,45,871.0,86.5,7.25,14.0,544.0,652.0,540.05
2016,1,21,15,0,857.0,85.0,7.1,14.0,512.0,630.83,523.22
2016,1,21,15,15,839.0,82.0,7.05,13.5,473.5,603.11,502.09
2016,1,21,15,30,821.0,79.0,7.0,13.0,435.0,573.24,478.77
2016,1,21,15,45,806.0,73.0,6.95,12.5,392.5,539.82,452.05
2016,1,21,16,0,791.0,67.0,6.9,12.0,350.0,504.55,423.03
2016,1,21,16,15,752.0,62.5,6.5,11.5,301.5,457.31,382.69
2016,1,21,16,30,713.0,58.0,6.1,11.0,253.0,410.24,341.36
2016,1,21,16,45,666.5,50.0,5.75,10.5,204.0,356.68,293.44
2016,1,21,17,0,620.0,42.0,5.4,10.0,155.0,304.75,245.35
2016,1,21,17,15,510.5,33.5,5.05,9.0,107.0,231.97,179.83
2016,1,21,17,30,401.0,25.0,4.7,8.0,59.0,166.92,112.56
2016,1,21,17,45,200.5,12.5,4.35,7.5,29.5,66.79,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
