Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,0.0,99.0,2.6,14.5,99.0,93.67,73.88
2016,2,1,9,30,0.0,122.0,2.9,15.0,122.0,114.99,91.35
2016,2,1,9,45,14.5,153.0,3.25,16.0,160.0,147.0,116.66
2016,2,1,10,0,29.0,184.0,3.6,17.0,198.0,177.44,140.41
2016,2,1,10,15,25.5,194.0,3.9,17.5,207.0,191.03,151.03
2016,2,1,10,30,22.0,204.0,4.2,18.0,216.0,201.03,158.66
2016,2,1,10,45,196.0,226.0,4.5,18.5,341.0,291.96,229.75
2016,2,1,11,0,370.0,248.0,4.8,19.0,466.0,399.83,314.04
2016,2,1,11,15,644.0,170.0,5.05,19.5,567.5,479.24,377.26
2016,2,1,11,30,918.0,92.0,5.3,20.0,669.0,576.24,454.5
2016,2,1,11,45,919.5,94.5,5.55,20.5,685.5,608.74,480.61
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,638.61,504.42
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,664.37,525.54
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,687.27,544.27
2016,2,1,12,45,924.5,98.5,6.35,21.0,720.0,704.6,558.92
2016,2,1,13,0,923.0,99.0,6.6,21.0,720.0,718.75,571.07
2016,2,1,13,15,920.0,98.5,6.75,21.0,711.0,727.65,578.82
2016,2,1,13,30,917.0,98.0,6.9,21.0,702.0,733.27,583.78
2016,2,1,13,45,909.0,98.0,7.05,21.0,684.5,732.66,584.2
2016,2,1,14,0,901.0,98.0,7.2,21.0,667.0,728.79,582.31
2016,2,1,14,15,891.5,96.5,7.2,21.0,641.5,721.62,577.65
2016,2,1,14,30,882.0,95.0,7.2,21.0,616.0,709.06,569.03
2016,2,1,14,45,863.5,94.5,7.2,21.0,582.0,688.54,553.89
2016,2,1,15,0,845.0,94.0,7.2,21.0,548.0,665.4,536.53
2016,2,1,15,15,825.0,91.5,6.9,21.0,508.5,636.73,514.13
2016,2,1,15,30,805.0,89.0,6.6,21.0,469.0,605.95,489.85
2016,2,1,15,45,767.0,87.5,6.3,21.0,422.0,563.66,456.17
2016,2,1,16,0,729.0,86.0,6.0,21.0,375.0,522.96,423.21
2016,2,1,16,15,688.5,81.0,5.45,20.5,326.5,474.94,384.37
2016,2,1,16,30,648.0,76.0,4.9,20.0,278.0,427.32,344.97
2016,2,1,16,45,581.5,69.5,4.4,19.5,226.5,366.57,294.21
2016,2,1,17,0,515.0,63.0,3.9,19.0,175.0,308.94,244.94
2016,2,1,17,15,421.0,52.0,3.75,18.5,127.5,239.42,185.57
2016,2,1,17,30,327.0,41.0,3.6,18.0,80.0,176.58,130.45
2016,2,1,17,45,163.5,20.5,3.45,17.5,40.0,84.69,42.44
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,12.19,1.07
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,25.04,16.17
2016,2,2,8,15,579.5,40.5,3.75,9.5,140.5,31.79,22.87
2016,2,2,8,30,676.0,48.0,4.0,10.0,193.0,36.09,27.05
2016,2,2,8,45,730.5,53.5,4.3,11.0,246.5,69.08,35.3
2016,2,2,9,0,785.0,59.0,4.6,12.0,300.0,118.82,63.66
2016,2,2,9,15,821.0,62.5,4.95,12.5,351.5,169.09,101.88
2016,2,2,9,30,857.0,66.0,5.3,13.0,403.0,222.09,147.15
2016,2,2,9,45,879.5,69.5,5.7,14.0,450.0,274.19,193.98
2016,2,2,10,0,902.0,73.0,6.1,15.0,497.0,330.15,244.29
2016,2,2,10,15,919.0,75.0,6.05,15.0,538.0,380.06,290.1
2016,2,2,10,30,936.0,77.0,6.0,15.0,579.0,429.56,334.83
2016,2,2,10,45,946.5,79.5,5.95,15.5,613.0,476.11,375.63
2016,2,2,11,0,957.0,82.0,5.9,16.0,647.0,521.22,414.14
2016,2,2,11,15,965.0,83.5,5.85,16.0,673.5,562.47,449.45
2016,2,2,11,30,973.0,85.0,5.8,16.0,700.0,601.66,482.33
2016,2,2,11,45,976.0,86.5,5.8,16.5,717.5,635.75,509.75
2016,2,2,12,0,979.0,88.0,5.8,17.0,735.0,667.1,534.41
2016,2,2,12,15,981.5,88.5,5.7,17.0,744.0,694.28,556.14
2016,2,2,12,30,984.0,89.0,5.6,17.0,753.0,718.41,575.19
2016,2,2,12,45,983.5,89.0,5.55,17.5,753.0,736.91,588.76
2016,2,2,13,0,983.0,89.0,5.5,18.0,753.0,752.05,599.29
2016,2,2,13,15,980.0,88.5,5.4,18.0,744.0,761.57,606.1
2016,2,2,13,30,977.0,88.0,5.3,18.0,735.0,767.58,610.44
2016,2,2,13,45,971.0,87.5,5.25,18.0,717.5,768.0,611.01
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,764.93,609.15
2016,2,2,14,15,956.5,85.5,5.05,18.0,674.0,755.65,602.37
2016,2,2,14,30,948.0,84.0,4.9,18.0,648.0,743.02,593.25
2016,2,2,14,45,936.0,82.0,4.8,18.0,614.0,724.27,579.91
2016,2,2,15,0,924.0,80.0,4.7,18.0,580.0,702.52,564.25
2016,2,2,15,15,907.0,78.0,4.35,17.5,539.5,674.74,543.21
2016,2,2,15,30,890.0,76.0,4.0,17.0,499.0,647.62,522.66
2016,2,2,15,45,865.5,73.0,3.7,17.0,452.5,609.65,492.83
2016,2,2,16,0,841.0,70.0,3.4,17.0,406.0,570.1,461.27
2016,2,2,16,15,805.0,66.0,2.95,15.5,355.0,521.92,424.3
2016,2,2,16,30,769.0,62.0,2.5,14.0,304.0,473.54,385.8
2016,2,2,16,45,712.5,57.0,2.1,13.0,250.5,414.47,336.74
2016,2,2,17,0,656.0,52.0,1.7,12.0,197.0,357.46,287.63
2016,2,2,17,15,561.0,44.0,1.7,11.0,145.0,287.87,227.69
2016,2,2,17,30,466.0,36.0,1.7,10.0,93.0,222.19,168.82
2016,2,2,17,45,282.0,23.5,1.75,9.5,53.0,128.12,73.33
2016,2,2,18,0,98.0,11.0,1.8,9.0,13.0,36.93,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,253.5,16.0,4.85,2.5,45.5,11.67,1.5
2016,2,3,8,0,507.0,32.0,5.2,3.0,91.0,26.19,17.7
2016,2,3,8,15,598.5,39.5,5.35,3.5,144.0,30.65,22.44
2016,2,3,8,30,690.0,47.0,5.5,4.0,197.0,35.01,26.73
2016,2,3,8,45,749.5,51.0,5.65,4.5,251.5,69.27,35.1
2016,2,3,9,0,809.0,55.0,5.8,5.0,306.0,119.36,64.59
2016,2,3,9,15,842.5,58.5,5.7,5.5,357.5,170.68,105.11
2016,2,3,9,30,876.0,62.0,5.6,6.0,409.0,227.86,155.44
2016,2,3,9,45,900.0,64.5,5.55,6.5,456.5,280.4,204.21
2016,2,3,10,0,924.0,67.0,5.5,7.0,504.0,333.7,254.01
2016,2,3,10,15,939.5,69.0,5.45,7.5,545.0,384.15,301.1
2016,2,3,10,30,955.0,71.0,5.4,8.0,586.0,434.02,346.7
2016,2,3,10,45,965.5,72.5,5.4,8.5,620.0,480.47,388.46
2016,2,3,11,0,976.0,74.0,5.4,9.0,654.0,525.42,427.85
2016,2,3,11,15,983.5,75.0,5.35,9.0,680.0,566.66,463.95
2016,2,3,11,30,991.0,76.0,5.3,9.0,706.0,605.73,497.47
2016,2,3,11,45,992.5,78.5,5.3,9.5,723.5,640.5,525.99
2016,2,3,12,0,994.0,81.0,5.3,10.0,741.0,672.41,551.58
2016,2,3,12,15,996.0,81.0,5.2,10.0,750.0,699.15,573.39
2016,2,3,12,30,998.0,81.0,5.1,10.0,759.0,722.77,592.38
2016,2,3,12,45,996.5,82.0,5.1,10.5,759.0,741.85,606.84
2016,2,3,13,0,995.0,83.0,5.1,11.0,759.0,757.51,617.67
2016,2,3,13,15,992.5,82.5,5.05,11.0,750.0,767.47,625.15
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,773.89,630.09
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,774.32,629.47
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,771.2,626.34
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,763.03,620.74
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,751.47,612.72
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,732.55,599.45
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,710.64,583.96
2016,2,3,15,15,920.0,75.0,4.7,11.5,546.5,683.21,564.03
2016,2,3,15,30,904.0,73.0,4.6,11.0,506.0,653.28,541.59
2016,2,3,15,45,880.0,70.5,4.5,11.0,459.5,618.82,514.01
2016,2,3,16,0,856.0,68.0,4.4,11.0,413.0,579.63,482.22
2016,2,3,16,15,822.5,64.0,3.95,10.0,362.0,532.22,443.78
2016,2,3,16,30,789.0,60.0,3.5,9.0,311.0,484.42,404.21
2016,2,3,16,45,736.5,55.0,3.05,8.5,257.5,426.38,354.21
2016,2,3,17,0,684.0,50.0,2.6,8.0,204.0,370.11,304.06
2016,2,3,17,15,596.5,42.5,2.45,7.0,151.5,299.36,241.54
2016,2,3,17,30,509.0,35.0,2.3,6.0,99.0,234.22,181.6
2016,2,3,17,45,338.0,23.0,2.2,5.5,57.0,146.98,90.63
2016,2,3,18,0,167.0,11.0,2.1,5.0,15.0,55.84,0.0
2016,2,3,18,15,83.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.0,1.2,2.0,47.5,12.5,2.6
2016,2,4,8,0,529.0,32.0,1.3,3.0,95.0,26.03,17.69
2016,2,4,8,15,617.5,39.5,1.3,3.5,148.0,30.51,22.41
2016,2,4,8,30,706.0,47.0,1.3,4.0,201.0,34.86,26.69
2016,2,4,8,45,757.0,52.0,1.35,5.0,255.5,72.25,36.64
2016,2,4,9,0,808.0,57.0,1.4,6.0,310.0,123.01,67.07
2016,2,4,9,15,842.0,60.5,1.45,6.5,362.0,174.51,107.38
2016,2,4,9,30,876.0,64.0,1.5,7.0,414.0,231.9,157.01
2016,2,4,9,45,898.5,67.0,1.6,8.0,461.0,284.67,204.53
2016,2,4,10,0,921.0,70.0,1.7,9.0,508.0,338.08,252.56
2016,2,4,10,15,937.0,72.0,1.8,9.5,549.5,388.72,298.22
2016,2,4,10,30,953.0,74.0,1.9,10.0,591.0,438.83,342.39
2016,2,4,10,45,965.0,75.5,2.0,10.5,625.5,485.97,383.11
2016,2,4,11,0,977.0,77.0,2.1,11.0,660.0,531.73,421.61
2016,2,4,11,15,985.0,78.0,2.1,11.0,687.0,573.39,456.34
2016,2,4,11,30,993.0,79.0,2.1,11.0,714.0,612.9,488.57
2016,2,4,11,45,989.0,84.0,2.15,11.5,730.5,647.12,515.29
2016,2,4,12,0,985.0,89.0,2.2,12.0,747.0,678.19,539.01
2016,2,4,12,15,987.5,89.0,2.15,12.0,756.5,705.17,559.77
2016,2,4,12,30,990.0,89.0,2.1,12.0,766.0,729.07,577.88
2016,2,4,12,45,993.0,88.0,2.1,12.0,767.0,749.09,593.3
2016,2,4,13,0,996.0,87.0,2.1,12.0,768.0,765.81,605.33
2016,2,4,13,15,994.0,86.5,2.0,12.0,759.0,776.2,612.07
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,783.05,616.38
2016,2,4,13,45,988.5,84.5,1.85,12.5,733.0,784.24,616.09
2016,2,4,14,0,985.0,83.0,1.8,13.0,716.0,781.86,613.45
2016,2,4,14,15,977.0,81.5,1.75,13.0,690.0,772.8,607.34
2016,2,4,14,30,969.0,80.0,1.7,13.0,664.0,760.3,598.98
2016,2,4,14,45,948.5,82.0,1.65,13.0,628.0,739.79,584.96
2016,2,4,15,0,928.0,84.0,1.6,13.0,592.0,716.49,569.05
2016,2,4,15,15,910.5,81.5,1.45,12.5,551.5,687.67,548.42
2016,2,4,15,30,893.0,79.0,1.3,12.0,511.0,659.55,527.77
2016,2,4,15,45,869.5,75.5,1.2,12.0,464.0,621.37,498.81
2016,2,4,16,0,846.0,72.0,1.1,12.0,417.0,581.53,468.07
2016,2,4,16,15,811.5,68.0,1.0,11.0,365.5,533.72,432.08
2016,2,4,16,30,777.0,64.0,0.9,10.0,314.0,485.58,394.52
2016,2,4,16,45,724.5,58.5,0.85,9.5,260.5,427.14,347.01
2016,2,4,17,0,672.0,53.0,0.8,9.0,207.0,370.46,299.0
2016,2,4,17,15,584.0,45.0,0.9,8.0,154.0,302.26,240.95
2016,2,4,17,30,496.0,37.0,1.0,7.0,101.0,237.4,183.09
2016,2,4,17,45,329.0,24.5,1.15,6.5,58.5,147.73,94.45
2016,2,4,18,0,162.0,12.0,1.3,6.0,16.0,55.98,0.0
2016,2,4,18,15,81.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,228.0,18.5,2.25,2.0,46.0,13.71,3.9
2016,2,5,8,0,456.0,37.0,2.6,3.0,92.0,28.37,19.81
2016,2,5,8,15,547.0,45.5,2.6,4.0,143.5,33.05,24.66
2016,2,5,8,30,638.0,54.0,2.6,5.0,195.0,37.54,29.02
2016,2,5,8,45,688.5,60.5,2.65,6.0,248.0,75.26,40.3
2016,2,5,9,0,739.0,67.0,2.7,7.0,301.0,127.29,73.27
2016,2,5,9,15,775.0,71.5,3.15,7.5,351.5,176.49,112.06
2016,2,5,9,30,811.0,76.0,3.6,8.0,402.0,228.56,157.36
2016,2,5,9,45,833.0,80.0,4.05,9.0,448.0,279.14,203.37
2016,2,5,10,0,855.0,84.0,4.5,10.0,494.0,330.54,250.32
2016,2,5,10,15,725.0,122.0,4.45,10.5,489.5,358.58,280.38
2016,2,5,10,30,595.0,160.0,4.4,11.0,485.0,376.71,299.87
2016,2,5,10,45,573.0,179.0,4.4,11.5,507.0,411.09,329.67
2016,2,5,11,0,551.0,198.0,4.4,12.0,529.0,442.96,356.38
2016,2,5,11,15,556.0,205.5,4.35,12.0,551.5,475.12,383.24
2016,2,5,11,30,561.0,213.0,4.3,12.0,574.0,506.22,408.76
2016,2,5,11,45,555.5,223.0,4.25,12.5,588.5,532.49,429.15
2016,2,5,12,0,550.0,233.0,4.2,13.0,603.0,556.92,447.66
2016,2,5,12,15,588.5,222.5,4.15,13.0,623.0,587.36,472.12
2016,2,5,12,30,627.0,212.0,4.1,13.0,643.0,618.57,496.95
2016,2,5,12,45,616.0,216.5,4.05,13.5,639.5,629.74,504.66
2016,2,5,13,0,605.0,221.0,4.0,14.0,636.0,637.17,509.55
2016,2,5,13,15,570.5,229.0,3.95,14.0,617.5,630.7,504.44
2016,2,5,13,30,536.0,237.0,3.9,14.0,599.0,621.62,497.37
2016,2,5,13,45,729.0,169.0,3.9,14.0,648.0,695.56,557.63
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,760.02,608.43
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,750.96,601.87
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,741.51,595.63
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,719.81,580.33
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,695.52,562.37
2016,2,5,15,15,839.0,99.0,3.55,13.5,535.0,666.48,541.4
2016,2,5,15,30,820.0,96.0,3.4,13.0,495.0,635.21,518.37
2016,2,5,15,45,793.0,92.0,3.3,13.0,449.0,595.99,487.96
2016,2,5,16,0,766.0,88.0,3.2,13.0,403.0,557.73,457.68
2016,2,5,16,15,728.5,83.0,2.75,12.0,352.5,509.61,419.59
2016,2,5,16,30,691.0,78.0,2.3,11.0,302.0,461.59,380.46
2016,2,5,16,45,633.5,71.0,1.9,10.0,249.5,402.1,330.97
2016,2,5,17,0,576.0,64.0,1.5,9.0,197.0,345.01,281.85
2016,2,5,17,15,487.0,53.5,1.5,8.0,146.5,274.21,220.96
2016,2,5,17,30,398.0,43.0,1.5,7.0,96.0,209.6,163.37
2016,2,5,17,45,249.0,28.0,1.5,6.5,56.0,127.63,84.54
2016,2,5,18,0,100.0,13.0,1.5,6.0,16.0,40.37,0.0
2016,2,5,18,15,50.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,68.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,136.0,11.0,5.5,3.0,13.0,10.81,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.0,54.5,18.29,7.56
2016,2,6,8,0,481.0,36.0,5.8,5.0,96.0,27.24,18.64
2016,2,6,8,15,571.0,44.0,6.2,5.5,148.5,31.55,23.12
2016,2,6,8,30,661.0,52.0,6.6,6.0,201.0,39.19,30.37
2016,2,6,8,45,716.0,57.5,7.0,7.0,255.0,78.99,41.84
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,128.79,72.87
2016,2,6,9,15,806.5,67.0,7.5,8.5,361.0,179.33,113.26
2016,2,6,9,30,842.0,71.0,7.6,9.0,413.0,232.61,160.2
2016,2,6,9,45,870.5,73.0,7.75,9.5,461.0,284.69,208.25
2016,2,6,10,0,899.0,75.0,7.9,10.0,509.0,341.27,260.4
2016,2,6,10,15,916.0,77.0,7.85,10.0,550.5,391.54,307.6
2016,2,6,10,30,933.0,79.0,7.8,10.0,592.0,441.41,353.71
2016,2,6,10,45,947.5,79.5,7.75,10.5,627.0,488.14,395.66
2016,2,6,11,0,962.0,80.0,7.7,11.0,662.0,533.71,435.59
2016,2,6,11,15,970.0,81.5,7.6,11.0,689.0,575.5,472.24
2016,2,6,11,30,978.0,83.0,7.5,11.0,716.0,615.2,506.41
2016,2,6,11,45,983.0,84.0,7.45,11.5,734.0,650.39,535.4
2016,2,6,12,0,988.0,85.0,7.4,12.0,752.0,682.91,561.62
2016,2,6,12,15,990.5,85.5,7.25,12.0,761.5,710.54,584.33
2016,2,6,12,30,993.0,86.0,7.1,12.0,771.0,735.09,604.23
2016,2,6,12,45,994.0,85.5,7.0,12.5,772.0,754.41,618.33
2016,2,6,13,0,995.0,85.0,6.9,13.0,773.0,770.36,629.17
2016,2,6,13,15,992.5,84.5,6.75,13.0,764.0,780.43,636.59
2016,2,6,13,30,990.0,84.0,6.6,13.0,755.0,786.94,641.4
2016,2,6,13,45,986.0,83.0,6.45,13.0,738.0,788.3,642.4
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,786.09,640.83
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,777.88,634.82
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,766.25,626.34
2016,2,6,14,45,948.0,81.0,5.85,13.0,634.0,745.55,611.03
2016,2,6,15,0,929.0,82.0,5.7,13.0,599.0,722.01,593.62
2016,2,6,15,15,913.0,80.0,5.45,12.5,558.5,694.54,573.59
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,667.76,553.06
2016,2,6,15,45,876.0,74.5,5.0,12.0,471.5,630.81,523.43
2016,2,6,16,0,855.0,71.0,4.8,12.0,425.0,592.05,491.88
2016,2,6,16,15,822.0,67.0,4.2,11.0,373.5,544.51,453.13
2016,2,6,16,30,789.0,63.0,3.6,10.0,322.0,496.53,413.39
2016,2,6,16,45,742.0,57.5,3.05,9.5,268.5,439.95,364.88
2016,2,6,17,0,695.0,52.0,2.5,9.0,215.0,384.74,315.9
2016,2,6,17,15,612.5,44.5,2.25,8.0,161.5,314.56,254.25
2016,2,6,17,30,530.0,37.0,2.0,7.0,108.0,249.57,194.96
2016,2,6,17,45,376.5,25.5,1.8,6.0,64.0,168.21,114.92
2016,2,6,18,0,223.0,14.0,1.6,5.0,20.0,75.99,0.0
2016,2,6,18,15,111.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,14.0,11.8,0.0
2016,2,7,7,45,270.5,26.0,3.05,2.5,55.0,20.59,9.9
2016,2,7,8,0,440.0,40.0,3.1,3.0,96.0,30.89,22.18
2016,2,7,8,15,531.5,49.5,3.15,3.5,148.5,36.32,27.76
2016,2,7,8,30,623.0,59.0,3.2,4.0,201.0,41.5,32.81
2016,2,7,8,45,688.0,63.5,3.3,5.0,256.0,81.37,44.36
2016,2,7,9,0,753.0,68.0,3.4,6.0,311.0,133.56,77.93
2016,2,7,9,15,788.5,72.5,3.55,7.0,362.5,183.75,118.04
2016,2,7,9,30,824.0,77.0,3.7,8.0,414.0,236.73,164.21
2016,2,7,9,45,852.5,79.0,3.9,9.0,461.5,288.07,210.67
2016,2,7,10,0,881.0,81.0,4.1,10.0,509.0,340.83,258.4
2016,2,7,10,15,897.5,83.5,4.25,10.5,550.5,390.89,304.02
2016,2,7,10,30,914.0,86.0,4.4,11.0,592.0,443.25,350.48
2016,2,7,10,45,927.5,87.0,4.6,12.0,626.5,489.4,390.37
2016,2,7,11,0,941.0,88.0,4.8,13.0,661.0,534.36,428.2
2016,2,7,11,15,949.0,89.5,4.9,13.5,687.0,575.54,462.65
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,614.68,494.67
2016,2,7,11,45,958.5,93.5,5.1,14.5,730.5,648.78,522.06
2016,2,7,12,0,960.0,96.0,5.2,15.0,748.0,680.1,546.76
2016,2,7,12,15,962.0,96.5,5.2,15.5,757.0,706.88,567.23
2016,2,7,12,30,964.0,97.0,5.2,16.0,766.0,730.62,585.04
2016,2,7,12,45,967.0,95.5,5.2,16.5,767.0,749.92,599.09
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,765.97,609.86
2016,2,7,13,15,967.0,93.5,5.1,17.0,759.5,775.52,616.6
2016,2,7,13,30,964.0,93.0,5.0,17.0,751.0,781.58,620.9
2016,2,7,13,45,961.5,91.0,4.95,17.5,734.0,782.95,620.94
2016,2,7,14,0,959.0,89.0,4.9,18.0,717.0,780.83,618.56
2016,2,7,14,15,951.0,87.5,4.75,18.0,691.0,771.85,611.99
2016,2,7,14,30,943.0,86.0,4.6,18.0,665.0,759.52,603.1
2016,2,7,14,45,930.5,84.5,4.45,18.0,631.0,740.84,589.64
2016,2,7,15,0,918.0,83.0,4.3,18.0,597.0,719.17,574.07
2016,2,7,15,15,901.5,81.0,3.95,17.5,556.5,691.5,554.52
2016,2,7,15,30,885.0,79.0,3.6,17.0,516.0,664.59,534.44
2016,2,7,15,45,863.0,75.5,3.25,17.0,470.0,627.2,505.18
2016,2,7,16,0,841.0,72.0,2.9,17.0,424.0,588.1,474.15
2016,2,7,16,15,807.5,68.0,2.65,16.0,372.5,540.55,437.92
2016,2,7,16,30,774.0,64.0,2.4,15.0,321.0,492.63,400.2
2016,2,7,16,45,722.5,59.0,2.2,14.0,267.5,434.71,353.29
2016,2,7,17,0,671.0,54.0,2.0,13.0,214.0,378.49,305.92
2016,2,7,17,15,588.0,46.0,2.0,12.0,161.0,311.23,248.26
2016,2,7,17,30,505.0,38.0,2.0,11.0,108.0,247.03,191.07
2016,2,7,17,45,348.5,26.0,2.0,10.5,64.5,161.01,110.57
2016,2,7,18,0,192.0,14.0,2.0,10.0,21.0,67.93,0.0
2016,2,7,18,15,96.0,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,12.78,0.0
2016,2,8,7,45,122.5,29.0,4.45,4.5,44.5,22.62,11.83
2016,2,8,8,0,245.0,45.0,4.6,5.0,76.0,34.38,25.13
2016,2,8,8,15,288.5,61.5,4.9,5.5,115.5,45.93,36.28
2016,2,8,8,30,332.0,78.0,5.2,6.0,155.0,56.93,46.66
2016,2,8,8,45,353.0,95.0,5.55,7.0,194.5,92.04,63.38
2016,2,8,9,0,374.0,112.0,5.9,8.0,234.0,129.72,90.53
2016,2,8,9,15,496.0,107.5,5.9,8.5,296.0,167.38,116.77
2016,2,8,9,30,618.0,103.0,5.9,9.0,358.0,215.98,155.09
2016,2,8,9,45,470.5,152.5,5.95,9.5,359.0,253.88,195.1
2016,2,8,10,0,323.0,202.0,6.0,10.0,360.0,279.1,222.1
2016,2,8,10,15,457.5,183.5,5.95,10.5,427.0,325.67,259.76
2016,2,8,10,30,592.0,165.0,5.9,11.0,494.0,385.74,309.41
2016,2,8,10,45,615.5,169.0,5.9,11.5,529.0,426.68,344.45
2016,2,8,11,0,639.0,173.0,5.9,12.0,564.0,468.16,379.31
2016,2,8,11,15,815.0,124.5,5.95,12.0,644.0,541.06,440.34
2016,2,8,11,30,991.0,76.0,6.0,12.0,724.0,622.42,507.88
2016,2,8,11,45,990.5,79.5,6.1,12.5,741.5,657.32,536.2
2016,2,8,12,0,990.0,83.0,6.2,13.0,759.0,689.24,561.74
2016,2,8,12,15,992.5,83.0,6.2,13.0,768.5,716.53,584.14
2016,2,8,12,30,995.0,83.0,6.2,13.0,778.0,740.69,603.83
2016,2,8,12,45,998.0,82.0,6.25,13.5,779.0,760.96,618.29
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,777.89,630.19
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,788.38,638.12
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,795.28,643.49
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,797.02,645.29
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,795.13,644.53
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.0,787.14,639.1
2016,2,8,14,30,979.0,74.0,6.1,14.0,678.0,775.67,631.18
2016,2,8,14,45,971.0,71.5,6.1,14.0,645.0,758.48,619.2
2016,2,8,15,0,963.0,69.0,6.1,14.0,612.0,738.03,604.79
2016,2,8,15,15,948.5,67.0,5.95,13.5,571.0,710.68,585.67
2016,2,8,15,30,934.0,65.0,5.8,13.0,530.0,680.66,563.96
2016,2,8,15,45,915.5,62.0,5.7,13.0,483.5,644.56,535.39
2016,2,8,16,0,897.0,59.0,5.6,13.0,437.0,606.47,504.67
2016,2,8,16,15,867.5,56.0,5.1,12.0,385.5,560.46,467.62
2016,2,8,16,30,838.0,53.0,4.6,11.0,334.0,513.82,428.91
2016,2,8,16,45,794.0,48.5,4.1,10.5,280.0,460.91,383.01
2016,2,8,17,0,750.0,44.0,3.6,10.0,226.0,406.0,334.32
2016,2,8,17,15,674.0,38.5,3.3,9.0,172.0,338.14,274.27
2016,2,8,17,30,598.0,33.0,3.0,8.0,118.0,275.04,216.07
2016,2,8,17,45,448.5,23.5,2.7,7.5,71.5,188.99,133.6
2016,2,8,18,0,299.0,14.0,2.4,7.0,25.0,99.07,0.0
2016,2,8,18,15,149.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,2.5,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,3.0,19.0,18.68,0.0
2016,2,9,7,45,276.5,26.0,3.55,4.0,62.5,20.23,10.43
2016,2,9,8,0,553.0,33.0,3.8,5.0,106.0,26.2,17.89
2016,2,9,8,15,634.0,39.0,3.7,6.0,159.5,29.25,21.08
2016,2,9,8,30,715.0,45.0,3.6,7.0,213.0,33.56,25.17
2016,2,9,8,45,763.0,49.5,3.5,8.0,266.5,80.29,39.02
2016,2,9,9,0,811.0,54.0,3.4,9.0,320.0,131.61,72.44
2016,2,9,9,15,842.0,57.0,3.6,10.0,371.5,186.77,117.19
2016,2,9,9,30,873.0,60.0,3.8,11.0,423.0,240.43,164.21
2016,2,9,9,45,894.0,62.5,4.05,12.0,469.5,292.79,211.79
2016,2,9,10,0,915.0,65.0,4.3,13.0,516.0,345.67,259.69
2016,2,9,10,15,930.0,67.0,4.4,13.5,557.0,396.18,305.38
2016,2,9,10,30,945.0,69.0,4.5,14.0,598.0,446.11,349.55
2016,2,9,10,45,954.5,70.5,4.6,15.0,632.0,492.27,388.93
2016,2,9,11,0,964.0,72.0,4.7,16.0,666.0,536.88,425.85
2016,2,9,11,15,971.5,73.0,4.75,16.0,692.0,578.19,460.72
2016,2,9,11,30,979.0,74.0,4.8,16.0,718.0,617.35,493.18
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.5,651.11,519.73
2016,2,9,12,0,967.0,86.0,4.9,17.0,751.0,681.64,543.22
2016,2,9,12,15,969.5,86.5,4.9,17.0,760.0,708.92,564.86
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,733.17,583.92
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,752.07,596.71
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,767.67,607.03
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,777.57,614.17
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,783.96,618.9
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,785.07,618.71
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,782.67,616.12
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.0,774.08,610.11
2016,2,9,14,30,947.0,79.0,4.5,19.0,667.0,762.12,601.79
2016,2,9,14,45,933.0,78.5,4.45,19.0,633.5,743.25,588.79
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,721.43,573.71
2016,2,9,15,15,903.0,76.0,4.05,18.5,559.5,693.86,554.39
2016,2,9,15,30,887.0,74.0,3.7,18.0,519.0,663.82,532.63
2016,2,9,15,45,867.0,70.5,3.4,18.0,473.0,627.36,504.41
2016,2,9,16,0,847.0,67.0,3.1,18.0,427.0,592.36,476.73
2016,2,9,16,15,815.5,63.5,2.7,17.0,376.5,546.03,441.16
2016,2,9,16,30,784.0,60.0,2.3,16.0,326.0,499.21,404.09
2016,2,9,16,45,738.5,55.0,1.9,15.0,273.0,443.54,358.75
2016,2,9,17,0,693.0,50.0,1.5,14.0,220.0,389.19,312.76
2016,2,9,17,15,615.0,43.0,1.5,13.0,167.0,320.68,254.85
2016,2,9,17,30,537.0,36.0,1.5,12.0,114.0,257.15,198.77
2016,2,9,17,45,393.0,25.5,1.5,11.5,69.5,173.9,122.54
2016,2,9,18,0,249.0,15.0,1.5,11.0,25.0,95.17,0.0
2016,2,9,18,15,124.5,7.5,1.45,10.5,12.5,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,206.0,13.0,1.5,5.0,19.0,12.78,0.0
2016,2,10,7,45,363.5,24.0,1.75,6.0,62.5,18.18,9.04
2016,2,10,8,0,521.0,35.0,2.0,7.0,106.0,28.02,19.42
2016,2,10,8,15,603.5,42.0,2.1,7.5,159.0,31.89,23.38
2016,2,10,8,30,686.0,49.0,2.2,8.0,212.0,38.99,30.04
2016,2,10,8,45,735.0,54.0,2.3,9.0,266.0,84.78,42.95
2016,2,10,9,0,784.0,59.0,2.4,10.0,320.0,135.36,76.28
2016,2,10,9,15,817.0,62.5,2.65,11.0,371.0,186.41,117.49
2016,2,10,9,30,850.0,66.0,2.9,12.0,422.0,239.91,164.05
2016,2,10,9,45,872.0,69.0,3.2,13.0,469.0,295.54,213.81
2016,2,10,10,0,894.0,72.0,3.5,14.0,516.0,348.34,261.02
2016,2,10,10,15,910.0,74.0,3.45,14.5,557.5,398.43,305.56
2016,2,10,10,30,926.0,76.0,3.4,15.0,599.0,448.06,348.57
2016,2,10,10,45,936.5,78.0,3.4,15.5,633.0,494.5,387.97
2016,2,10,11,0,947.0,80.0,3.4,16.0,667.0,539.51,425.08
2016,2,10,11,15,955.0,81.0,3.35,16.5,693.5,580.61,458.03
2016,2,10,11,30,963.0,82.0,3.3,17.0,720.0,619.64,488.47
2016,2,10,11,45,967.0,83.0,3.25,17.5,737.5,654.04,514.62
2016,2,10,12,0,971.0,84.0,3.2,18.0,755.0,685.75,538.12
2016,2,10,12,15,973.0,84.5,3.2,18.5,764.5,712.84,557.92
2016,2,10,12,30,975.0,85.0,3.2,19.0,774.0,736.85,574.91
2016,2,10,12,45,974.0,85.5,3.2,19.5,774.5,755.63,587.07
2016,2,10,13,0,973.0,86.0,3.2,20.0,775.0,771.04,596.88
2016,2,10,13,15,971.0,85.5,3.15,20.0,766.5,781.29,604.01
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,788.04,608.82
2016,2,10,13,45,963.5,85.0,3.1,20.5,740.5,789.29,608.97
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,787.03,606.84
2016,2,10,14,15,951.0,83.5,3.1,21.0,697.5,778.66,601.69
2016,2,10,14,30,944.0,82.0,3.1,21.0,672.0,766.9,594.31
2016,2,10,14,45,931.0,81.0,3.1,21.0,638.5,748.19,582.06
2016,2,10,15,0,918.0,80.0,3.1,21.0,605.0,726.5,567.75
2016,2,10,15,15,903.0,78.0,2.85,20.5,565.0,699.56,549.54
2016,2,10,15,30,888.0,76.0,2.6,20.0,525.0,670.12,528.87
2016,2,10,15,45,862.5,74.0,2.4,20.0,478.0,635.06,502.25
2016,2,10,16,0,837.0,72.0,2.2,20.0,431.0,595.23,471.74
2016,2,10,16,15,805.0,68.0,2.1,19.0,380.0,548.2,437.32
2016,2,10,16,30,773.0,64.0,2.0,18.0,329.0,500.71,401.31
2016,2,10,16,45,720.0,59.5,1.95,17.0,275.0,441.98,355.23
2016,2,10,17,0,667.0,55.0,1.9,16.0,221.0,385.08,308.66
2016,2,10,17,15,588.5,47.5,2.05,15.0,168.0,319.37,253.46
2016,2,10,17,30,510.0,40.0,2.2,14.0,115.0,256.44,198.28
2016,2,10,17,45,365.0,28.0,2.4,13.5,70.5,172.17,122.56
2016,2,10,18,0,220.0,16.0,2.6,13.0,26.0,91.08,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,13.0,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,9.0,22.0,21.63,0.0
2016,2,11,7,45,272.0,29.0,4.15,10.0,67.0,22.82,12.8
2016,2,11,8,0,544.0,36.0,4.3,11.0,112.0,28.85,19.81
2016,2,11,8,15,625.0,43.0,4.15,12.0,166.0,32.68,23.62
2016,2,11,8,30,706.0,50.0,4.0,13.0,220.0,42.0,32.1
2016,2,11,8,45,755.5,54.5,3.85,14.0,275.0,88.67,43.99
2016,2,11,9,0,805.0,59.0,3.7,15.0,330.0,140.17,77.84
2016,2,11,9,15,836.5,62.5,3.85,16.0,382.0,192.24,119.59
2016,2,11,9,30,868.0,66.0,4.0,17.0,434.0,250.09,169.21
2016,2,11,9,45,890.5,69.0,4.2,18.0,481.5,303.39,216.41
2016,2,11,10,0,913.0,72.0,4.4,19.0,529.0,357.37,263.92
2016,2,11,10,15,928.0,74.0,4.55,20.0,570.0,408.09,308.06
2016,2,11,10,30,943.0,76.0,4.7,21.0,611.0,458.22,350.54
2016,2,11,10,45,954.0,77.5,4.85,22.0,645.5,505.23,389.41
2016,2,11,11,0,965.0,79.0,5.0,23.0,680.0,550.8,425.98
2016,2,11,11,15,972.5,80.0,4.9,23.0,706.5,592.37,459.62
2016,2,11,11,30,980.0,81.0,4.8,23.0,733.0,631.78,490.8
2016,2,11,11,45,977.0,85.0,4.7,23.5,749.5,665.51,515.91
2016,2,11,12,0,974.0,89.0,4.6,24.0,766.0,696.15,538.04
2016,2,11,12,15,975.5,89.5,4.5,24.0,775.0,723.08,558.15
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,746.9,575.46
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,765.25,587.06
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,780.19,596.28
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,789.78,602.8
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,795.87,606.98
2016,2,11,13,45,958.5,91.0,4.05,25.0,746.5,795.69,607.1
2016,2,11,14,0,951.0,91.0,4.0,25.0,728.0,792.01,604.94
2016,2,11,14,15,942.5,90.0,3.85,25.0,702.0,783.14,598.86
2016,2,11,14,30,934.0,89.0,3.7,25.0,676.0,770.93,590.59
2016,2,11,14,45,920.5,87.5,3.6,25.0,642.0,751.43,577.47
2016,2,11,15,0,907.0,86.0,3.5,25.0,608.0,728.98,562.35
2016,2,11,15,15,890.5,83.5,3.25,24.5,567.5,700.65,543.49
2016,2,11,15,30,874.0,81.0,3.0,24.0,527.0,673.2,524.5
2016,2,11,15,45,848.5,79.0,2.75,23.5,480.0,635.12,496.94
2016,2,11,16,0,823.0,77.0,2.5,23.0,433.0,595.53,467.74
2016,2,11,16,15,790.0,72.5,2.35,21.5,382.0,547.63,433.69
2016,2,11,16,30,757.0,68.0,2.2,20.0,331.0,499.36,398.03
2016,2,11,16,45,706.0,63.0,2.1,19.0,277.0,441.38,352.74
2016,2,11,17,0,655.0,58.0,2.0,18.0,223.0,387.87,309.06
2016,2,11,17,15,576.0,50.0,2.1,17.0,170.0,318.99,251.82
2016,2,11,17,30,497.0,42.0,2.2,16.0,117.0,255.43,196.69
2016,2,11,17,45,356.0,30.0,2.3,15.5,72.0,172.52,123.24
2016,2,11,18,0,215.0,18.0,2.4,15.0,27.0,93.01,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.0,13.5,35.79,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
