Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,19.0,13.0,3.1,12.0,14.0,12.78,0.0
2016,2,22,7,30,38.0,26.0,3.2,12.0,28.0,22.92,10.2
2016,2,22,7,45,88.0,48.0,3.35,12.5,61.0,40.9,29.89
2016,2,22,8,0,138.0,70.0,3.5,13.0,94.0,55.55,43.67
2016,2,22,8,15,179.5,89.0,3.45,13.5,132.0,69.33,56.3
2016,2,22,8,30,221.0,108.0,3.4,14.0,170.0,96.13,70.08
2016,2,22,8,45,110.5,74.0,3.35,14.5,105.0,73.38,52.16
2016,2,22,9,0,0.0,40.0,3.3,15.0,40.0,38.63,27.24
2016,2,22,9,15,0.0,44.0,3.1,15.5,44.0,42.5,30.38
2016,2,22,9,30,0.0,48.0,2.9,16.0,48.0,46.38,33.46
2016,2,22,9,45,0.0,73.5,2.75,16.5,73.5,71.07,53.83
2016,2,22,10,0,0.0,99.0,2.6,17.0,99.0,95.55,73.69
2016,2,22,10,15,24.0,181.0,2.4,17.5,196.0,179.51,141.04
2016,2,22,10,30,48.0,263.0,2.2,18.0,293.0,265.9,208.31
2016,2,22,10,45,36.5,261.5,2.05,18.5,285.0,262.93,204.95
2016,2,22,11,0,25.0,260.0,1.9,19.0,277.0,260.76,202.42
2016,2,22,11,15,24.0,267.0,1.75,19.0,284.0,268.58,208.05
2016,2,22,11,30,23.0,274.0,1.6,19.0,291.0,276.24,213.49
2016,2,22,11,45,35.5,301.0,1.45,19.5,327.5,310.66,239.02
2016,2,22,12,0,48.0,328.0,1.3,20.0,364.0,347.23,265.57
2016,2,22,12,15,48.0,332.0,1.1,20.0,368.5,354.1,269.84
2016,2,22,12,30,48.0,336.0,0.9,20.0,373.0,360.83,274.08
2016,2,22,12,45,91.0,357.0,0.75,20.5,426.5,415.62,313.89
2016,2,22,13,0,134.0,378.0,0.6,21.0,480.0,474.93,355.31
2016,2,22,13,15,255.5,356.0,0.55,21.0,547.0,553.45,412.69
2016,2,22,13,30,377.0,334.0,0.5,21.0,614.0,629.87,466.98
2016,2,22,13,45,603.0,235.5,0.45,21.0,671.5,713.74,528.21
2016,2,22,14,0,829.0,137.0,0.4,21.0,729.0,790.58,581.28
2016,2,22,14,15,460.0,227.0,0.45,21.0,554.0,598.4,447.1
2016,2,22,14,30,91.0,317.0,0.5,21.0,379.0,391.75,294.8
2016,2,22,14,45,185.0,299.5,0.6,21.5,416.5,451.73,343.04
2016,2,22,15,0,279.0,282.0,0.7,22.0,454.0,509.22,386.4
2016,2,22,15,15,502.0,205.5,0.8,21.5,491.0,592.39,452.29
2016,2,22,15,30,725.0,129.0,0.9,21.0,528.0,660.81,506.5
2016,2,22,15,45,699.0,124.5,1.05,21.0,482.5,622.09,480.19
2016,2,22,16,0,673.0,120.0,1.2,21.0,437.0,582.26,453.32
2016,2,22,16,15,638.0,113.5,1.2,20.5,387.5,533.91,419.02
2016,2,22,16,30,603.0,107.0,1.2,20.0,338.0,485.66,383.78
2016,2,22,16,45,556.0,97.5,1.3,19.5,286.5,428.12,340.63
2016,2,22,17,0,509.0,88.0,1.4,19.0,235.0,372.35,297.08
2016,2,22,17,15,438.5,76.5,1.45,18.5,184.0,304.83,242.34
2016,2,22,17,30,368.0,65.0,1.5,18.0,133.0,244.37,191.4
2016,2,22,17,45,265.5,47.5,1.6,17.5,88.0,170.39,128.74
2016,2,22,18,0,163.0,30.0,1.7,17.0,43.0,104.44,65.95
2016,2,22,18,15,81.5,15.0,2.0,16.5,21.5,37.7,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,126.0,13.0,5.45,11.0,22.5,12.78,0.0
2016,2,23,7,30,252.0,26.0,5.6,11.0,45.0,20.58,9.43
2016,2,23,7,45,393.5,36.0,5.75,11.5,94.0,26.9,17.88
2016,2,23,8,0,535.0,46.0,5.9,12.0,143.0,32.87,23.71
2016,2,23,8,15,267.5,27.0,6.2,12.0,75.5,16.12,8.9
2016,2,23,8,30,0.0,8.0,6.5,12.0,8.0,7.71,1.0
2016,2,23,8,45,0.0,17.0,6.8,12.5,17.0,16.4,8.48
2016,2,23,9,0,0.0,26.0,7.1,13.0,26.0,25.09,15.88
2016,2,23,9,15,0.0,62.0,7.3,13.0,62.0,59.92,45.49
2016,2,23,9,30,0.0,98.0,7.5,13.0,98.0,94.25,74.32
2016,2,23,9,45,0.0,108.0,7.7,13.5,108.0,103.81,81.93
2016,2,23,10,0,0.0,118.0,7.9,14.0,118.0,113.39,89.5
2016,2,23,10,15,0.0,91.5,8.1,14.0,91.5,88.54,68.59
2016,2,23,10,30,0.0,65.0,8.3,14.0,65.0,62.87,47.04
2016,2,23,10,45,0.0,58.0,8.55,14.0,58.0,56.1,41.3
2016,2,23,11,0,0.0,51.0,8.8,14.0,51.0,49.33,35.58
2016,2,23,11,15,98.5,202.5,8.9,14.0,273.0,249.36,201.46
2016,2,23,11,30,197.0,354.0,9.0,14.0,495.0,454.88,367.01
2016,2,23,11,45,101.0,269.5,9.15,14.0,342.0,323.41,260.81
2016,2,23,12,0,5.0,185.0,9.3,14.0,189.0,182.0,144.38
2016,2,23,12,15,3.0,169.5,9.3,13.5,172.0,166.03,131.57
2016,2,23,12,30,1.0,154.0,9.3,13.0,155.0,149.83,118.45
2016,2,23,12,45,3.5,171.0,9.35,13.0,174.0,168.31,133.66
2016,2,23,13,0,6.0,188.0,9.4,13.0,193.0,186.97,149.0
2016,2,23,13,15,3.0,148.0,9.4,12.5,150.5,145.9,115.56
2016,2,23,13,30,0.0,108.0,9.4,12.0,108.0,104.67,81.68
2016,2,23,13,45,0.0,101.5,9.4,12.0,101.5,98.34,76.52
2016,2,23,14,0,0.0,95.0,9.4,12.0,95.0,92.0,71.33
2016,2,23,14,15,86.5,212.5,9.35,12.0,271.0,284.42,232.99
2016,2,23,14,30,173.0,330.0,9.3,12.0,447.0,474.85,388.8
2016,2,23,14,45,94.0,275.0,9.3,12.0,338.0,350.99,287.35
2016,2,23,15,0,15.0,220.0,9.3,12.0,229.0,228.74,185.59
2016,2,23,15,15,15.5,210.5,9.2,11.5,219.5,219.99,179.24
2016,2,23,15,30,16.0,201.0,9.1,11.0,210.0,211.24,172.78
2016,2,23,15,45,217.5,188.0,9.05,10.5,292.0,355.52,299.04
2016,2,23,16,0,419.0,175.0,9.0,10.0,374.0,476.1,403.44
2016,2,23,16,15,386.5,164.5,8.8,9.5,332.5,425.96,362.18
2016,2,23,16,30,354.0,154.0,8.6,9.0,291.0,384.37,327.51
2016,2,23,16,45,337.5,132.5,8.45,9.0,248.0,340.07,289.68
2016,2,23,17,0,321.0,111.0,8.3,9.0,205.0,295.86,251.07
2016,2,23,17,15,283.5,91.5,8.05,8.5,161.5,244.57,205.7
2016,2,23,17,30,246.0,72.0,7.8,8.0,118.0,195.75,161.43
2016,2,23,17,45,191.0,51.0,7.6,8.0,79.5,140.98,111.32
2016,2,23,18,0,136.0,30.0,7.4,8.0,41.0,96.57,64.96
2016,2,23,18,15,68.0,15.0,7.4,7.5,20.5,34.1,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,206.0,12.5,5.1,3.5,28.5,12.29,0.0
2016,2,24,7,30,412.0,25.0,5.3,4.0,57.0,21.19,10.94
2016,2,24,7,45,526.0,34.5,5.5,5.0,110.0,27.69,19.21
2016,2,24,8,0,640.0,44.0,5.7,6.0,163.0,33.89,25.3
2016,2,24,8,15,705.0,49.5,5.9,6.5,220.5,36.07,27.51
2016,2,24,8,30,770.0,55.0,6.1,7.0,278.0,81.14,41.08
2016,2,24,8,45,819.0,57.5,6.35,8.0,336.0,132.41,73.37
2016,2,24,9,0,868.0,60.0,6.6,9.0,394.0,192.3,121.47
2016,2,24,9,15,894.5,62.5,6.55,9.5,448.0,247.86,171.32
2016,2,24,9,30,921.0,65.0,6.5,10.0,502.0,304.99,224.08
2016,2,24,9,45,946.5,64.0,6.5,10.5,551.5,359.94,275.21
2016,2,24,10,0,972.0,63.0,6.5,11.0,601.0,415.69,326.28
2016,2,24,10,15,985.0,64.5,6.4,11.5,644.0,469.06,374.29
2016,2,24,10,30,998.0,66.0,6.3,12.0,687.0,521.51,420.14
2016,2,24,10,45,1010.0,65.0,6.25,12.5,722.0,569.94,461.57
2016,2,24,11,0,1022.0,64.0,6.2,13.0,757.0,616.79,500.56
2016,2,24,11,15,1028.5,65.0,6.15,13.0,784.0,660.56,537.0
2016,2,24,11,30,1035.0,66.0,6.1,13.0,811.0,701.9,570.75
2016,2,24,11,45,1031.5,72.5,6.05,13.5,830.0,739.52,599.61
2016,2,24,12,0,1028.0,79.0,6.0,14.0,849.0,773.83,624.07
2016,2,24,12,15,1030.5,79.0,5.9,14.0,858.5,802.5,644.78
2016,2,24,12,30,1033.0,79.0,5.8,14.0,868.0,827.87,662.99
2016,2,24,12,45,1034.0,78.0,5.75,14.5,868.5,847.68,676.01
2016,2,24,13,0,1035.0,77.0,5.7,15.0,869.0,863.89,686.41
2016,2,24,13,15,1033.5,77.0,5.6,15.0,860.0,875.52,694.58
2016,2,24,13,30,1032.0,77.0,5.5,15.0,851.0,883.39,700.12
2016,2,24,13,45,1029.0,75.5,5.4,15.5,833.0,884.73,699.69
2016,2,24,14,0,1026.0,74.0,5.3,16.0,815.0,882.24,696.65
2016,2,24,14,15,1020.0,73.0,5.2,16.0,788.0,874.17,691.05
2016,2,24,14,30,1014.0,72.0,5.1,16.0,761.0,862.41,682.95
2016,2,24,14,45,1006.0,70.5,5.05,16.0,726.5,844.98,671.15
2016,2,24,15,0,998.0,69.0,5.0,16.0,692.0,824.12,656.95
2016,2,24,15,15,985.5,67.5,4.85,16.0,650.0,796.7,637.42
2016,2,24,15,30,973.0,66.0,4.7,16.0,608.0,766.35,615.76
2016,2,24,15,45,956.5,63.5,4.6,16.0,559.5,729.42,589.37
2016,2,24,16,0,940.0,61.0,4.5,16.0,511.0,690.22,561.1
2016,2,24,16,15,915.5,58.5,3.95,15.0,457.5,644.06,526.03
2016,2,24,16,30,891.0,56.0,3.4,14.0,404.0,596.77,489.22
2016,2,24,16,45,854.5,52.5,2.85,13.5,347.0,540.88,443.54
2016,2,24,17,0,818.0,49.0,2.3,13.0,290.0,485.57,396.8
2016,2,24,17,15,759.5,44.0,2.05,12.0,232.0,421.97,343.15
2016,2,24,17,30,701.0,39.0,1.8,11.0,174.0,358.38,287.18
2016,2,24,17,45,593.5,31.5,1.6,10.0,119.5,276.94,215.08
2016,2,24,18,0,486.0,24.0,1.4,9.0,65.0,204.63,140.26
2016,2,24,18,15,243.0,12.0,1.4,8.5,32.5,81.64,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,206.0,12.5,2.7,5.5,30.0,12.29,0.0
2016,2,25,7,30,412.0,25.0,3.0,6.0,60.0,20.93,11.16
2016,2,25,7,45,524.5,34.5,3.3,7.0,112.5,27.44,18.9
2016,2,25,8,0,637.0,44.0,3.6,8.0,165.0,33.64,24.92
2016,2,25,8,15,700.5,50.0,3.6,9.0,222.5,36.29,27.47
2016,2,25,8,30,764.0,56.0,3.6,10.0,280.0,84.68,42.72
2016,2,25,8,45,802.5,60.5,3.6,11.0,336.5,136.43,76.24
2016,2,25,9,0,841.0,65.0,3.6,12.0,393.0,191.81,120.57
2016,2,25,9,15,867.5,68.5,3.6,12.5,446.5,246.98,169.17
2016,2,25,9,30,894.0,72.0,3.6,13.0,500.0,307.56,223.36
2016,2,25,9,45,912.0,74.5,3.6,14.0,548.0,362.08,272.14
2016,2,25,10,0,930.0,77.0,3.6,15.0,596.0,416.78,319.9
2016,2,25,10,15,943.5,79.0,3.55,15.5,638.0,469.06,364.96
2016,2,25,10,30,957.0,81.0,3.5,16.0,680.0,520.55,407.99
2016,2,25,10,45,965.5,83.0,3.45,16.5,714.0,568.48,446.93
2016,2,25,11,0,974.0,85.0,3.4,17.0,748.0,614.7,483.33
2016,2,25,11,15,980.0,86.0,3.35,17.0,774.5,656.59,516.39
2016,2,25,11,30,986.0,87.0,3.3,17.0,801.0,696.16,546.95
2016,2,25,11,45,988.5,88.5,3.25,17.0,818.5,731.4,573.65
2016,2,25,12,0,991.0,90.0,3.2,17.0,836.0,763.76,596.86
2016,2,25,12,15,992.5,90.5,3.2,17.0,845.0,791.39,616.13
2016,2,25,12,30,994.0,91.0,3.2,17.0,854.0,815.79,633.12
2016,2,25,12,45,992.0,91.5,3.25,17.5,853.5,834.26,645.02
2016,2,25,13,0,990.0,92.0,3.3,18.0,853.0,849.19,654.54
2016,2,25,13,15,987.0,91.5,3.3,18.0,843.5,858.75,661.36
2016,2,25,13,30,984.0,91.0,3.3,18.0,834.0,864.68,665.81
2016,2,25,13,45,978.0,91.0,3.35,18.0,815.0,865.13,666.89
2016,2,25,14,0,972.0,91.0,3.4,18.0,796.0,861.97,665.63
2016,2,25,14,15,964.0,89.5,3.45,17.5,769.0,852.09,661.05
2016,2,25,14,30,956.0,88.0,3.5,17.0,742.0,838.74,654.12
2016,2,25,14,45,938.5,89.5,3.55,17.0,705.5,818.01,640.77
2016,2,25,15,0,921.0,91.0,3.6,17.0,669.0,794.37,625.39
2016,2,25,15,15,905.5,88.5,3.65,16.5,627.5,765.15,607.04
2016,2,25,15,30,890.0,86.0,3.7,16.0,586.0,733.37,586.63
2016,2,25,15,45,869.0,83.5,3.8,16.0,538.0,699.22,563.3
2016,2,25,16,0,848.0,81.0,3.9,16.0,490.0,659.55,534.7
2016,2,25,16,15,819.0,77.0,3.75,15.5,437.0,611.65,498.67
2016,2,25,16,30,790.0,73.0,3.6,15.0,384.0,563.07,461.16
2016,2,25,16,45,748.5,68.0,3.45,14.5,328.5,506.05,415.78
2016,2,25,17,0,707.0,63.0,3.3,14.0,273.0,450.02,369.64
2016,2,25,17,15,641.0,56.0,3.15,13.0,217.0,384.34,314.52
2016,2,25,17,30,575.0,49.0,3.0,12.0,161.0,320.39,258.66
2016,2,25,17,45,464.5,38.5,2.9,11.0,110.0,240.01,187.95
2016,2,25,18,0,354.0,28.0,2.8,10.0,59.0,169.68,118.77
2016,2,25,18,15,177.0,14.0,2.9,9.5,29.5,65.13,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,171.5,14.0,1.45,2.5,29.0,13.76,0.0
2016,2,26,7,30,343.0,28.0,1.5,3.0,58.0,21.82,12.51
2016,2,26,7,45,457.5,39.0,1.55,4.0,109.5,28.98,20.64
2016,2,26,8,0,572.0,50.0,1.6,5.0,161.0,35.69,27.19
2016,2,26,8,15,638.5,57.0,1.85,6.0,217.5,40.63,31.85
2016,2,26,8,30,705.0,64.0,2.1,7.0,274.0,91.41,50.04
2016,2,26,8,45,747.5,69.0,2.35,8.0,330.0,140.91,83.04
2016,2,26,9,0,790.0,74.0,2.6,9.0,386.0,194.58,126.45
2016,2,26,9,15,819.0,78.0,2.5,9.5,438.5,248.17,173.78
2016,2,26,9,30,848.0,82.0,2.4,10.0,491.0,303.84,223.79
2016,2,26,9,45,868.0,85.0,2.35,11.0,539.0,357.42,271.53
2016,2,26,10,0,888.0,88.0,2.3,12.0,587.0,411.55,318.45
2016,2,26,10,15,902.5,90.5,2.15,12.0,629.0,466.12,365.22
2016,2,26,10,30,917.0,93.0,2.0,12.0,671.0,516.88,407.56
2016,2,26,10,45,926.5,95.0,1.85,12.5,705.0,563.76,444.73
2016,2,26,11,0,936.0,97.0,1.7,13.0,739.0,609.11,479.27
2016,2,26,11,15,943.5,98.5,1.6,13.5,766.0,651.06,510.29
2016,2,26,11,30,951.0,100.0,1.5,14.0,793.0,690.9,538.68
2016,2,26,11,45,955.5,100.5,1.4,14.5,811.0,725.51,562.4
2016,2,26,12,0,960.0,101.0,1.3,15.0,829.0,757.42,582.9
2016,2,26,12,15,962.0,101.5,1.25,15.0,838.0,784.71,600.58
2016,2,26,12,30,964.0,102.0,1.2,15.0,847.0,808.9,616.07
2016,2,26,12,45,965.0,101.5,1.15,15.5,847.0,828.13,627.0
2016,2,26,13,0,966.0,101.0,1.1,16.0,847.0,844.01,635.67
2016,2,26,13,15,963.5,100.5,1.1,16.0,838.0,853.74,642.2
2016,2,26,13,30,961.0,100.0,1.1,16.0,829.0,859.92,646.57
2016,2,26,13,45,957.5,98.5,1.15,16.5,811.0,860.73,647.07
2016,2,26,14,0,954.0,97.0,1.2,17.0,793.0,857.97,645.38
2016,2,26,14,15,946.5,96.0,1.2,17.0,766.5,849.06,640.23
2016,2,26,14,30,939.0,95.0,1.2,17.0,740.0,836.74,632.97
2016,2,26,14,45,929.0,92.5,1.3,17.0,705.5,817.59,622.5
2016,2,26,15,0,919.0,90.0,1.4,17.0,671.0,795.29,609.83
2016,2,26,15,15,904.0,88.0,1.4,17.0,629.0,766.9,591.7
2016,2,26,15,30,889.0,86.0,1.4,17.0,587.0,735.95,571.73
2016,2,26,15,45,868.5,83.0,1.45,17.0,539.5,701.49,549.56
2016,2,26,16,0,848.0,80.0,1.5,17.0,492.0,661.48,522.47
2016,2,26,16,15,819.5,76.0,1.35,16.5,439.5,613.74,487.57
2016,2,26,16,30,791.0,72.0,1.2,16.0,387.0,565.28,451.26
2016,2,26,16,45,749.0,67.5,1.1,15.5,331.0,508.33,407.67
2016,2,26,17,0,707.0,63.0,1.0,15.0,275.0,452.4,363.31
2016,2,26,17,15,642.0,56.0,1.05,13.5,219.0,386.89,311.46
2016,2,26,17,30,577.0,49.0,1.1,12.0,163.0,323.08,258.19
2016,2,26,17,45,465.5,39.0,1.15,11.0,112.0,242.4,188.82
2016,2,26,18,0,354.0,29.0,1.2,10.0,61.0,171.78,121.47
2016,2,26,18,15,177.0,14.5,1.25,9.5,30.5,66.11,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,156.5,15.0,2.5,7.0,29.5,14.74,0.0
2016,2,27,7,30,313.0,30.0,2.7,8.0,59.0,23.53,13.92
2016,2,27,7,45,419.5,42.0,2.9,9.0,109.0,31.51,22.45
2016,2,27,8,0,526.0,54.0,3.1,10.0,159.0,38.98,29.57
2016,2,27,8,15,593.0,62.0,3.3,11.0,214.5,47.07,36.98
2016,2,27,8,30,660.0,70.0,3.5,12.0,270.0,92.94,51.06
2016,2,27,8,45,700.0,76.5,3.75,13.0,324.0,141.47,83.93
2016,2,27,9,0,740.0,83.0,4.0,14.0,378.0,193.88,126.09
2016,2,27,9,15,770.0,87.5,4.05,14.5,430.0,248.99,173.98
2016,2,27,9,30,800.0,92.0,4.1,15.0,482.0,302.99,221.88
2016,2,27,9,45,819.0,96.5,4.2,16.0,529.0,355.31,268.06
2016,2,27,10,0,838.0,101.0,4.3,17.0,576.0,408.18,313.66
2016,2,27,10,15,853.5,104.0,4.35,17.5,617.0,458.46,356.62
2016,2,27,10,30,869.0,107.0,4.4,18.0,658.0,508.4,398.13
2016,2,27,10,45,878.0,110.0,4.45,18.5,691.5,554.39,435.51
2016,2,27,11,0,887.0,113.0,4.5,19.0,725.0,598.99,470.8
2016,2,27,11,15,894.5,114.5,4.5,19.0,751.0,640.99,504.02
2016,2,27,11,30,902.0,116.0,4.5,19.0,777.0,679.29,533.87
2016,2,27,11,45,905.0,118.0,4.55,19.5,794.5,712.92,558.85
2016,2,27,12,0,908.0,120.0,4.6,20.0,812.0,743.96,581.47
2016,2,27,12,15,910.5,120.5,4.6,20.0,821.0,770.45,600.29
2016,2,27,12,30,913.0,121.0,4.6,20.0,830.0,794.03,616.97
2016,2,27,12,45,911.0,121.5,4.65,20.0,829.5,811.21,629.39
2016,2,27,13,0,909.0,122.0,4.7,20.0,829.0,825.13,639.63
2016,2,27,13,15,906.5,121.5,4.65,20.0,819.5,834.37,646.06
2016,2,27,13,30,904.0,121.0,4.6,20.0,810.0,840.27,650.26
2016,2,27,13,45,897.0,121.0,4.6,20.5,792.0,839.77,649.1
2016,2,27,14,0,890.0,121.0,4.6,21.0,774.0,839.16,648.04
2016,2,27,14,15,881.5,119.5,4.55,21.0,747.5,829.55,641.7
2016,2,27,14,30,873.0,118.0,4.5,21.0,721.0,816.73,633.24
2016,2,27,14,45,860.0,116.0,4.5,21.0,686.5,796.78,620.11
2016,2,27,15,0,847.0,114.0,4.5,21.0,652.0,773.97,604.99
2016,2,27,15,15,830.5,111.0,4.45,20.5,611.0,744.8,586.13
2016,2,27,15,30,814.0,108.0,4.4,20.0,570.0,713.29,565.44
2016,2,27,15,45,789.5,105.0,4.35,20.0,523.0,674.11,537.44
2016,2,27,16,0,765.0,102.0,4.3,20.0,476.0,635.96,508.98
2016,2,27,16,15,733.5,97.0,3.95,19.5,424.5,587.83,472.72
2016,2,27,16,30,702.0,92.0,3.6,19.0,373.0,539.43,435.44
2016,2,27,16,45,656.5,85.5,3.3,18.5,319.0,481.51,389.84
2016,2,27,17,0,611.0,79.0,3.0,18.0,265.0,425.13,344.13
2016,2,27,17,15,543.5,69.5,2.75,17.0,210.5,356.77,288.05
2016,2,27,17,30,476.0,60.0,2.5,16.0,156.0,292.77,233.55
2016,2,27,17,45,368.5,46.5,2.3,15.0,107.0,213.85,165.86
2016,2,27,18,0,261.0,33.0,2.1,14.0,58.0,144.68,102.36
2016,2,27,18,15,130.5,16.5,2.2,14.0,29.0,54.81,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.5,18.5,3.9,11.5,29.0,14.64,0.0
2016,2,28,7,30,219.0,37.0,4.2,12.0,58.0,28.87,18.33
2016,2,28,7,45,333.5,51.0,4.5,12.5,107.0,38.65,28.42
2016,2,28,8,0,448.0,65.0,4.8,13.0,156.0,48.95,38.08
2016,2,28,8,15,224.0,54.5,5.2,14.0,100.0,41.16,27.67
2016,2,28,8,30,0.0,44.0,5.6,15.0,44.0,42.49,30.6
2016,2,28,8,45,0.0,55.5,6.05,16.0,55.5,53.62,39.83
2016,2,28,9,0,0.0,67.0,6.5,17.0,67.0,64.76,48.89
2016,2,28,9,15,0.0,94.5,6.55,17.5,94.5,90.84,70.31
2016,2,28,9,30,0.0,122.0,6.6,18.0,122.0,116.52,91.07
2016,2,28,9,45,0.0,134.0,6.7,18.5,134.0,128.03,99.99
2016,2,28,10,0,0.0,146.0,6.8,19.0,146.0,139.56,108.86
2016,2,28,10,15,83.5,226.0,6.7,19.5,279.0,246.36,193.71
2016,2,28,10,30,167.0,306.0,6.6,20.0,412.0,359.72,282.31
2016,2,28,10,45,88.0,262.0,6.5,20.5,318.5,291.61,228.27
2016,2,28,11,0,9.0,218.0,6.4,21.0,225.0,213.62,165.67
2016,2,28,11,15,70.0,291.5,6.2,21.5,343.5,318.02,247.54
2016,2,28,11,30,131.0,365.0,6.0,22.0,462.0,427.96,331.55
2016,2,28,11,45,95.0,358.5,5.85,22.5,429.5,405.37,312.66
2016,2,28,12,0,59.0,352.0,5.7,23.0,397.0,379.16,291.24
2016,2,28,12,15,70.5,364.0,5.5,23.0,419.0,402.42,308.86
2016,2,28,12,30,82.0,376.0,5.3,23.0,441.0,426.17,326.67
2016,2,28,12,45,55.5,345.5,5.1,23.5,389.5,379.89,290.5
2016,2,28,13,0,29.0,315.0,4.9,24.0,338.0,331.91,253.09
2016,2,28,13,15,154.0,344.0,4.7,24.0,462.0,464.69,356.17
2016,2,28,13,30,279.0,373.0,4.5,24.0,586.0,601.11,458.17
2016,2,28,13,45,153.5,334.0,4.35,24.0,451.0,460.92,352.42
2016,2,28,14,0,28.0,295.0,4.2,24.0,316.0,317.76,242.35
2016,2,28,14,15,434.0,211.5,4.1,24.0,514.0,572.98,445.39
2016,2,28,14,30,840.0,128.0,4.0,24.0,712.0,804.78,616.77
2016,2,28,14,45,820.5,128.5,3.9,24.0,676.5,782.75,600.34
2016,2,28,15,0,801.0,129.0,3.8,24.0,641.0,758.14,583.78
2016,2,28,15,15,783.0,126.0,3.7,23.5,600.5,731.02,566.55
2016,2,28,15,30,765.0,123.0,3.6,23.0,560.0,699.59,546.0
2016,2,28,15,45,743.0,118.0,3.5,23.0,513.5,661.27,518.4
2016,2,28,16,0,721.0,113.0,3.4,23.0,467.0,621.54,489.37
2016,2,28,16,15,688.0,107.0,3.05,22.5,416.5,572.55,453.0
2016,2,28,16,30,655.0,101.0,2.7,22.0,366.0,523.48,415.8
2016,2,28,16,45,611.5,93.0,2.35,21.5,313.0,466.51,371.6
2016,2,28,17,0,568.0,85.0,2.0,21.0,260.0,411.02,327.33
2016,2,28,17,15,499.5,75.0,1.95,20.0,206.5,343.08,273.09
2016,2,28,17,30,431.0,65.0,1.9,19.0,153.0,279.57,220.36
2016,2,28,17,45,328.0,50.5,1.85,18.0,105.0,202.9,155.81
2016,2,28,18,0,225.0,36.0,1.8,17.0,57.0,136.99,96.83
2016,2,28,18,15,112.5,18.0,1.85,17.0,28.5,62.29,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.0,21.0,1.7,14.5,27.5,17.62,0.0
2016,2,29,7,30,132.0,42.0,1.9,15.0,55.0,34.3,23.14
2016,2,29,7,45,233.0,61.0,2.1,15.5,102.0,46.5,35.04
2016,2,29,8,0,334.0,80.0,2.3,16.0,149.0,59.51,46.98
2016,2,29,8,15,403.5,93.5,2.35,16.5,201.5,76.97,53.67
2016,2,29,8,30,473.0,107.0,2.4,17.0,254.0,118.52,76.15
2016,2,29,8,45,236.5,91.5,2.45,17.5,165.0,108.54,74.93
2016,2,29,9,0,0.0,76.0,2.5,18.0,76.0,73.49,55.85
2016,2,29,9,15,0.0,87.0,2.6,18.5,87.0,83.95,64.21
2016,2,29,9,30,0.0,98.0,2.7,19.0,98.0,94.41,72.42
2016,2,29,9,45,5.0,147.5,2.8,20.0,150.5,142.22,110.42
2016,2,29,10,0,10.0,197.0,2.9,21.0,203.0,190.28,147.71
2016,2,29,10,15,10.0,204.5,2.95,21.0,211.0,198.5,153.77
2016,2,29,10,30,10.0,212.0,3.0,21.0,219.0,206.65,159.84
2016,2,29,10,45,15.5,238.0,3.15,21.5,249.0,234.8,181.21
2016,2,29,11,0,21.0,264.0,3.3,22.0,279.0,263.54,202.79
2016,2,29,11,15,25.0,281.5,3.3,22.0,300.0,283.99,218.18
2016,2,29,11,30,29.0,299.0,3.3,22.0,321.0,303.55,232.88
2016,2,29,11,45,187.0,328.5,3.35,22.5,472.5,440.02,338.12
2016,2,29,12,0,345.0,358.0,3.4,23.0,624.0,586.88,447.14
2016,2,29,12,15,288.5,375.5,3.45,23.0,599.5,574.69,436.59
2016,2,29,12,30,232.0,393.0,3.5,23.0,575.0,557.38,423.0
2016,2,29,12,45,167.5,390.5,3.55,23.5,522.0,512.82,388.72
2016,2,29,13,0,103.0,388.0,3.6,24.0,469.0,462.3,349.85
2016,2,29,13,15,271.0,355.0,3.65,24.0,565.0,573.63,436.15
2016,2,29,13,30,439.0,322.0,3.7,24.0,661.0,684.15,519.32
2016,2,29,13,45,629.0,236.0,3.75,24.0,709.5,756.96,576.1
2016,2,29,14,0,819.0,150.0,3.8,24.0,758.0,822.78,625.33
2016,2,29,14,15,810.0,148.5,3.8,24.0,732.0,812.99,618.81
2016,2,29,14,30,801.0,147.0,3.8,24.0,706.0,800.21,610.83
2016,2,29,14,45,753.0,160.0,3.85,24.0,666.0,771.97,592.23
2016,2,29,15,0,705.0,173.0,3.9,24.0,626.0,739.76,569.94
2016,2,29,15,15,685.5,168.0,3.9,23.5,586.0,708.84,549.66
2016,2,29,15,30,666.0,163.0,3.9,23.0,546.0,676.09,527.72
2016,2,29,15,45,636.5,157.5,3.9,23.0,499.5,634.16,497.56
2016,2,29,16,0,607.0,152.0,3.9,23.0,453.0,591.42,466.35
2016,2,29,16,15,571.0,144.0,3.65,22.5,403.0,539.3,427.85
2016,2,29,16,30,535.0,136.0,3.4,22.0,353.0,490.39,390.92
2016,2,29,16,45,487.5,124.5,3.15,21.5,301.0,431.91,345.67
2016,2,29,17,0,440.0,113.0,2.9,21.0,249.0,375.7,301.04
2016,2,29,17,15,372.5,98.0,2.65,20.0,197.5,308.43,246.84
2016,2,29,17,30,305.0,83.0,2.4,19.0,146.0,246.18,195.13
2016,2,29,17,45,221.0,62.0,2.2,18.5,100.5,170.18,131.16
2016,2,29,18,0,137.0,41.0,2.0,18.0,55.0,107.53,76.63
2016,2,29,18,15,68.5,20.5,2.0,17.5,27.5,49.71,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,114.5,20.0,3.5,15.5,32.0,15.66,0.0
2016,3,1,7,30,229.0,40.0,3.7,16.0,64.0,30.97,20.43
2016,3,1,7,45,350.0,52.5,3.95,17.0,114.5,39.42,28.72
2016,3,1,8,0,471.0,65.0,4.2,18.0,165.0,47.8,36.38
2016,3,1,8,15,538.5,74.0,4.4,18.5,219.5,66.02,40.89
2016,3,1,8,30,606.0,83.0,4.6,19.0,274.0,110.86,63.84
2016,3,1,8,45,500.5,115.5,4.8,20.0,292.0,160.11,105.18
2016,3,1,9,0,395.0,148.0,5.0,21.0,310.0,197.11,140.03
2016,3,1,9,15,409.0,166.5,5.1,21.0,353.5,239.95,176.07
2016,3,1,9,30,423.0,185.0,5.2,21.0,397.0,283.95,213.3
2016,3,1,9,45,478.0,188.0,5.3,21.5,448.5,329.67,250.58
2016,3,1,10,0,533.0,191.0,5.4,22.0,500.0,380.06,291.48
2016,3,1,10,15,712.5,145.0,5.5,22.0,588.0,445.44,344.21
2016,3,1,10,30,892.0,99.0,5.6,22.0,676.0,529.77,411.96
2016,3,1,10,45,909.0,98.0,5.75,22.5,712.0,577.07,450.09
2016,3,1,11,0,926.0,97.0,5.9,23.0,748.0,623.44,486.72
2016,3,1,11,15,933.5,98.5,6.0,22.5,774.5,665.15,520.91
2016,3,1,11,30,941.0,100.0,6.1,22.0,801.0,704.76,553.1
2016,3,1,11,45,949.5,98.5,6.25,22.0,820.0,739.86,580.49
2016,3,1,12,0,958.0,97.0,6.4,22.0,839.0,772.48,604.46
2016,3,1,12,15,960.0,97.5,6.45,22.0,848.0,799.63,624.1
2016,3,1,12,30,962.0,98.0,6.5,22.0,857.0,823.67,641.53
2016,3,1,12,45,964.5,96.5,6.55,22.5,857.5,842.87,654.24
2016,3,1,13,0,967.0,95.0,6.6,23.0,858.0,858.73,664.61
2016,3,1,13,15,964.5,94.5,6.55,23.0,848.5,868.19,671.37
2016,3,1,13,30,962.0,94.0,6.5,23.0,839.0,874.08,675.73
2016,3,1,13,45,959.0,92.5,6.5,23.0,821.0,874.95,676.86
2016,3,1,14,0,956.0,91.0,6.5,23.0,803.0,872.24,675.58
2016,3,1,14,15,689.5,192.5,6.45,23.0,697.0,767.15,599.07
2016,3,1,14,30,423.0,294.0,6.4,23.0,591.0,654.22,509.53
2016,3,1,14,45,662.0,195.0,6.35,23.0,634.5,739.85,580.41
2016,3,1,15,0,901.0,96.0,6.3,23.0,678.0,805.16,630.84
2016,3,1,15,15,887.0,93.5,6.2,22.5,636.5,776.8,611.96
2016,3,1,15,30,873.0,91.0,6.1,22.0,595.0,749.79,594.4
2016,3,1,15,45,857.5,86.5,6.05,22.0,548.5,713.24,568.6
2016,3,1,16,0,842.0,82.0,6.0,22.0,502.0,674.6,541.06
2016,3,1,16,15,815.0,78.0,5.7,21.0,450.0,627.25,506.54
2016,3,1,16,30,788.0,74.0,5.4,20.0,398.0,579.12,470.26
2016,3,1,16,45,756.0,68.0,5.1,19.5,343.5,525.39,427.67
2016,3,1,17,0,724.0,62.0,4.8,19.0,289.0,471.99,384.01
2016,3,1,17,15,664.0,55.5,4.35,18.0,232.5,404.81,328.22
2016,3,1,17,30,604.0,49.0,3.9,17.0,176.0,344.07,275.72
2016,3,1,17,45,507.0,39.5,3.45,16.5,124.0,266.64,207.95
2016,3,1,18,0,410.0,30.0,3.0,16.0,72.0,197.88,144.33
2016,3,1,18,15,205.0,15.0,2.9,15.5,36.0,90.19,1.42
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,202.0,16.5,2.15,8.0,38.0,12.37,0.0
2016,3,2,7,30,404.0,33.0,2.3,9.0,76.0,25.12,16.21
2016,3,2,7,45,500.0,43.0,2.5,10.0,128.5,31.12,22.26
2016,3,2,8,0,596.0,53.0,2.7,11.0,181.0,36.76,27.58
2016,3,2,8,15,655.5,59.5,3.1,11.5,238.0,59.06,32.51
2016,3,2,8,30,715.0,66.0,3.5,12.0,295.0,111.37,61.16
2016,3,2,8,45,749.0,72.0,3.9,13.0,349.5,162.4,98.94
2016,3,2,9,0,783.0,78.0,4.3,14.0,404.0,216.62,144.47
2016,3,2,9,15,809.5,82.0,4.3,14.5,456.0,270.1,192.01
2016,3,2,9,30,836.0,86.0,4.3,15.0,508.0,325.4,241.45
2016,3,2,9,45,849.0,91.0,4.3,16.0,553.5,378.36,288.16
2016,3,2,10,0,862.0,96.0,4.3,17.0,599.0,431.2,333.42
2016,3,2,10,15,875.5,98.5,4.3,17.5,640.0,481.61,376.06
2016,3,2,10,30,889.0,101.0,4.3,18.0,681.0,534.0,418.85
2016,3,2,10,45,891.5,106.0,4.35,18.5,712.5,578.99,454.97
2016,3,2,11,0,894.0,111.0,4.4,19.0,744.0,621.99,488.55
2016,3,2,11,15,900.5,112.5,4.45,19.5,769.5,662.02,519.16
2016,3,2,11,30,907.0,114.0,4.5,20.0,795.0,699.96,547.53
2016,3,2,11,45,904.0,119.0,4.55,20.5,810.5,732.49,571.19
2016,3,2,12,0,901.0,124.0,4.6,21.0,826.0,762.08,591.55
2016,3,2,12,15,902.5,124.5,4.6,21.0,834.0,787.64,609.46
2016,3,2,12,30,904.0,125.0,4.6,21.0,842.0,810.25,625.3
2016,3,2,12,45,892.5,131.0,4.7,21.5,838.5,825.13,635.04
2016,3,2,13,0,881.0,137.0,4.8,22.0,835.0,838.87,644.11
2016,3,2,13,15,877.5,136.5,4.8,22.0,825.5,847.32,650.23
2016,3,2,13,30,874.0,136.0,4.8,22.0,816.0,852.46,654.17
2016,3,2,13,45,859.0,139.5,4.85,22.5,795.5,849.07,651.26
2016,3,2,14,0,844.0,143.0,4.9,23.0,775.0,842.43,646.25
2016,3,2,14,15,834.5,141.0,4.95,23.0,748.0,831.43,639.57
2016,3,2,14,30,825.0,139.0,5.0,23.0,721.0,817.36,630.81
2016,3,2,14,45,820.0,132.5,5.05,23.5,688.0,799.16,617.96
2016,3,2,15,0,815.0,126.0,5.1,24.0,655.0,777.95,603.06
2016,3,2,15,15,797.5,123.0,5.05,23.5,614.0,748.09,583.81
2016,3,2,15,30,780.0,120.0,5.0,23.0,573.0,718.48,564.65
2016,3,2,15,45,747.5,119.0,5.0,23.0,525.0,676.24,534.54
2016,3,2,16,0,715.0,118.0,5.0,23.0,477.0,633.14,502.72
2016,3,2,16,15,683.0,112.0,4.8,22.5,426.0,584.35,466.5
2016,3,2,16,30,651.0,106.0,4.6,22.0,375.0,535.43,429.4
2016,3,2,16,45,601.5,99.5,4.4,22.0,321.0,476.0,382.37
2016,3,2,17,0,552.0,93.0,4.2,22.0,267.0,418.45,335.84
2016,3,2,17,15,485.5,82.0,4.0,21.0,213.5,350.0,280.66
2016,3,2,17,30,419.0,71.0,3.8,20.0,160.0,285.41,226.77
2016,3,2,17,45,316.0,56.0,3.65,19.5,111.5,208.3,161.29
2016,3,2,18,0,213.0,41.0,3.5,19.0,63.0,140.97,102.4
2016,3,2,18,15,106.5,20.5,3.65,18.5,31.5,66.48,7.61
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
