Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,922.67,698.71
2016,3,13,14,15,943.5,100.5,5.85,26.0,824.0,911.86,691.24
2016,3,13,14,30,936.0,99.0,5.7,26.0,796.0,897.62,681.53
2016,3,13,14,45,923.5,98.0,5.55,26.0,759.5,876.44,667.1
2016,3,13,15,0,911.0,97.0,5.4,26.0,723.0,852.24,650.67
2016,3,13,15,15,897.5,95.0,5.05,25.5,680.5,823.32,631.19
2016,3,13,15,30,884.0,93.0,4.7,25.0,638.0,791.81,609.85
2016,3,13,15,45,863.5,90.5,4.4,25.0,589.0,756.36,584.83
2016,3,13,16,0,843.0,88.0,4.1,25.0,540.0,714.91,555.88
2016,3,13,16,15,817.0,84.5,3.6,24.0,486.5,667.07,523.42
2016,3,13,16,30,791.0,81.0,3.1,23.0,433.0,618.43,488.37
2016,3,13,16,45,752.0,76.5,2.7,22.5,376.0,560.18,444.24
2016,3,13,17,0,713.0,72.0,2.3,22.0,319.0,505.33,401.41
2016,3,13,17,15,656.0,65.5,2.15,21.0,261.5,437.83,348.9
2016,3,13,17,30,599.0,59.0,2.0,20.0,204.0,373.8,296.92
2016,3,13,17,45,505.5,49.5,1.9,19.0,149.5,294.3,230.8
2016,3,13,18,0,412.0,40.0,1.8,18.0,95.0,222.91,169.12
2016,3,13,18,15,246.5,25.5,1.75,17.5,53.5,129.93,83.48
2016,3,13,18,30,81.0,11.0,1.7,17.0,12.0,34.09,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.0,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,112.0,9.0,3.2,13.0,14.5,8.85,0.0
2016,3,14,7,0,224.0,18.0,3.4,14.0,29.0,13.89,0.0
2016,3,14,7,15,373.0,30.0,3.5,15.0,77.5,22.39,13.36
2016,3,14,7,30,522.0,42.0,3.6,16.0,126.0,30.28,20.91
2016,3,14,7,45,602.0,50.0,3.75,17.0,183.5,34.2,24.6
2016,3,14,8,0,682.0,58.0,3.9,18.0,241.0,58.29,32.41
2016,3,14,8,15,731.5,63.0,3.75,18.5,300.5,106.5,55.52
2016,3,14,8,30,781.0,68.0,3.6,19.0,360.0,160.13,93.37
2016,3,14,8,45,812.5,72.5,3.45,20.0,417.0,214.97,138.23
2016,3,14,9,0,844.0,77.0,3.3,21.0,474.0,272.6,187.5
2016,3,14,9,15,867.5,80.5,3.35,22.0,527.5,329.45,236.69
2016,3,14,9,30,891.0,84.0,3.4,23.0,581.0,391.4,288.9
2016,3,14,9,45,906.5,87.0,3.45,24.0,629.0,446.75,334.82
2016,3,14,10,0,922.0,90.0,3.5,25.0,677.0,502.01,379.1
2016,3,14,10,15,934.5,92.0,3.75,25.5,718.5,554.48,421.04
2016,3,14,10,30,947.0,94.0,4.0,26.0,760.0,606.03,461.15
2016,3,14,10,45,954.5,96.0,4.3,27.0,794.0,653.46,496.38
2016,3,14,11,0,962.0,98.0,4.6,28.0,828.0,699.06,529.45
2016,3,14,11,15,968.5,99.0,4.6,28.0,854.0,741.01,560.33
2016,3,14,11,30,975.0,100.0,4.6,28.0,880.0,780.63,587.48
2016,3,14,11,45,978.5,101.0,4.6,28.5,897.5,815.53,609.73
2016,3,14,12,0,982.0,102.0,4.6,29.0,915.0,847.55,629.83
2016,3,14,12,15,983.5,102.0,4.6,29.0,922.5,874.01,647.35
2016,3,14,12,30,985.0,102.0,4.6,29.0,930.0,897.2,662.72
2016,3,14,12,45,984.0,102.5,4.65,29.5,928.5,915.47,673.81
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,930.22,682.64
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,938.69,688.44
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,943.49,691.98
2016,3,14,13,45,971.0,101.5,4.7,30.0,885.5,942.07,691.54
2016,3,14,14,0,965.0,101.0,4.7,30.0,865.0,937.0,688.85
2016,3,14,14,15,957.5,100.0,4.55,29.5,836.5,926.55,683.26
2016,3,14,14,30,950.0,99.0,4.4,29.0,808.0,912.63,675.61
2016,3,14,14,45,934.0,99.5,4.3,29.0,770.5,889.88,660.99
2016,3,14,15,0,918.0,100.0,4.2,29.0,733.0,864.18,644.49
2016,3,14,15,15,903.5,97.5,3.95,28.5,689.5,833.71,625.33
2016,3,14,15,30,889.0,95.0,3.7,28.0,646.0,800.65,604.33
2016,3,14,15,45,868.0,92.5,3.5,27.5,596.0,764.63,581.35
2016,3,14,16,0,847.0,90.0,3.3,27.0,546.0,722.58,553.89
2016,3,14,16,15,820.0,86.5,3.05,26.0,492.0,673.8,522.05
2016,3,14,16,30,793.0,83.0,2.8,25.0,438.0,624.25,487.73
2016,3,14,16,45,755.5,78.0,2.6,24.5,381.0,566.13,444.91
2016,3,14,17,0,718.0,73.0,2.4,24.0,324.0,511.33,403.21
2016,3,14,17,15,661.0,66.5,2.35,23.0,266.0,443.41,351.11
2016,3,14,17,30,604.0,60.0,2.3,22.0,208.0,378.96,299.4
2016,3,14,17,45,513.0,50.0,2.25,21.0,153.0,299.46,233.74
2016,3,14,18,0,422.0,40.0,2.2,20.0,98.0,227.86,172.24
2016,3,14,18,15,260.5,25.5,2.25,19.5,56.0,136.0,88.7
2016,3,14,18,30,99.0,11.0,2.3,19.0,14.0,39.48,0.0
2016,3,14,18,45,49.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,78.5,10.5,3.75,15.5,14.5,10.32,0.0
2016,3,15,7,0,157.0,21.0,3.9,16.0,29.0,16.37,1.77
2016,3,15,7,15,293.5,36.0,3.9,16.5,75.5,27.8,17.94
2016,3,15,7,30,430.0,51.0,3.9,17.0,122.0,38.24,27.78
2016,3,15,7,45,526.5,58.5,3.95,18.0,179.5,41.18,30.63
2016,3,15,8,0,623.0,66.0,4.0,19.0,237.0,62.95,35.48
2016,3,15,8,15,674.0,72.5,3.9,19.5,295.0,109.76,59.56
2016,3,15,8,30,725.0,79.0,3.8,20.0,353.0,162.11,97.02
2016,3,15,8,45,765.0,82.0,3.75,21.0,410.0,217.78,142.18
2016,3,15,9,0,805.0,85.0,3.7,22.0,467.0,273.74,189.52
2016,3,15,9,15,829.5,88.5,3.7,23.0,520.0,328.9,236.96
2016,3,15,9,30,854.0,92.0,3.7,24.0,573.0,385.59,284.74
2016,3,15,9,45,873.0,94.5,3.7,25.0,620.5,440.35,329.82
2016,3,15,10,0,892.0,97.0,3.7,26.0,668.0,498.64,375.94
2016,3,15,10,15,904.5,99.0,3.75,26.5,709.0,549.78,416.21
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,600.05,454.65
2016,3,15,10,45,926.5,102.5,3.9,27.5,784.0,646.98,489.73
2016,3,15,11,0,936.0,104.0,4.0,28.0,818.0,692.29,522.75
2016,3,15,11,15,942.0,105.0,4.05,28.0,843.5,732.97,552.67
2016,3,15,11,30,948.0,106.0,4.1,28.0,869.0,771.35,579.1
2016,3,15,11,45,943.5,111.5,4.2,28.5,883.5,803.82,600.03
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,833.11,618.71
2016,3,15,12,15,940.0,117.5,4.35,29.0,905.0,858.68,635.87
2016,3,15,12,30,941.0,118.0,4.4,29.0,912.0,881.12,650.97
2016,3,15,12,45,941.0,117.0,4.5,29.0,911.0,898.03,662.66
2016,3,15,13,0,941.0,116.0,4.6,29.0,910.0,911.59,672.19
2016,3,15,13,15,938.0,115.5,4.55,29.0,899.0,919.66,677.59
2016,3,15,13,30,935.0,115.0,4.5,29.0,888.0,924.24,680.76
2016,3,15,13,45,932.0,113.0,4.5,29.0,868.5,923.77,680.95
2016,3,15,14,0,929.0,111.0,4.5,29.0,849.0,919.78,678.95
2016,3,15,14,15,921.5,109.5,4.4,28.5,821.5,908.98,673.41
2016,3,15,14,30,914.0,108.0,4.3,28.0,794.0,894.82,665.74
2016,3,15,14,45,785.0,153.5,4.2,28.0,723.5,829.93,622.07
2016,3,15,15,0,656.0,199.0,4.1,28.0,653.0,764.75,576.97
2016,3,15,15,15,640.5,188.0,3.85,27.5,609.5,730.06,554.2
2016,3,15,15,30,625.0,177.0,3.6,27.0,566.0,693.49,529.64
2016,3,15,15,45,656.5,151.0,3.35,27.0,531.5,674.74,517.55
2016,3,15,16,0,688.0,125.0,3.1,27.0,497.0,651.31,501.8
2016,3,15,16,15,749.5,96.0,2.8,26.0,464.5,637.9,495.12
2016,3,15,16,30,811.0,67.0,2.5,25.0,432.0,619.91,484.33
2016,3,15,16,45,751.5,71.5,2.25,24.5,376.0,558.38,438.19
2016,3,15,17,0,692.0,76.0,2.0,24.0,320.0,501.73,394.68
2016,3,15,17,15,636.0,69.0,2.0,23.0,263.0,434.69,343.68
2016,3,15,17,30,580.0,62.0,2.0,22.0,206.0,371.06,293.0
2016,3,15,17,45,486.0,52.5,2.0,21.0,151.5,291.64,227.76
2016,3,15,18,0,392.0,43.0,2.0,20.0,97.0,220.33,166.91
2016,3,15,18,15,196.0,28.5,2.15,19.5,55.5,117.13,77.49
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,13.76,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,49.5,11.0,1.85,12.5,14.0,10.81,0.0
2016,3,16,7,0,99.0,22.0,2.0,13.0,28.0,17.1,4.1
2016,3,16,7,15,187.0,41.0,2.15,13.5,67.5,31.4,21.44
2016,3,16,7,30,275.0,60.0,2.3,14.0,107.0,44.96,34.14
2016,3,16,7,45,322.5,78.5,2.45,14.5,153.5,57.38,45.51
2016,3,16,8,0,370.0,97.0,2.6,15.0,200.0,83.82,57.59
2016,3,16,8,15,415.0,109.0,2.9,16.0,248.5,121.16,79.72
2016,3,16,8,30,460.0,121.0,3.2,17.0,297.0,163.4,110.6
2016,3,16,8,45,495.5,134.0,3.55,18.0,349.5,209.34,147.64
2016,3,16,9,0,531.0,147.0,3.9,19.0,402.0,258.86,188.77
2016,3,16,9,15,678.0,124.0,4.1,19.5,485.5,314.07,232.62
2016,3,16,9,30,825.0,101.0,4.3,20.0,569.0,387.05,291.76
2016,3,16,9,45,846.0,103.0,4.55,20.5,616.5,440.79,337.69
2016,3,16,10,0,867.0,105.0,4.8,21.0,664.0,495.15,383.07
2016,3,16,10,15,879.5,107.0,4.7,21.5,704.0,548.24,425.51
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,597.47,463.77
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.5,643.39,498.38
2016,3,16,11,0,911.0,112.0,4.4,23.0,811.0,687.76,530.8
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.5,727.67,560.03
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,765.34,585.82
2016,3,16,11,45,922.5,117.0,3.8,23.5,875.5,797.35,605.67
2016,3,16,12,0,923.0,119.0,3.6,24.0,891.0,826.5,623.24
2016,3,16,12,15,924.0,119.5,3.4,24.0,898.0,851.64,639.02
2016,3,16,12,30,925.0,120.0,3.2,24.0,905.0,873.7,652.56
2016,3,16,12,45,920.5,122.0,3.05,24.5,902.0,889.5,660.81
2016,3,16,13,0,916.0,124.0,2.9,25.0,899.0,901.92,666.78
2016,3,16,13,15,913.0,123.5,2.75,25.0,888.0,909.74,671.02
2016,3,16,13,30,910.0,123.0,2.6,25.0,877.0,914.15,673.07
2016,3,16,13,45,900.5,124.0,2.5,25.0,856.5,911.05,670.68
2016,3,16,14,0,891.0,125.0,2.4,25.0,836.0,904.6,666.25
2016,3,16,14,15,882.5,123.5,2.3,25.0,808.5,893.15,658.67
2016,3,16,14,30,874.0,122.0,2.2,25.0,781.0,878.51,649.13
2016,3,16,14,45,839.0,131.5,2.15,25.0,740.5,854.75,634.07
2016,3,16,15,0,804.0,141.0,2.1,25.0,700.0,824.47,614.74
2016,3,16,15,15,787.0,137.5,2.0,25.0,657.5,793.15,594.3
2016,3,16,15,30,770.0,134.0,1.9,25.0,615.0,762.62,574.38
2016,3,16,15,45,735.5,134.0,1.85,25.0,565.5,718.02,545.0
2016,3,16,16,0,701.0,134.0,1.8,25.0,516.0,672.74,514.04
2016,3,16,16,15,669.5,128.0,1.65,24.5,464.0,622.68,479.31
2016,3,16,16,30,638.0,122.0,1.5,24.0,412.0,572.53,443.74
2016,3,16,16,45,577.0,118.0,1.35,24.0,355.0,506.37,394.45
2016,3,16,17,0,516.0,114.0,1.2,24.0,298.0,441.32,344.99
2016,3,16,17,15,456.0,102.0,1.1,23.0,243.5,374.5,294.34
2016,3,16,17,30,396.0,90.0,1.0,22.0,189.0,312.01,245.09
2016,3,16,17,45,297.5,73.5,0.95,21.0,137.5,231.96,180.52
2016,3,16,18,0,199.0,57.0,0.9,20.0,86.0,155.35,117.35
2016,3,16,18,15,110.5,33.5,0.95,19.5,48.5,88.35,58.58
2016,3,16,18,30,22.0,10.0,1.0,19.0,11.0,16.3,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.0,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,53.0,12.5,1.25,17.5,16.0,12.29,0.0
2016,3,17,7,0,106.0,25.0,1.4,18.0,32.0,20.92,7.67
2016,3,17,7,15,217.0,43.5,1.4,18.5,76.0,33.33,22.71
2016,3,17,7,30,328.0,62.0,1.4,19.0,120.0,46.43,34.75
2016,3,17,7,45,164.0,43.0,1.45,19.5,72.0,30.06,20.77
2016,3,17,8,0,0.0,24.0,1.5,20.0,24.0,23.15,13.81
2016,3,17,8,15,0.0,56.5,1.45,20.0,56.5,54.59,40.04
2016,3,17,8,30,0.0,89.0,1.4,20.0,89.0,85.22,65.16
2016,3,17,8,45,0.0,81.5,1.35,20.5,81.5,78.75,59.46
2016,3,17,9,0,0.0,74.0,1.3,21.0,74.0,71.55,53.27
2016,3,17,9,15,0.0,91.5,1.3,21.0,91.5,88.43,66.76
2016,3,17,9,30,0.0,109.0,1.3,21.0,109.0,105.01,79.83
2016,3,17,9,45,0.0,125.0,1.3,21.5,125.0,120.2,91.48
2016,3,17,10,0,0.0,141.0,1.3,22.0,141.0,135.44,103.02
2016,3,17,10,15,8.0,196.5,1.3,22.5,203.0,191.75,146.38
2016,3,17,10,30,16.0,252.0,1.3,23.0,265.0,248.72,189.11
2016,3,17,10,45,34.5,299.0,1.35,23.5,326.0,302.04,228.44
2016,3,17,11,0,53.0,346.0,1.4,24.0,387.0,360.07,270.52
2016,3,17,11,15,67.0,369.0,1.4,24.0,422.5,394.86,295.49
2016,3,17,11,30,81.0,392.0,1.4,24.0,458.0,430.78,321.17
2016,3,17,11,45,118.5,410.5,1.45,24.0,509.5,480.76,357.45
2016,3,17,12,0,156.0,429.0,1.5,24.0,561.0,533.7,395.34
2016,3,17,12,15,144.5,432.0,1.55,24.0,555.0,534.62,395.5
2016,3,17,12,30,133.0,435.0,1.6,24.0,549.0,534.54,395.35
2016,3,17,12,45,163.0,435.5,1.65,24.0,574.5,565.79,418.36
2016,3,17,13,0,193.0,436.0,1.7,24.0,600.0,597.39,441.31
2016,3,17,13,15,235.0,424.0,1.7,24.0,621.5,626.82,462.95
2016,3,17,13,30,277.0,412.0,1.7,24.0,643.0,660.68,487.47
2016,3,17,13,45,314.0,392.0,1.7,24.0,648.5,676.95,499.97
2016,3,17,14,0,351.0,372.0,1.7,24.0,654.0,691.66,511.6
2016,3,17,14,15,310.0,368.5,1.65,24.0,611.5,654.27,485.15
2016,3,17,14,30,269.0,365.0,1.6,24.0,569.0,616.17,458.45
2016,3,17,14,45,396.5,306.0,1.55,24.0,591.0,660.96,494.25
2016,3,17,15,0,524.0,247.0,1.5,24.0,613.0,707.7,530.0
2016,3,17,15,15,523.5,230.5,1.5,24.0,577.5,681.83,512.98
2016,3,17,15,30,523.0,214.0,1.5,24.0,542.0,653.84,495.0
2016,3,17,15,45,439.0,218.5,1.5,24.0,479.5,583.05,444.63
2016,3,17,16,0,355.0,223.0,1.5,24.0,417.0,507.8,390.39
2016,3,17,16,15,424.0,185.0,1.5,23.5,394.5,512.4,397.43
2016,3,17,16,30,493.0,147.0,1.5,23.0,372.0,502.58,393.09
2016,3,17,16,45,457.5,135.0,1.5,23.0,323.0,449.56,353.55
2016,3,17,17,0,422.0,123.0,1.5,23.0,274.0,398.05,314.35
2016,3,17,17,15,436.5,101.0,1.35,22.0,233.5,363.92,288.49
2016,3,17,17,30,451.0,79.0,1.2,21.0,193.0,327.11,258.76
2016,3,17,17,45,365.5,65.0,1.1,20.5,142.5,252.72,197.44
2016,3,17,18,0,280.0,51.0,1.0,20.0,92.0,186.26,141.22
2016,3,17,18,15,140.0,32.5,1.05,19.5,53.0,103.8,70.33
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,13.76,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.5,13.5,0.85,17.5,17.0,13.27,0.0
2016,3,18,7,0,97.0,27.0,0.9,18.0,34.0,22.52,9.97
2016,3,18,7,15,201.5,47.0,1.0,18.5,78.0,36.06,25.15
2016,3,18,7,30,306.0,67.0,1.1,19.0,122.0,50.28,38.14
2016,3,18,7,45,387.5,80.0,1.25,19.5,175.5,58.17,45.32
2016,3,18,8,0,469.0,93.0,1.4,20.0,229.0,88.4,56.04
2016,3,18,8,15,234.5,60.0,1.45,20.0,128.0,68.56,41.89
2016,3,18,8,30,0.0,27.0,1.5,20.0,27.0,26.06,16.16
2016,3,18,8,45,0.0,60.5,1.6,20.5,60.5,58.47,42.88
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,90.61,68.79
2016,3,18,9,15,0.0,83.0,1.7,21.0,83.0,80.29,60.14
2016,3,18,9,30,0.0,72.0,1.7,21.0,72.0,69.64,51.32
2016,3,18,9,45,0.0,106.0,1.75,21.5,106.0,102.33,77.33
2016,3,18,10,0,0.0,140.0,1.8,22.0,140.0,134.52,102.42
2016,3,18,10,15,0.0,133.0,1.75,22.0,133.0,128.11,97.04
2016,3,18,10,30,0.0,126.0,1.7,22.0,126.0,121.59,91.7
2016,3,18,10,45,9.5,203.0,1.65,22.5,210.5,200.45,152.78
2016,3,18,11,0,19.0,280.0,1.6,23.0,295.0,279.83,212.27
2016,3,18,11,15,22.5,300.5,1.5,23.5,319.0,303.01,228.46
2016,3,18,11,30,26.0,321.0,1.4,24.0,343.0,325.42,244.1
2016,3,18,11,45,238.5,336.5,1.3,24.5,538.0,501.34,375.21
2016,3,18,12,0,451.0,352.0,1.2,25.0,733.0,691.2,507.05
2016,3,18,12,15,231.5,300.5,1.05,25.0,496.5,479.62,355.71
2016,3,18,12,30,12.0,249.0,0.9,25.0,260.0,251.22,186.2
2016,3,18,12,45,115.5,342.5,0.8,25.0,441.5,435.46,323.28
2016,3,18,13,0,219.0,436.0,0.7,25.0,623.0,620.36,449.89
2016,3,18,13,15,533.5,291.5,0.8,25.0,739.5,761.17,551.87
2016,3,18,13,30,848.0,147.0,0.9,25.0,856.0,894.6,642.13
2016,3,18,13,45,841.0,146.5,1.0,25.5,836.5,892.33,639.81
2016,3,18,14,0,834.0,146.0,1.1,26.0,817.0,886.85,637.29
2016,3,18,14,15,637.5,229.0,1.2,26.0,732.0,803.26,584.29
2016,3,18,14,30,441.0,312.0,1.3,26.0,647.0,715.44,523.34
2016,3,18,14,45,301.5,327.0,1.4,26.0,551.0,604.16,446.92
2016,3,18,15,0,162.0,342.0,1.5,26.0,455.0,494.78,368.8
2016,3,18,15,15,183.5,319.0,1.5,25.5,440.5,487.08,366.39
2016,3,18,15,30,205.0,296.0,1.5,25.0,426.0,477.58,361.93
2016,3,18,15,45,104.5,234.0,1.55,25.0,300.0,329.64,252.4
2016,3,18,16,0,4.0,172.0,1.6,25.0,174.0,173.46,131.92
2016,3,18,16,15,2.0,149.5,1.6,24.5,150.5,149.41,114.16
2016,3,18,16,30,0.0,127.0,1.6,24.0,127.0,125.41,95.77
2016,3,18,16,45,0.0,109.5,1.65,23.5,109.5,107.97,82.39
2016,3,18,17,0,0.0,92.0,1.7,23.0,92.0,90.48,68.68
2016,3,18,17,15,0.0,75.5,2.0,22.5,75.5,73.98,55.5
2016,3,18,17,30,0.0,59.0,2.3,22.0,59.0,57.41,41.96
2016,3,18,17,45,0.0,43.0,2.65,21.5,43.0,41.54,28.71
2016,3,18,18,0,0.0,27.0,3.0,21.0,27.0,26.06,15.62
2016,3,18,18,15,0.0,15.5,3.75,20.0,15.5,14.95,5.79
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.93,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,71.5,14.5,6.8,6.0,19.5,14.25,0.0
2016,3,19,7,0,143.0,29.0,6.8,6.0,39.0,22.64,11.66
2016,3,19,7,15,253.5,47.5,6.85,6.0,86.0,36.32,26.81
2016,3,19,7,30,364.0,66.0,6.9,6.0,133.0,49.29,39.32
2016,3,19,7,45,184.0,84.0,6.95,6.5,118.0,65.67,54.61
2016,3,19,8,0,4.0,102.0,7.0,7.0,103.0,93.96,76.35
2016,3,19,8,15,320.5,104.5,7.0,7.5,231.0,113.97,79.59
2016,3,19,8,30,637.0,107.0,7.0,8.0,359.0,185.82,126.33
2016,3,19,8,45,679.5,111.5,7.05,8.5,415.0,235.83,169.78
2016,3,19,9,0,722.0,116.0,7.1,9.0,471.0,290.07,218.48
2016,3,19,9,15,748.5,121.0,7.05,9.5,523.0,343.47,267.22
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,398.73,316.89
2016,3,19,9,45,799.0,127.5,7.0,11.0,623.0,454.39,365.29
2016,3,19,10,0,823.0,129.0,7.0,12.0,671.0,507.66,410.5
2016,3,19,10,15,837.5,132.0,6.95,12.0,712.0,558.05,453.72
2016,3,19,10,30,852.0,135.0,6.9,12.0,753.0,607.99,495.61
2016,3,19,10,45,867.5,134.5,6.85,12.5,787.5,654.55,533.06
2016,3,19,11,0,883.0,134.0,6.8,13.0,822.0,700.17,568.88
2016,3,19,11,15,890.0,135.5,6.75,13.5,847.5,740.62,599.84
2016,3,19,11,30,897.0,137.0,6.7,14.0,873.0,779.15,627.81
2016,3,19,11,45,907.0,134.5,6.65,14.5,891.0,813.3,651.53
2016,3,19,12,0,917.0,132.0,6.6,15.0,909.0,845.12,673.32
2016,3,19,12,15,919.0,132.5,6.5,15.0,916.5,870.84,691.58
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,893.56,707.63
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,911.92,720.74
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,927.06,731.61
2016,3,19,13,15,926.5,127.0,6.2,15.0,913.0,934.76,736.9
2016,3,19,13,30,924.0,126.0,6.1,15.0,902.0,939.0,739.82
2016,3,19,13,45,923.0,123.0,6.1,15.5,883.5,939.04,738.99
2016,3,19,14,0,922.0,120.0,6.1,16.0,865.0,935.58,735.8
2016,3,19,14,15,914.5,118.5,6.05,15.5,837.0,924.53,729.81
2016,3,19,14,30,907.0,117.0,6.0,15.0,809.0,910.16,721.54
2016,3,19,14,45,900.5,113.0,5.95,15.0,774.0,890.77,708.32
2016,3,19,15,0,894.0,109.0,5.9,15.0,739.0,868.22,692.88
2016,3,19,15,15,880.0,106.5,5.8,15.0,696.5,842.65,675.04
2016,3,19,15,30,866.0,104.0,5.7,15.0,654.0,810.09,652.01
2016,3,19,15,45,849.5,100.0,5.65,15.0,605.0,771.61,624.7
2016,3,19,16,0,833.0,96.0,5.6,15.0,556.0,731.17,595.73
2016,3,19,16,15,807.0,92.0,5.45,14.5,502.5,682.34,560.7
2016,3,19,16,30,781.0,88.0,5.3,14.0,449.0,632.74,523.6
2016,3,19,16,45,744.5,82.5,5.15,13.5,392.0,574.4,477.91
2016,3,19,17,0,708.0,77.0,5.0,13.0,335.0,519.52,433.63
2016,3,19,17,15,653.5,70.5,4.6,12.5,276.5,452.46,377.53
2016,3,19,17,30,599.0,64.0,4.2,12.0,218.0,388.67,322.45
2016,3,19,17,45,510.5,54.5,3.8,11.5,162.5,309.78,253.46
2016,3,19,18,0,422.0,45.0,3.4,11.0,107.0,238.46,189.28
2016,3,19,18,15,273.0,30.0,3.25,10.5,63.5,148.57,107.63
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,61.8,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,3.5,23.5,12.78,0.0
2016,3,20,7,0,273.0,26.0,3.5,4.0,47.0,20.15,10.53
2016,3,20,7,15,395.0,38.5,3.55,5.0,98.0,28.69,20.2
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,36.63,27.88
2016,3,20,7,45,586.5,60.0,3.65,7.0,206.5,40.99,32.02
2016,3,20,8,0,656.0,69.0,3.7,8.0,264.0,81.68,45.46
2016,3,20,8,15,703.0,75.0,3.75,8.5,322.5,130.65,76.62
2016,3,20,8,30,750.0,81.0,3.8,9.0,381.0,188.1,122.54
2016,3,20,8,45,781.5,86.0,3.9,10.0,438.0,242.42,169.98
2016,3,20,9,0,813.0,91.0,4.0,11.0,495.0,299.57,221.01
2016,3,20,9,15,836.5,95.0,3.95,11.5,548.0,355.74,271.6
2016,3,20,9,30,860.0,99.0,3.9,12.0,601.0,413.31,322.35
2016,3,20,9,45,877.5,101.5,3.9,12.5,649.0,468.02,369.66
2016,3,20,10,0,895.0,104.0,3.9,13.0,697.0,525.99,418.02
2016,3,20,10,15,907.5,106.5,3.95,13.0,738.5,577.83,461.22
2016,3,20,10,30,920.0,109.0,4.0,13.0,780.0,628.78,502.68
2016,3,20,10,45,930.0,110.5,4.05,13.5,814.0,676.15,539.48
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,721.93,574.15
2016,3,20,11,15,946.0,113.0,4.15,14.0,873.5,762.66,604.88
2016,3,20,11,30,952.0,114.0,4.2,14.0,899.0,801.07,632.29
2016,3,20,11,45,958.0,114.0,4.3,14.5,916.5,836.02,656.29
2016,3,20,12,0,964.0,114.0,4.4,15.0,934.0,868.29,678.27
2016,3,20,12,15,965.5,114.0,4.45,15.0,941.5,894.06,696.54
2016,3,20,12,30,967.0,114.0,4.5,15.0,949.0,916.62,712.64
2016,3,20,12,45,968.5,113.0,4.6,15.5,948.0,934.89,724.79
2016,3,20,13,0,970.0,112.0,4.7,16.0,947.0,949.75,734.65
2016,3,20,13,15,967.5,111.5,4.7,16.0,936.0,958.12,740.72
2016,3,20,13,30,965.0,111.0,4.7,16.0,925.0,962.9,744.44
2016,3,20,13,45,963.0,109.0,4.7,16.0,906.0,962.96,745.03
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,959.38,743.26
2016,3,20,14,15,954.5,105.5,4.7,16.0,858.5,948.79,736.72
2016,3,20,14,30,948.0,104.0,4.7,16.0,830.0,934.72,727.88
2016,3,20,14,45,940.5,101.5,4.7,16.0,794.5,915.35,715.41
2016,3,20,15,0,933.0,99.0,4.7,16.0,759.0,892.73,700.71
2016,3,20,15,15,920.5,96.5,4.6,15.5,715.5,862.93,681.5
2016,3,20,15,30,908.0,94.0,4.5,15.0,672.0,830.42,660.28
2016,3,20,15,45,893.5,90.0,4.45,15.0,623.0,792.22,633.83
2016,3,20,16,0,879.0,86.0,4.4,15.0,574.0,756.17,608.84
2016,3,20,16,15,855.0,82.5,4.2,14.5,519.5,707.68,574.52
2016,3,20,16,30,831.0,79.0,4.0,14.0,465.0,658.19,539.09
2016,3,20,16,45,800.0,74.0,3.8,14.0,407.5,601.87,494.98
2016,3,20,17,0,769.0,69.0,3.6,14.0,350.0,545.77,449.9
2016,3,20,17,15,718.5,63.0,3.1,12.5,290.5,478.43,395.99
2016,3,20,17,30,668.0,57.0,2.6,11.0,231.0,413.78,342.0
2016,3,20,17,45,587.0,48.5,2.1,10.0,174.0,338.78,276.73
2016,3,20,18,0,506.0,40.0,1.6,9.0,117.0,267.94,212.9
2016,3,20,18,15,351.0,27.5,1.6,8.5,70.0,174.01,127.65
2016,3,20,18,30,196.0,15.0,1.6,8.0,23.0,85.52,0.0
2016,3,20,18,45,98.0,7.5,1.6,7.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.0,13.0,1.9,3.0,27.5,12.78,0.0
2016,3,21,7,0,348.0,26.0,2.2,4.0,55.0,19.91,10.82
2016,3,21,7,15,469.0,37.0,2.35,4.5,108.5,27.07,18.87
2016,3,21,7,30,590.0,48.0,2.5,5.0,162.0,33.75,25.41
2016,3,21,7,45,658.5,54.5,2.7,6.0,221.5,39.79,31.07
2016,3,21,8,0,727.0,61.0,2.9,7.0,281.0,85.33,45.34
2016,3,21,8,15,770.5,66.0,3.05,8.0,341.0,137.01,78.91
2016,3,21,8,30,814.0,71.0,3.2,9.0,401.0,193.35,124.28
2016,3,21,8,45,843.5,75.0,3.4,10.0,458.5,250.05,174.29
2016,3,21,9,0,873.0,79.0,3.6,11.0,516.0,309.26,227.5
2016,3,21,9,15,893.5,82.0,3.55,11.5,569.5,370.74,282.65
2016,3,21,9,30,914.0,85.0,3.5,12.0,623.0,429.06,334.11
2016,3,21,9,45,929.0,87.5,3.45,12.5,671.0,485.15,382.38
2016,3,21,10,0,944.0,90.0,3.4,13.0,719.0,541.0,428.88
2016,3,21,10,15,955.0,92.0,3.4,13.5,760.5,593.78,471.63
2016,3,21,10,30,966.0,94.0,3.4,14.0,802.0,645.42,512.15
2016,3,21,10,45,973.0,95.5,3.4,14.5,835.5,692.75,548.25
2016,3,21,11,0,980.0,97.0,3.4,15.0,869.0,738.13,581.91
2016,3,21,11,15,985.5,98.0,3.35,15.5,894.5,779.83,610.38
2016,3,21,11,30,991.0,99.0,3.3,16.0,920.0,819.05,636.11
2016,3,21,11,45,993.5,100.0,3.3,16.5,936.0,853.34,658.34
2016,3,21,12,0,996.0,101.0,3.3,17.0,952.0,884.63,678.31
2016,3,21,12,15,997.5,101.5,3.3,17.0,959.5,911.49,696.42
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,935.04,712.29
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,952.54,722.73
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,966.47,730.83
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,974.94,737.1
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,979.7,741.06
2016,3,21,13,45,987.0,100.0,3.45,18.5,919.5,978.03,739.42
2016,3,21,14,0,982.0,99.0,3.5,19.0,899.0,972.65,735.46
2016,3,21,14,15,975.5,98.0,3.55,19.0,870.5,962.31,729.69
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,948.42,721.65
2016,3,21,14,45,949.0,100.0,3.65,19.0,802.5,923.84,706.32
2016,3,21,15,0,929.0,103.0,3.7,19.0,763.0,896.44,689.1
2016,3,21,15,15,915.5,101.0,3.7,18.5,719.5,866.39,670.98
2016,3,21,15,30,902.0,99.0,3.7,18.0,676.0,833.7,650.85
2016,3,21,15,45,885.0,95.5,3.75,18.0,626.0,798.69,627.9
2016,3,21,16,0,868.0,92.0,3.8,18.0,576.0,757.18,599.96
2016,3,21,16,15,843.0,88.0,3.65,17.5,521.0,707.67,566.04
2016,3,21,16,30,818.0,84.0,3.5,17.0,466.0,657.25,530.53
2016,3,21,16,45,784.0,79.0,3.4,17.0,408.0,599.39,486.26
2016,3,21,17,0,750.0,74.0,3.3,17.0,350.0,542.01,441.13
2016,3,21,17,15,698.0,68.0,3.0,15.5,290.5,477.18,390.33
2016,3,21,17,30,646.0,62.0,2.7,14.0,231.0,412.93,337.81
2016,3,21,17,45,562.0,53.0,2.45,13.0,174.0,334.0,270.69
2016,3,21,18,0,478.0,44.0,2.2,12.0,117.0,262.2,207.2
2016,3,21,18,15,327.0,30.0,2.35,11.5,70.5,169.02,123.87
2016,3,21,18,30,176.0,16.0,2.5,11.0,24.0,81.37,0.0
2016,3,21,18,45,88.0,8.0,2.65,11.0,12.0,7.86,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,26.5,15.73,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,53.0,25.52,15.55
2016,3,22,7,15,369.5,45.5,5.5,9.0,104.5,34.71,25.3
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,43.28,33.44
2016,3,22,7,45,568.5,66.5,6.15,11.0,214.5,46.64,36.58
2016,3,22,8,0,650.0,74.0,6.5,12.0,273.0,91.68,51.32
2016,3,22,8,15,695.5,80.5,6.7,13.0,331.5,140.95,83.94
2016,3,22,8,30,741.0,87.0,6.9,14.0,390.0,195.12,127.32
2016,3,22,8,45,774.5,91.0,7.15,15.0,446.5,252.4,177.07
2016,3,22,9,0,808.0,95.0,7.4,16.0,503.0,309.07,227.4
2016,3,22,9,15,830.0,98.5,7.4,16.5,555.5,364.17,277.01
2016,3,22,9,30,852.0,102.0,7.4,17.0,608.0,420.51,326.79
2016,3,22,9,45,869.0,104.5,7.4,17.5,655.0,474.69,373.76
2016,3,22,10,0,886.0,107.0,7.4,18.0,702.0,529.01,419.59
2016,3,22,10,15,897.5,109.5,7.4,18.5,742.0,582.93,463.79
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,632.88,503.82
2016,3,22,10,45,917.5,113.5,7.4,19.5,814.5,678.84,539.81
2016,3,22,11,0,926.0,115.0,7.4,20.0,847.0,723.11,573.66
2016,3,22,11,15,931.5,116.0,7.35,20.5,872.0,762.92,602.53
2016,3,22,11,30,937.0,117.0,7.3,21.0,897.0,800.41,628.28
2016,3,22,11,45,937.5,119.5,7.3,21.5,912.0,833.02,650.37
2016,3,22,12,0,938.0,122.0,7.3,22.0,927.0,862.71,670.23
2016,3,22,12,15,939.0,122.5,7.25,22.0,933.5,887.87,687.9
2016,3,22,12,30,940.0,123.0,7.2,22.0,940.0,909.9,703.35
2016,3,22,12,45,939.0,122.5,7.15,22.5,938.0,926.02,713.22
2016,3,22,13,0,938.0,122.0,7.1,23.0,936.0,938.76,720.74
2016,3,22,13,15,935.0,121.5,7.05,23.0,924.5,946.32,726.12
2016,3,22,13,30,932.0,121.0,7.0,23.0,913.0,950.38,729.17
2016,3,22,13,45,927.5,119.5,6.95,23.0,892.5,948.61,728.23
2016,3,22,14,0,923.0,118.0,6.9,23.0,872.0,943.34,724.99
2016,3,22,14,15,915.0,116.5,6.8,23.0,843.5,931.55,717.04
2016,3,22,14,30,907.0,115.0,6.7,23.0,815.0,916.45,706.88
2016,3,22,14,45,901.0,110.5,6.65,23.0,779.5,896.67,693.74
2016,3,22,15,0,895.0,106.0,6.6,23.0,744.0,873.71,678.4
2016,3,22,15,15,880.5,103.5,6.5,23.0,700.5,842.87,657.21
2016,3,22,15,30,866.0,101.0,6.4,23.0,657.0,814.09,637.56
2016,3,22,15,45,846.0,98.5,6.35,23.0,607.5,774.25,609.91
2016,3,22,16,0,826.0,96.0,6.3,23.0,558.0,732.69,580.81
2016,3,22,16,15,799.5,92.0,6.15,22.5,504.0,683.38,546.37
2016,3,22,16,30,773.0,88.0,6.0,22.0,450.0,633.37,510.27
2016,3,22,16,45,734.0,83.5,5.85,21.5,393.0,576.89,467.15
2016,3,22,17,0,695.0,79.0,5.7,21.0,336.0,519.31,422.04
2016,3,22,17,15,641.0,72.0,5.5,20.5,278.5,452.01,367.74
2016,3,22,17,30,587.0,65.0,5.3,20.0,221.0,387.98,314.31
2016,3,22,17,45,497.0,56.0,5.15,19.5,165.5,308.85,247.08
2016,3,22,18,0,407.0,47.0,5.0,19.0,110.0,237.43,184.61
2016,3,22,18,15,268.0,32.0,5.0,18.5,66.5,150.69,108.57
2016,3,22,18,30,129.0,17.0,5.0,18.0,23.0,67.67,0.0
2016,3,22,18,45,64.5,8.5,5.0,17.5,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.5,18.5,5.5,15.5,25.0,15.58,0.0
2016,3,23,7,0,139.0,37.0,5.6,16.0,50.0,30.44,19.3
2016,3,23,7,15,242.0,55.5,5.8,16.5,97.0,42.22,31.04
2016,3,23,7,30,345.0,74.0,6.0,17.0,144.0,54.89,42.68
2016,3,23,7,45,172.5,65.5,6.25,17.5,100.5,53.14,41.33
2016,3,23,8,0,0.0,57.0,6.5,18.0,57.0,55.08,40.77
2016,3,23,8,15,0.0,89.5,6.65,18.5,89.5,85.32,65.82
2016,3,23,8,30,0.0,122.0,6.8,19.0,122.0,115.0,89.98
2016,3,23,8,45,5.5,150.0,7.0,19.5,153.0,142.11,111.45
2016,3,23,9,0,11.0,178.0,7.2,20.0,184.0,169.99,133.3
2016,3,23,9,15,13.0,195.5,7.1,20.5,203.5,188.14,147.17
2016,3,23,9,30,15.0,213.0,7.0,21.0,223.0,206.52,161.1
2016,3,23,9,45,123.5,266.0,6.95,21.5,349.5,295.93,230.65
2016,3,23,10,0,232.0,319.0,6.9,22.0,476.0,403.9,314.06
2016,3,23,10,15,538.5,223.5,6.8,22.5,615.5,492.29,384.49
2016,3,23,10,30,845.0,128.0,6.7,23.0,755.0,611.79,478.83
2016,3,23,10,45,859.0,128.0,6.6,23.5,788.0,657.6,513.48
2016,3,23,11,0,873.0,128.0,6.5,24.0,821.0,703.54,547.51
2016,3,23,11,15,879.5,129.0,6.3,24.5,846.0,742.15,574.8
2016,3,23,11,30,886.0,130.0,6.1,25.0,871.0,778.68,598.69
2016,3,23,11,45,893.5,129.0,5.95,25.5,887.5,811.81,619.98
2016,3,23,12,0,901.0,128.0,5.8,26.0,904.0,842.53,639.31
2016,3,23,12,15,903.0,128.5,5.65,26.0,911.5,867.6,655.78
2016,3,23,12,30,905.0,129.0,5.5,26.0,919.0,889.71,670.13
2016,3,23,12,45,907.5,127.5,5.35,26.5,918.0,907.23,679.9
2016,3,23,13,0,910.0,126.0,5.2,27.0,917.0,921.57,687.47
2016,3,23,13,15,907.5,125.0,5.05,27.0,906.5,928.75,691.57
2016,3,23,13,30,905.0,124.0,4.9,27.0,896.0,932.54,693.49
2016,3,23,13,45,901.5,122.0,4.8,27.0,877.0,931.02,692.27
2016,3,23,14,0,898.0,120.0,4.7,27.0,858.0,926.1,688.92
2016,3,23,14,15,891.0,118.5,4.6,27.0,830.0,915.25,681.69
2016,3,23,14,30,884.0,117.0,4.5,27.0,802.0,901.16,672.61
2016,3,23,14,45,865.0,119.5,4.4,27.0,764.5,882.45,660.61
2016,3,23,15,0,846.0,122.0,4.3,27.0,727.0,856.74,643.9
2016,3,23,15,15,831.0,119.0,4.2,26.5,684.5,825.97,624.98
