Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,30,816.0,116.0,4.1,26.0,642.0,792.84,604.32
2016,3,23,15,45,798.5,111.5,4.05,26.0,594.5,754.01,578.49
2016,3,23,16,0,781.0,107.0,4.0,26.0,547.0,713.42,551.21
2016,3,23,16,15,754.0,102.5,3.75,25.5,494.0,667.07,519.84
2016,3,23,16,30,727.0,98.0,3.5,25.0,441.0,617.88,484.72
2016,3,23,16,45,691.5,92.0,3.3,24.5,385.5,561.36,443.17
2016,3,23,17,0,656.0,86.0,3.1,24.0,330.0,505.73,401.11
2016,3,23,17,15,602.0,78.5,2.9,23.0,273.5,439.35,350.05
2016,3,23,17,30,548.0,71.0,2.7,22.0,217.0,376.27,299.62
2016,3,23,17,45,460.5,60.5,2.5,21.5,163.0,298.13,234.94
2016,3,23,18,0,373.0,50.0,2.3,21.0,109.0,227.48,174.69
2016,3,23,18,15,186.5,36.5,2.5,20.5,66.0,126.51,90.43
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,25.06,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,180.0,14.5,5.8,7.5,31.5,11.0,0.0
2016,3,24,7,0,360.0,29.0,6.0,8.0,63.0,22.0,13.13
2016,3,24,7,15,472.5,38.5,6.15,8.5,116.5,27.67,19.17
2016,3,24,7,30,585.0,48.0,6.3,9.0,170.0,32.99,24.31
2016,3,24,7,45,652.5,54.5,6.5,9.5,229.0,46.3,29.3
2016,3,24,8,0,720.0,61.0,6.7,10.0,288.0,94.88,50.09
2016,3,24,8,15,762.5,66.0,6.7,10.5,348.0,146.61,86.26
2016,3,24,8,30,805.0,71.0,6.7,11.0,408.0,202.85,133.07
2016,3,24,8,45,839.5,73.5,6.75,11.5,466.5,259.24,183.64
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,322.76,241.17
2016,3,24,9,15,894.5,78.5,6.75,12.5,578.0,379.93,293.5
2016,3,24,9,30,915.0,81.0,6.7,13.0,631.0,437.95,345.49
2016,3,24,9,45,931.0,83.0,6.65,13.5,679.5,494.1,394.66
2016,3,24,10,0,947.0,85.0,6.6,14.0,728.0,550.09,442.26
2016,3,24,10,15,957.5,86.5,6.55,14.0,769.0,602.2,486.37
2016,3,24,10,30,968.0,88.0,6.5,14.0,810.0,653.12,528.43
2016,3,24,10,45,974.5,90.0,6.5,14.5,843.0,700.53,565.85
2016,3,24,11,0,981.0,92.0,6.5,15.0,876.0,745.95,600.52
2016,3,24,11,15,986.5,93.0,6.4,15.5,901.0,787.51,629.48
2016,3,24,11,30,992.0,94.0,6.3,16.0,926.0,826.58,656.21
2016,3,24,11,45,993.5,95.5,6.25,16.5,942.0,860.39,678.97
2016,3,24,12,0,995.0,97.0,6.2,17.0,958.0,891.13,699.34
2016,3,24,12,15,996.5,97.5,6.1,17.0,965.5,917.72,717.71
2016,3,24,12,30,998.0,98.0,6.0,17.0,973.0,941.0,733.67
2016,3,24,12,45,998.0,98.0,5.95,17.5,971.0,959.08,744.77
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,973.6,753.39
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,981.79,758.78
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,986.26,761.69
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,985.62,761.48
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,981.26,758.83
2016,3,24,14,15,980.0,93.5,5.5,18.0,878.0,970.49,751.48
2016,3,24,14,30,974.0,92.0,5.4,18.0,849.0,956.14,741.79
2016,3,24,14,45,962.0,92.0,5.3,18.5,812.0,934.76,725.82
2016,3,24,15,0,950.0,92.0,5.2,19.0,775.0,910.25,707.82
2016,3,24,15,15,937.5,90.0,5.05,18.5,731.0,880.19,688.38
2016,3,24,15,30,925.0,88.0,4.9,18.0,687.0,847.39,666.93
2016,3,24,15,45,909.5,85.0,4.75,18.0,637.5,808.61,639.77
2016,3,24,16,0,894.0,82.0,4.6,18.0,588.0,767.73,610.97
2016,3,24,16,15,871.0,79.0,4.3,17.5,533.0,719.62,576.94
2016,3,24,16,30,848.0,76.0,4.0,17.0,478.0,674.65,545.34
2016,3,24,16,45,815.0,72.0,3.7,17.0,419.5,617.07,501.15
2016,3,24,17,0,782.0,68.0,3.4,17.0,361.0,559.87,455.71
2016,3,24,17,15,733.0,62.5,2.9,16.0,301.0,492.78,402.24
2016,3,24,17,30,684.0,57.0,2.4,15.0,241.0,428.26,348.81
2016,3,24,17,45,603.0,49.5,1.95,14.0,183.0,352.65,284.47
2016,3,24,18,0,522.0,42.0,1.5,13.0,125.0,281.34,221.57
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.0,188.11,139.41
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,101.65,8.79
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,38.47,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,183.0,15.5,0.5,7.5,34.0,11.76,0.0
2016,3,25,7,0,366.0,31.0,0.5,8.0,68.0,23.63,14.84
2016,3,25,7,15,475.5,41.5,0.65,8.5,122.0,30.09,21.5
2016,3,25,7,30,585.0,52.0,0.8,9.0,176.0,36.13,27.29
2016,3,25,7,45,646.0,59.5,0.95,10.0,234.5,49.96,30.29
2016,3,25,8,0,707.0,67.0,1.1,11.0,293.0,102.6,55.99
2016,3,25,8,15,747.0,72.0,1.5,12.0,351.5,153.39,91.54
2016,3,25,8,30,787.0,77.0,1.9,13.0,410.0,208.44,136.64
2016,3,25,8,45,812.0,82.0,2.3,14.0,465.5,263.86,185.28
2016,3,25,9,0,837.0,87.0,2.7,15.0,521.0,321.31,236.11
2016,3,25,9,15,857.0,90.0,2.7,15.5,573.0,377.0,285.16
2016,3,25,9,30,877.0,93.0,2.7,16.0,625.0,437.3,336.5
2016,3,25,9,45,888.0,97.5,2.7,16.5,670.5,491.62,381.81
2016,3,25,10,0,899.0,102.0,2.7,17.0,716.0,545.39,425.19
2016,3,25,10,15,910.5,104.0,2.65,17.5,756.0,596.38,464.94
2016,3,25,10,30,922.0,106.0,2.6,18.0,796.0,646.37,502.62
2016,3,25,10,45,926.5,109.0,2.55,18.5,827.5,691.6,535.6
2016,3,25,11,0,931.0,112.0,2.5,19.0,859.0,734.79,566.14
2016,3,25,11,15,936.5,113.5,2.45,19.0,883.5,775.09,593.56
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,813.06,618.73
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,845.3,638.9
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,874.55,656.93
2016,3,25,12,15,941.5,121.0,2.45,20.0,943.5,898.68,673.12
2016,3,25,12,30,942.0,121.0,2.5,20.0,950.0,919.63,687.29
2016,3,25,12,45,936.5,123.5,2.6,20.5,946.0,934.6,696.66
2016,3,25,13,0,931.0,126.0,2.7,21.0,942.0,946.12,703.86
2016,3,25,13,15,928.0,125.5,2.8,21.0,930.5,953.4,709.72
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,957.23,713.45
2016,3,25,13,45,916.0,125.5,3.0,21.5,897.5,953.24,710.73
2016,3,25,14,0,907.0,126.0,3.1,22.0,876.0,945.83,705.9
2016,3,25,14,15,899.0,124.5,3.15,22.0,847.0,933.93,699.17
2016,3,25,14,30,891.0,123.0,3.2,22.0,818.0,918.78,690.37
2016,3,25,14,45,880.5,120.5,3.3,22.0,781.5,897.27,677.64
2016,3,25,15,0,870.0,118.0,3.4,22.0,745.0,877.59,666.2
2016,3,25,15,15,855.0,115.0,3.45,21.5,701.5,846.12,647.49
2016,3,25,15,30,840.0,112.0,3.5,21.0,658.0,812.24,626.94
2016,3,25,15,45,819.0,109.0,3.55,21.0,609.0,771.47,600.04
2016,3,25,16,0,798.0,106.0,3.6,21.0,560.0,729.11,571.68
2016,3,25,16,15,771.5,101.5,3.45,20.5,506.0,679.83,538.12
2016,3,25,16,30,745.0,97.0,3.3,20.0,452.0,632.57,504.66
2016,3,25,16,45,708.0,91.5,3.2,19.5,395.5,574.73,461.79
2016,3,25,17,0,671.0,86.0,3.1,19.0,339.0,517.86,418.39
2016,3,25,17,15,617.5,78.5,2.8,18.0,282.0,450.81,365.8
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,387.01,313.87
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,310.5,249.9
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,240.91,189.63
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,155.43,115.14
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,74.66,12.27
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,27.42,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,17.67,0.0
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,34.36,24.01
2016,3,26,7,15,261.5,61.0,2.6,10.5,109.0,46.18,35.6
2016,3,26,7,30,358.0,80.0,2.8,11.0,158.0,59.05,47.59
2016,3,26,7,45,203.0,103.0,3.0,12.0,149.5,84.61,64.0
2016,3,26,8,0,48.0,126.0,3.2,13.0,141.0,114.23,89.87
2016,3,26,8,15,191.0,144.0,3.2,13.5,223.0,149.32,112.18
2016,3,26,8,30,334.0,162.0,3.2,14.0,305.0,200.03,148.14
2016,3,26,8,45,278.0,196.0,3.25,15.0,325.5,235.47,179.93
2016,3,26,9,0,222.0,230.0,3.3,16.0,346.0,269.2,209.2
2016,3,26,9,15,170.5,256.0,3.15,16.5,350.5,287.59,225.1
2016,3,26,9,30,119.0,282.0,3.0,17.0,355.0,300.55,235.61
2016,3,26,9,45,212.5,297.0,2.95,18.0,438.5,365.19,284.68
2016,3,26,10,0,306.0,312.0,2.9,19.0,522.0,435.16,337.26
2016,3,26,10,15,346.5,321.5,2.8,19.5,572.5,483.26,373.05
2016,3,26,10,30,387.0,331.0,2.7,20.0,623.0,534.33,410.48
2016,3,26,10,45,410.0,334.0,2.6,20.5,654.5,571.02,436.65
2016,3,26,11,0,433.0,337.0,2.5,21.0,686.0,606.94,461.85
2016,3,26,11,15,644.0,246.0,2.45,21.0,782.5,692.38,527.32
2016,3,26,11,30,855.0,155.0,2.4,21.0,879.0,789.29,598.23
2016,3,26,11,45,856.0,158.0,2.4,21.5,893.5,820.84,617.45
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,849.79,635.3
2016,3,26,12,15,697.5,258.0,2.45,22.0,869.0,834.58,623.27
2016,3,26,12,30,538.0,355.0,2.5,22.0,830.0,810.36,602.49
2016,3,26,12,45,696.0,259.5,2.6,22.5,872.5,867.46,646.2
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,922.4,683.2
2016,3,26,13,15,850.5,163.0,2.8,23.0,903.5,928.68,687.94
2016,3,26,13,30,847.0,162.0,2.9,23.0,892.0,931.72,691.09
2016,3,26,13,45,841.0,160.5,3.05,23.5,871.5,928.76,689.41
2016,3,26,14,0,835.0,159.0,3.2,24.0,851.0,922.57,685.69
2016,3,26,14,15,708.5,216.0,3.25,23.5,790.0,869.66,652.35
2016,3,26,14,30,582.0,273.0,3.3,23.0,729.0,810.88,611.52
2016,3,26,14,45,507.5,283.5,3.35,23.0,668.5,752.19,570.44
2016,3,26,15,0,433.0,294.0,3.4,23.0,608.0,693.69,528.78
2016,3,26,15,15,515.5,245.5,3.35,23.0,598.0,704.99,540.67
2016,3,26,15,30,598.0,197.0,3.3,23.0,588.0,712.64,549.39
2016,3,26,15,45,500.0,210.0,3.3,23.0,520.0,632.74,490.76
2016,3,26,16,0,402.0,223.0,3.3,23.0,452.0,551.46,430.5
2016,3,26,16,15,351.0,209.0,3.1,22.5,395.5,488.03,383.97
2016,3,26,16,30,300.0,195.0,2.9,22.0,339.0,427.04,338.24
2016,3,26,16,45,278.5,175.5,2.75,21.5,296.0,381.75,304.36
2016,3,26,17,0,257.0,156.0,2.6,21.0,253.0,337.34,270.29
2016,3,26,17,15,236.5,132.0,2.3,20.0,210.0,289.2,232.73
2016,3,26,17,30,216.0,108.0,2.0,19.0,167.0,242.09,194.8
2016,3,26,17,45,178.5,85.0,1.75,18.5,126.5,189.46,150.81
2016,3,26,18,0,141.0,62.0,1.5,18.0,86.0,139.8,108.35
2016,3,26,18,15,76.0,40.5,1.55,17.5,52.5,79.35,56.88
2016,3,26,18,30,11.0,19.0,1.6,17.0,19.0,23.65,2.16
2016,3,26,18,45,5.5,9.5,1.65,16.5,9.5,10.8,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.0,22.5,3.9,13.5,30.0,18.88,2.48
2016,3,27,7,0,138.0,45.0,4.5,14.0,60.0,36.65,25.68
2016,3,27,7,15,227.0,66.0,4.75,14.0,108.5,52.65,40.8
2016,3,27,7,30,316.0,87.0,5.0,14.0,157.0,64.43,51.81
2016,3,27,7,45,158.0,91.0,5.25,14.5,126.0,75.91,56.27
2016,3,27,8,0,0.0,95.0,5.5,15.0,95.0,89.35,70.21
2016,3,27,8,15,22.5,133.5,5.7,15.0,143.0,126.87,100.47
2016,3,27,8,30,45.0,172.0,5.9,15.0,191.0,162.43,128.79
2016,3,27,8,45,86.5,203.5,6.15,15.5,247.0,203.82,161.03
2016,3,27,9,0,128.0,235.0,6.4,16.0,303.0,245.82,194.03
2016,3,27,9,15,64.0,196.5,6.4,16.0,230.5,204.14,161.71
2016,3,27,9,30,0.0,158.0,6.4,16.0,158.0,150.84,118.85
2016,3,27,9,45,18.5,221.5,6.45,16.5,235.0,218.27,172.78
2016,3,27,10,0,37.0,285.0,6.5,17.0,312.0,282.99,223.64
2016,3,27,10,15,117.5,328.5,6.35,17.0,417.0,366.92,290.11
2016,3,27,10,30,198.0,372.0,6.2,17.0,522.0,461.83,364.35
2016,3,27,10,45,527.0,260.5,6.1,17.5,682.0,579.21,459.8
2016,3,27,11,0,856.0,149.0,6.0,18.0,842.0,724.27,574.43
2016,3,27,11,15,863.5,150.0,5.85,18.0,866.5,763.47,603.31
2016,3,27,11,30,871.0,151.0,5.7,18.0,891.0,800.71,629.4
2016,3,27,11,45,893.0,141.5,5.6,18.5,911.5,836.4,653.06
2016,3,27,12,0,915.0,132.0,5.5,19.0,932.0,870.73,675.47
2016,3,27,12,15,917.0,132.0,5.4,19.0,939.0,895.43,692.13
2016,3,27,12,30,919.0,132.0,5.3,19.0,946.0,917.12,706.66
2016,3,27,12,45,923.5,128.5,5.25,19.5,945.5,934.44,717.05
2016,3,27,13,0,928.0,125.0,5.2,20.0,945.0,948.55,725.23
2016,3,27,13,15,925.5,124.5,5.15,20.0,933.5,956.09,730.34
2016,3,27,13,30,923.0,124.0,5.1,20.0,922.0,960.18,733.22
2016,3,27,13,45,921.0,121.0,5.1,20.5,902.5,958.71,731.31
2016,3,27,14,0,919.0,118.0,5.1,21.0,883.0,953.76,727.16
2016,3,27,14,15,912.0,116.5,5.05,21.0,854.5,942.43,719.83
2016,3,27,14,30,905.0,115.0,5.0,21.0,826.0,927.79,710.35
2016,3,27,14,45,898.0,112.0,4.95,21.0,791.0,908.36,697.65
2016,3,27,15,0,891.0,109.0,4.9,21.0,756.0,885.83,682.88
2016,3,27,15,15,878.0,106.5,4.8,20.5,713.0,855.86,663.89
2016,3,27,15,30,865.0,104.0,4.7,20.0,670.0,828.06,646.42
2016,3,27,15,45,850.0,99.5,4.65,20.0,621.5,789.44,620.08
2016,3,27,16,0,835.0,95.0,4.6,20.0,573.0,748.81,592.12
2016,3,27,16,15,811.0,91.0,4.4,19.5,519.5,700.46,558.54
2016,3,27,16,30,787.0,87.0,4.2,19.0,466.0,651.25,523.99
2016,3,27,16,45,756.0,81.5,4.05,19.0,409.5,595.27,481.29
2016,3,27,17,0,725.0,76.0,3.9,19.0,353.0,539.63,437.71
2016,3,27,17,15,675.0,70.0,3.4,18.0,295.0,476.1,387.34
2016,3,27,17,30,625.0,64.0,2.9,17.0,237.0,413.07,335.61
2016,3,27,17,45,550.0,55.0,2.4,16.0,181.0,338.12,272.44
2016,3,27,18,0,475.0,46.0,1.9,15.0,125.0,269.49,212.39
2016,3,27,18,15,338.0,33.0,1.85,14.5,78.0,180.48,134.83
2016,3,27,18,30,201.0,20.0,1.8,14.0,31.0,98.78,32.68
2016,3,27,18,45,100.5,10.0,1.8,13.5,15.5,36.72,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,180.0,18.0,2.4,7.0,38.5,13.52,1.96
2016,3,28,7,0,360.0,36.0,2.7,8.0,77.0,27.56,18.58
2016,3,28,7,15,462.5,46.0,2.75,8.5,130.5,33.32,24.45
2016,3,28,7,30,565.0,56.0,2.8,9.0,184.0,38.72,29.64
2016,3,28,7,45,622.0,64.0,2.9,10.0,241.5,62.04,35.5
2016,3,28,8,0,679.0,72.0,3.0,11.0,299.0,110.6,61.88
2016,3,28,8,15,720.0,77.5,3.05,12.0,357.0,161.15,99.38
2016,3,28,8,30,761.0,83.0,3.1,13.0,415.0,219.21,147.88
2016,3,28,8,45,786.5,88.5,3.2,14.0,470.0,273.99,196.14
2016,3,28,9,0,812.0,94.0,3.3,15.0,525.0,330.88,246.24
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.5,386.19,294.61
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,442.59,342.49
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,496.05,386.72
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,552.24,431.34
2016,3,28,10,15,891.0,110.0,2.65,17.5,758.5,602.07,469.59
2016,3,28,10,30,902.0,112.0,2.5,18.0,798.0,650.88,505.69
2016,3,28,10,45,908.5,115.0,2.45,18.5,829.5,696.45,538.64
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,740.19,569.31
2016,3,28,11,15,920.0,119.0,2.3,19.5,885.0,778.97,593.74
2016,3,28,11,30,925.0,120.0,2.2,20.0,909.0,815.41,616.11
2016,3,28,11,45,926.0,122.0,2.15,20.5,923.5,847.17,635.34
2016,3,28,12,0,927.0,124.0,2.1,21.0,938.0,876.07,652.46
2016,3,28,12,15,927.5,124.5,2.0,21.0,944.0,900.15,667.01
2016,3,28,12,30,928.0,125.0,1.9,21.0,950.0,921.12,679.42
2016,3,28,12,45,924.5,126.0,1.85,21.5,946.5,935.88,687.0
2016,3,28,13,0,921.0,127.0,1.8,22.0,943.0,947.28,692.47
2016,3,28,13,15,917.5,126.5,1.75,22.0,931.0,953.79,696.22
2016,3,28,13,30,914.0,126.0,1.7,22.0,919.0,956.88,697.91
2016,3,28,13,45,906.5,126.5,1.7,22.5,898.0,953.94,695.18
2016,3,28,14,0,899.0,127.0,1.7,23.0,877.0,947.63,690.5
2016,3,28,14,15,891.0,125.0,1.75,23.0,848.5,935.0,683.85
2016,3,28,14,30,883.0,123.0,1.8,23.0,820.0,919.14,675.22
2016,3,28,14,45,873.0,120.5,1.85,23.0,783.5,897.9,663.12
2016,3,28,15,0,863.0,118.0,1.9,23.0,747.0,878.58,652.34
2016,3,28,15,15,849.0,115.5,1.95,23.0,704.5,848.35,634.2
2016,3,28,15,30,835.0,113.0,2.0,23.0,662.0,815.7,614.37
2016,3,28,15,45,815.5,109.5,2.15,23.0,613.0,775.4,589.81
2016,3,28,16,0,796.0,106.0,2.3,23.0,564.0,733.44,563.57
2016,3,28,16,15,770.0,102.0,2.3,22.5,510.5,684.84,532.12
2016,3,28,16,30,744.0,98.0,2.3,22.0,457.0,638.25,500.88
2016,3,28,16,45,706.5,92.5,2.3,21.5,401.0,579.77,458.95
2016,3,28,17,0,669.0,87.0,2.3,21.0,345.0,522.32,416.43
2016,3,28,17,15,617.5,79.5,2.1,20.0,287.5,456.06,365.64
2016,3,28,17,30,566.0,72.0,1.9,19.0,230.0,392.9,315.32
2016,3,28,17,45,483.5,62.0,1.75,18.0,175.5,315.8,252.08
2016,3,28,18,0,401.0,52.0,1.6,17.0,121.0,245.7,192.41
2016,3,28,18,15,276.5,37.0,1.65,16.5,75.5,161.52,120.12
2016,3,28,18,30,152.0,22.0,1.7,16.0,30.0,85.47,32.41
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.0,31.28,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,13.0,8.0,7.71,0.0
2016,3,29,7,0,0.0,16.0,2.5,14.0,16.0,15.43,7.7
2016,3,29,7,15,0.0,27.5,2.75,14.5,27.5,26.54,17.87
2016,3,29,7,30,0.0,39.0,3.0,15.0,39.0,37.66,27.96
2016,3,29,7,45,0.0,52.0,3.3,16.0,52.0,50.24,37.04
2016,3,29,8,0,0.0,65.0,3.6,17.0,65.0,62.83,47.43
2016,3,29,8,15,0.0,94.5,3.7,17.5,94.5,90.17,69.97
2016,3,29,8,30,0.0,124.0,3.8,18.0,124.0,117.31,91.91
2016,3,29,8,45,0.0,102.0,3.9,18.5,102.0,98.01,75.57
2016,3,29,9,0,0.0,80.0,4.0,19.0,80.0,77.38,58.29
2016,3,29,9,15,6.0,144.5,4.0,19.5,148.5,140.19,108.79
2016,3,29,9,30,12.0,209.0,4.0,20.0,217.0,202.57,157.76
2016,3,29,9,45,8.5,199.0,4.0,20.5,205.0,193.27,149.66
2016,3,29,10,0,5.0,189.0,4.0,21.0,193.0,183.2,141.12
2016,3,29,10,15,3.5,175.0,4.0,21.0,178.0,169.88,130.37
2016,3,29,10,30,2.0,161.0,4.0,21.0,163.0,156.16,119.33
2016,3,29,10,45,7.0,204.0,4.0,21.5,210.5,200.46,153.63
2016,3,29,11,0,12.0,247.0,4.0,22.0,258.0,245.25,187.69
2016,3,29,11,15,9.0,212.5,4.0,22.5,221.0,211.19,160.83
2016,3,29,11,30,6.0,178.0,4.0,23.0,184.0,176.47,133.6
2016,3,29,11,45,5.0,169.0,4.05,23.5,174.0,167.39,126.25
2016,3,29,12,0,4.0,160.0,4.1,24.0,164.0,158.17,118.8
2016,3,29,12,15,2.0,138.0,4.1,24.0,140.0,135.41,101.06
2016,3,29,12,30,0.0,116.0,4.1,24.0,116.0,112.47,83.13
2016,3,29,12,45,1.0,131.5,4.2,24.5,132.5,128.45,95.46
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,144.51,107.75
2016,3,29,13,15,5.0,170.5,4.35,25.0,175.0,170.26,127.76
2016,3,29,13,30,8.0,194.0,4.4,25.0,201.0,196.18,147.84
2016,3,29,13,45,4.0,160.0,4.45,25.0,163.5,159.33,119.44
2016,3,29,14,0,0.0,126.0,4.5,25.0,126.0,122.42,90.82
2016,3,29,14,15,0.0,125.5,4.55,25.0,125.5,121.96,90.61
2016,3,29,14,30,0.0,125.0,4.6,25.0,125.0,121.49,90.39
2016,3,29,14,45,0.0,104.0,4.65,25.5,104.0,100.87,74.24
2016,3,29,15,0,0.0,83.0,4.7,26.0,83.0,80.36,58.14
2016,3,29,15,15,0.0,78.5,4.7,25.5,78.5,75.98,54.95
2016,3,29,15,30,0.0,74.0,4.7,25.0,74.0,71.61,51.74
2016,3,29,15,45,2.0,124.0,4.7,25.0,125.0,122.44,92.36
2016,3,29,16,0,4.0,174.0,4.7,25.0,176.0,175.26,134.29
2016,3,29,16,15,2.0,133.5,4.5,24.5,134.5,132.58,101.11
2016,3,29,16,30,0.0,93.0,4.3,24.0,93.0,90.28,67.72
2016,3,29,16,45,0.0,81.5,4.15,24.0,81.5,78.89,58.79
2016,3,29,17,0,0.0,70.0,4.0,24.0,70.0,67.67,49.88
2016,3,29,17,15,0.0,58.5,3.75,23.0,58.5,56.53,41.08
2016,3,29,17,30,0.0,47.0,3.5,22.0,47.0,45.4,32.09
2016,3,29,17,45,0.0,35.5,3.25,21.5,35.5,34.27,22.83
2016,3,29,18,0,0.0,24.0,3.0,21.0,24.0,23.16,13.44
2016,3,29,18,15,0.0,15.0,3.15,20.5,15.0,14.46,5.95
2016,3,29,18,30,0.0,6.0,3.3,20.0,6.0,5.78,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.0,3.0,2.95,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.5,3.9,19.0,8.5,8.19,0.0
2016,3,30,7,0,0.0,17.0,3.9,19.0,17.0,16.4,8.32
2016,3,30,7,15,0.0,28.5,4.0,19.0,28.5,27.51,18.34
2016,3,30,7,30,0.0,40.0,4.1,19.0,40.0,38.62,28.32
2016,3,30,7,45,0.0,52.5,4.25,19.0,52.5,50.72,36.98
2016,3,30,8,0,0.0,65.0,4.4,19.0,65.0,62.83,47.03
2016,3,30,8,15,0.0,60.5,4.45,19.0,60.5,58.47,43.26
2016,3,30,8,30,0.0,56.0,4.5,19.0,56.0,54.11,39.49
2016,3,30,8,45,0.0,47.0,4.55,19.5,47.0,45.41,32.06
2016,3,30,9,0,0.0,38.0,4.6,20.0,38.0,36.72,24.7
2016,3,30,9,15,0.0,51.5,4.75,20.0,51.5,49.79,35.32
2016,3,30,9,30,0.0,65.0,4.9,20.0,65.0,62.87,45.87
2016,3,30,9,45,0.0,105.5,5.05,20.5,105.5,101.94,77.19
2016,3,30,10,0,0.0,146.0,5.2,21.0,146.0,140.37,107.48
2016,3,30,10,15,1.5,154.0,5.3,21.0,155.5,148.98,114.06
2016,3,30,10,30,3.0,162.0,5.4,21.0,165.0,157.74,120.8
2016,3,30,10,45,5.5,183.0,5.55,21.5,188.0,179.64,137.65
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,201.81,154.56
2016,3,30,11,15,9.0,214.0,5.8,22.0,222.0,212.67,162.86
2016,3,30,11,30,10.0,224.0,5.9,22.0,233.0,223.62,171.24
2016,3,30,11,45,11.0,232.0,6.0,22.5,242.0,232.73,177.88
2016,3,30,12,0,12.0,240.0,6.1,23.0,251.0,241.91,184.56
2016,3,30,12,15,13.5,262.0,6.05,23.5,274.5,265.11,201.9
2016,3,30,12,30,15.0,284.0,6.0,24.0,298.0,288.48,219.24
2016,3,30,12,45,20.0,314.5,6.0,24.5,333.0,323.43,245.34
2016,3,30,13,0,25.0,345.0,6.0,25.0,368.0,362.5,274.27
2016,3,30,13,15,52.5,385.5,5.9,25.0,432.0,429.8,325.23
2016,3,30,13,30,80.0,426.0,5.8,25.0,496.0,498.22,376.32
2016,3,30,13,45,124.5,427.0,5.7,25.5,533.0,548.36,413.63
2016,3,30,14,0,169.0,428.0,5.6,26.0,570.0,592.75,446.43
2016,3,30,14,15,155.0,412.0,5.45,26.0,539.0,565.64,426.58
2016,3,30,14,30,141.0,396.0,5.3,26.0,508.0,537.91,406.48
2016,3,30,14,45,182.5,375.5,5.2,26.0,514.0,553.83,420.16
2016,3,30,15,0,224.0,355.0,5.1,26.0,520.0,567.61,432.11
2016,3,30,15,15,149.0,327.5,5.0,26.0,434.5,472.81,361.17
2016,3,30,15,30,74.0,300.0,4.9,26.0,349.0,372.03,284.76
2016,3,30,15,45,144.5,281.5,4.8,26.0,368.5,416.73,321.52
2016,3,30,16,0,215.0,263.0,4.7,26.0,388.0,448.52,347.94
2016,3,30,16,15,123.0,226.5,4.45,25.5,296.5,335.77,261.43
2016,3,30,16,30,31.0,190.0,4.2,25.0,205.0,220.74,171.24
2016,3,30,16,45,28.0,168.5,4.0,24.5,180.5,195.85,152.63
2016,3,30,17,0,25.0,147.0,3.8,24.0,156.0,164.71,128.53
2016,3,30,17,15,305.5,107.5,3.4,23.0,195.0,309.32,248.56
2016,3,30,17,30,586.0,68.0,3.0,22.0,234.0,401.21,321.27
2016,3,30,17,45,515.5,58.5,2.6,21.5,180.0,329.14,260.73
2016,3,30,18,0,445.0,49.0,2.2,21.0,126.0,262.98,203.84
2016,3,30,18,15,320.0,35.5,2.25,20.5,80.0,178.49,131.89
2016,3,30,18,30,195.0,22.0,2.3,20.0,34.0,101.8,47.7
2016,3,30,18,45,97.5,11.0,2.35,19.5,17.0,37.41,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.5,14.79,5.19
2016,3,31,7,0,352.0,40.0,3.6,15.0,85.0,30.49,20.76
2016,3,31,7,15,449.5,50.5,3.7,15.5,138.5,36.51,26.61
2016,3,31,7,30,547.0,61.0,3.8,16.0,192.0,42.15,31.83
2016,3,31,7,45,617.5,66.5,3.95,17.0,251.0,72.54,39.28
2016,3,31,8,0,688.0,72.0,4.1,18.0,310.0,120.8,66.91
2016,3,31,8,15,729.0,77.0,4.3,19.0,368.5,175.16,108.12
2016,3,31,8,30,770.0,82.0,4.5,20.0,427.0,230.29,153.92
2016,3,31,8,45,807.5,83.5,4.7,21.0,485.5,285.44,201.48
2016,3,31,9,0,845.0,85.0,4.9,22.0,544.0,343.98,251.87
2016,3,31,9,15,865.5,87.5,4.8,22.5,596.0,403.96,303.1
2016,3,31,9,30,886.0,90.0,4.7,23.0,648.0,460.78,350.57
2016,3,31,9,45,904.0,91.5,4.6,23.5,696.0,516.09,395.47
2016,3,31,10,0,922.0,93.0,4.5,24.0,744.0,571.46,438.91
2016,3,31,10,15,932.5,94.5,4.45,24.0,784.0,622.32,478.7
2016,3,31,10,30,943.0,96.0,4.4,24.0,824.0,672.0,516.57
2016,3,31,10,45,950.5,97.5,4.35,24.5,856.5,718.3,550.1
2016,3,31,11,0,958.0,99.0,4.3,25.0,889.0,762.71,580.04
2016,3,31,11,15,963.0,100.0,4.2,25.0,913.0,802.74,606.82
2016,3,31,11,30,968.0,101.0,4.1,25.0,937.0,840.3,631.64
2016,3,31,11,45,970.0,102.5,4.1,25.5,952.0,873.31,652.33
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,903.38,670.89
2016,3,31,12,15,973.0,104.0,4.05,26.0,973.0,928.05,686.82
2016,3,31,12,30,974.0,104.0,4.0,26.0,979.0,949.48,700.61
2016,3,31,12,45,973.5,104.0,4.0,26.5,976.5,966.22,710.23
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,979.49,717.64
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.0,986.92,722.12
2016,3,31,13,30,968.0,103.0,3.8,27.0,950.0,990.73,724.37
2016,3,31,13,45,964.5,101.5,3.75,27.0,929.5,988.99,723.45
2016,3,31,14,0,961.0,100.0,3.7,27.0,909.0,983.63,720.34
2016,3,31,14,15,955.0,99.0,3.65,27.0,880.5,972.97,713.89
2016,3,31,14,30,949.0,98.0,3.6,27.0,852.0,958.85,705.33
2016,3,31,14,45,937.0,97.5,3.55,27.0,815.0,936.62,691.51
2016,3,31,15,0,925.0,97.0,3.5,27.0,778.0,911.36,675.78
2016,3,31,15,15,913.0,95.0,3.4,26.5,735.0,881.63,658.09
2016,3,31,15,30,901.0,93.0,3.3,26.0,692.0,849.25,638.53
2016,3,31,15,45,886.0,90.0,3.2,26.0,643.0,810.94,613.53
2016,3,31,16,0,871.0,87.0,3.1,26.0,594.0,770.59,586.98
2016,3,31,16,15,848.0,83.5,2.9,25.5,539.5,726.45,558.13
2016,3,31,16,30,825.0,80.0,2.7,25.0,485.0,676.83,524.92
2016,3,31,16,45,793.0,76.0,2.55,24.5,427.0,620.03,485.23
2016,3,31,17,0,761.0,72.0,2.4,24.0,369.0,563.62,443.7
2016,3,31,17,15,713.0,66.5,2.25,22.5,310.0,497.09,394.57
2016,3,31,17,30,665.0,61.0,2.1,21.0,251.0,435.77,347.1
2016,3,31,17,45,585.5,53.5,1.95,20.0,193.5,357.85,283.8
2016,3,31,18,0,506.0,46.0,1.8,19.0,136.0,286.67,223.46
2016,3,31,18,15,372.5,34.0,2.0,18.5,87.0,197.28,147.24
2016,3,31,18,30,239.0,22.0,2.2,18.0,38.0,117.11,59.95
2016,3,31,18,45,119.5,11.0,2.4,17.5,19.0,43.64,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,4.0,3.95,12.0,4.0,3.85,0.0
2016,4,1,7,0,0.0,8.0,4.0,12.0,8.0,7.71,1.12
2016,4,1,7,15,0.0,13.0,4.2,12.5,13.0,12.53,5.57
2016,4,1,7,30,0.0,18.0,4.4,13.0,18.0,17.36,9.99
2016,4,1,7,45,0.0,23.5,4.6,13.5,23.5,22.67,13.84
2016,4,1,8,0,0.0,29.0,4.8,14.0,29.0,27.99,18.32
2016,4,1,8,15,150.0,104.5,5.05,14.0,172.5,112.53,83.22
2016,4,1,8,30,300.0,180.0,5.3,14.0,316.0,217.19,164.81
2016,4,1,8,45,150.0,147.0,5.55,14.5,215.0,172.93,134.4
2016,4,1,9,0,0.0,114.0,5.8,15.0,114.0,109.51,85.82
2016,4,1,9,15,7.0,167.0,5.75,15.0,172.0,161.4,128.09
2016,4,1,9,30,14.0,220.0,5.7,15.0,230.0,213.77,170.13
2016,4,1,9,45,7.0,131.5,5.7,15.5,136.5,129.92,101.51
2016,4,1,10,0,0.0,43.0,5.7,16.0,43.0,41.6,28.78
2016,4,1,10,15,0.0,45.5,5.6,16.0,45.5,44.03,30.73
2016,4,1,10,30,0.0,48.0,5.5,16.0,48.0,46.46,32.66
2016,4,1,10,45,1.0,100.5,5.45,16.0,102.0,97.95,74.66
2016,4,1,11,0,2.0,153.0,5.4,16.0,156.0,149.08,115.81
2016,4,1,11,15,3.0,157.0,5.4,16.0,160.5,153.85,119.49
2016,4,1,11,30,4.0,161.0,5.4,16.0,165.0,158.7,123.29
2016,4,1,11,45,14.5,252.5,5.45,16.5,265.5,255.31,199.78
2016,4,1,12,0,25.0,344.0,5.5,17.0,366.0,353.39,275.52
2016,4,1,12,15,16.0,265.0,5.55,17.0,279.5,270.26,210.71
2016,4,1,12,30,7.0,186.0,5.6,17.0,193.0,186.5,144.71
2016,4,1,12,45,5.0,168.0,5.65,17.5,173.0,167.51,129.42
2016,4,1,13,0,3.0,150.0,5.7,18.0,153.0,148.36,113.95
2016,4,1,13,15,20.0,262.5,5.7,18.0,280.5,277.59,216.36
2016,4,1,13,30,37.0,375.0,5.7,18.0,408.0,407.65,316.82
2016,4,1,13,45,31.0,350.5,5.75,18.0,378.0,379.12,294.87
2016,4,1,14,0,25.0,326.0,5.8,18.0,348.0,343.72,267.89
2016,4,1,14,15,30.5,329.5,5.8,17.5,355.0,360.2,281.75
2016,4,1,14,30,36.0,333.0,5.8,17.0,362.0,370.26,290.65
2016,4,1,14,45,26.5,296.0,5.8,17.0,317.0,324.24,255.06
2016,4,1,15,0,17.0,259.0,5.8,17.0,272.0,271.08,213.58
2016,4,1,15,15,62.5,285.5,5.8,16.5,328.5,346.19,275.5
2016,4,1,15,30,108.0,312.0,5.8,16.0,385.0,413.53,330.74
2016,4,1,15,45,214.0,280.0,5.8,15.5,410.0,471.15,380.69
2016,4,1,16,0,320.0,248.0,5.8,15.0,435.0,521.78,424.81
2016,4,1,16,15,322.0,222.5,5.7,14.5,396.0,486.5,398.78
2016,4,1,16,30,324.0,197.0,5.6,14.0,357.0,449.8,371.38
2016,4,1,16,45,293.5,183.0,5.55,14.0,314.5,403.59,334.3
2016,4,1,17,0,263.0,169.0,5.5,14.0,272.0,359.18,298.09
2016,4,1,17,15,239.0,145.0,5.15,13.5,227.5,308.65,256.67
2016,4,1,17,30,215.0,121.0,4.8,13.0,183.0,259.53,215.46
2016,4,1,17,45,188.0,96.0,4.5,12.5,141.5,209.3,172.25
2016,4,1,18,0,161.0,71.0,4.2,12.0,100.0,160.95,129.6
2016,4,1,18,15,100.0,47.5,3.95,11.5,63.5,103.56,79.03
2016,4,1,18,30,39.0,24.0,3.7,11.0,27.0,43.19,21.44
2016,4,1,18,45,19.5,12.0,3.45,10.5,13.5,17.19,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.0,6.0,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,128.0,12.0,3.8,6.0,15.0,11.8,0.0
2016,4,2,6,45,295.5,25.0,3.9,6.5,58.0,19.03,9.8
2016,4,2,7,0,463.0,38.0,4.0,7.0,101.0,28.07,19.51
2016,4,2,7,15,553.5,46.0,3.95,8.0,157.5,32.08,23.53
2016,4,2,7,30,644.0,54.0,3.9,9.0,214.0,39.38,30.29
2016,4,2,7,45,698.5,60.0,3.9,10.0,273.5,80.28,42.29
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,132.15,74.92
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,185.69,117.49
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,242.93,166.94
2016,4,2,8,45,850.5,78.0,3.6,14.5,507.5,299.39,216.88
2016,4,2,9,0,876.0,81.0,3.5,16.0,564.0,361.91,270.99
2016,4,2,9,15,894.0,84.0,3.35,16.5,616.5,419.0,320.58
2016,4,2,9,30,912.0,87.0,3.2,17.0,669.0,476.66,369.05
2016,4,2,9,45,925.5,89.0,3.1,17.5,715.0,531.52,413.87
2016,4,2,10,0,939.0,91.0,3.0,18.0,761.0,585.96,456.75
2016,4,2,10,15,948.5,93.0,3.05,18.0,801.0,637.4,497.38
2016,4,2,10,30,958.0,95.0,3.1,18.0,841.0,687.54,536.02
2016,4,2,10,45,965.0,96.5,3.15,18.5,873.0,734.02,570.06
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,778.54,600.05
2016,4,2,11,15,976.5,98.5,3.25,19.0,929.0,818.1,627.2
2016,4,2,11,30,981.0,99.0,3.3,19.0,953.0,855.1,652.45
2016,4,2,11,45,983.0,100.5,3.35,19.5,967.5,888.34,673.73
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,918.59,692.85
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,943.4,709.25
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,964.91,723.49
2016,4,2,12,45,985.5,102.0,3.45,20.5,991.5,980.8,732.98
2016,4,2,13,0,984.0,102.0,3.5,21.0,988.0,993.15,740.22
2016,4,2,13,15,981.5,101.5,3.5,21.0,976.0,1000.49,745.32
2016,4,2,13,30,979.0,101.0,3.5,21.0,964.0,1004.18,748.17
2016,4,2,13,45,974.5,100.5,3.5,21.0,943.0,1002.4,747.54
2016,4,2,14,0,970.0,100.0,3.5,21.0,922.0,996.98,744.67
2016,4,2,14,15,963.0,99.0,3.45,21.0,892.5,985.19,737.35
2016,4,2,14,30,956.0,98.0,3.4,21.0,863.0,969.94,727.87
2016,4,2,14,45,941.5,99.0,3.4,21.0,824.5,946.83,713.55
2016,4,2,15,0,927.0,100.0,3.4,21.0,786.0,920.79,697.33
2016,4,2,15,15,914.0,98.0,3.35,21.0,742.5,890.04,677.56
2016,4,2,15,30,901.0,96.0,3.3,21.0,699.0,856.69,655.97
2016,4,2,15,45,885.5,92.5,3.25,21.0,649.0,817.29,630.06
2016,4,2,16,0,870.0,89.0,3.2,21.0,599.0,775.89,602.54
2016,4,2,16,15,847.0,85.5,3.0,20.5,544.5,731.68,573.08
2016,4,2,16,30,824.0,82.0,2.8,20.0,490.0,681.93,539.15
2016,4,2,16,45,792.5,77.5,2.6,19.5,432.0,624.75,498.34
2016,4,2,17,0,761.0,73.0,2.4,19.0,374.0,567.92,455.58
2016,4,2,17,15,714.0,67.5,2.05,18.0,315.0,501.73,404.41
2016,4,2,17,30,667.0,62.0,1.7,17.0,256.0,440.69,355.29
2016,4,2,17,45,593.5,54.5,1.4,16.0,198.5,365.22,293.0
2016,4,2,18,0,520.0,47.0,1.1,15.0,141.0,295.89,233.39
