Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,15,391.5,35.0,1.1,14.5,91.5,207.1,157.13
2016,4,2,18,30,263.0,23.0,1.1,14.0,42.0,128.23,74.03
2016,4,2,18,45,131.5,11.5,1.15,13.5,21.0,47.92,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,63.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,127.0,12.0,1.8,9.0,16.0,11.8,0.0
2016,4,3,6,45,287.0,26.0,2.1,10.0,59.5,19.74,10.55
2016,4,3,7,0,447.0,40.0,2.4,11.0,103.0,29.65,20.62
2016,4,3,7,15,536.0,49.0,2.4,12.0,159.0,34.41,25.26
2016,4,3,7,30,625.0,58.0,2.4,13.0,215.0,38.87,29.36
2016,4,3,7,45,680.5,64.0,2.45,14.0,274.5,82.42,42.85
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,137.08,78.24
2016,4,3,8,15,772.5,74.5,2.5,16.0,393.0,189.85,119.76
2016,4,3,8,30,809.0,79.0,2.5,17.0,452.0,246.38,167.72
2016,4,3,8,45,835.5,83.0,2.5,18.5,508.5,303.18,216.76
2016,4,3,9,0,862.0,87.0,2.5,20.0,565.0,362.09,266.73
2016,4,3,9,15,880.5,89.5,2.4,20.5,617.0,422.27,317.31
2016,4,3,9,30,899.0,92.0,2.3,21.0,669.0,479.06,363.72
2016,4,3,9,45,913.0,94.5,2.2,21.5,715.5,533.99,407.12
2016,4,3,10,0,927.0,97.0,2.1,22.0,762.0,588.57,448.6
2016,4,3,10,15,937.5,99.0,2.05,22.0,802.0,640.04,487.47
2016,4,3,10,30,948.0,101.0,2.0,22.0,842.0,690.33,524.33
2016,4,3,10,45,955.0,102.5,2.0,22.5,874.0,736.38,556.49
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,780.5,584.75
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,820.51,611.22
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,858.05,635.9
2016,4,3,11,45,974.5,106.5,2.2,23.5,969.0,890.44,656.27
2016,4,3,12,0,977.0,107.0,2.3,24.0,984.0,919.88,674.64
2016,4,3,12,15,978.5,107.5,2.35,24.0,990.5,945.39,691.29
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,967.65,705.92
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,983.85,715.81
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,996.55,723.56
2016,4,3,13,15,975.5,107.5,2.6,25.0,979.0,1003.81,728.42
2016,4,3,13,30,973.0,107.0,2.6,25.0,967.0,1007.46,731.14
2016,4,3,13,45,968.5,106.0,2.65,25.0,946.0,1005.13,730.66
2016,4,3,14,0,964.0,105.0,2.7,25.0,925.0,999.18,728.03
2016,4,3,14,15,957.5,104.0,2.7,25.0,896.0,987.86,721.6
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,973.08,713.1
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.0,952.11,700.65
2016,4,3,15,0,934.0,99.0,2.7,25.0,793.0,927.97,686.21
2016,4,3,15,15,921.5,97.0,2.65,24.5,749.0,897.42,668.42
2016,4,3,15,30,909.0,95.0,2.6,24.0,705.0,864.22,648.78
2016,4,3,15,45,892.5,92.0,2.6,24.0,655.0,824.27,623.5
2016,4,3,16,0,876.0,89.0,2.6,24.0,605.0,782.37,596.63
2016,4,3,16,15,853.5,85.5,2.4,23.5,550.5,738.26,567.77
2016,4,3,16,30,831.0,82.0,2.2,23.0,496.0,688.56,534.5
2016,4,3,16,45,800.0,78.0,2.05,23.0,437.5,631.92,494.31
2016,4,3,17,0,769.0,74.0,1.9,23.0,379.0,575.58,452.18
2016,4,3,17,15,722.5,68.5,1.7,21.5,319.5,509.21,403.36
2016,4,3,17,30,676.0,63.0,1.5,20.0,260.0,447.99,356.22
2016,4,3,17,45,603.5,55.0,1.3,19.0,202.5,371.81,294.65
2016,4,3,18,0,531.0,47.0,1.1,18.0,145.0,301.67,235.45
2016,4,3,18,15,403.5,35.5,1.15,17.0,94.5,213.01,160.53
2016,4,3,18,30,276.0,24.0,1.2,16.0,44.0,134.72,80.27
2016,4,3,18,45,138.0,12.0,1.3,15.5,22.0,50.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,123.0,14.0,3.3,10.0,18.0,13.76,0.0
2016,4,4,6,45,276.0,28.0,3.55,11.0,61.5,21.39,12.12
2016,4,4,7,0,429.0,42.0,3.8,12.0,105.0,31.22,21.95
2016,4,4,7,15,517.0,51.5,3.8,13.0,160.5,36.32,26.85
2016,4,4,7,30,605.0,61.0,3.8,14.0,216.0,42.57,32.53
2016,4,4,7,45,661.0,67.5,3.85,15.0,275.5,87.18,46.35
2016,4,4,8,0,717.0,74.0,3.9,16.0,335.0,138.15,79.5
2016,4,4,8,15,754.0,79.0,4.05,17.0,393.5,193.97,123.92
2016,4,4,8,30,791.0,84.0,4.2,18.0,452.0,250.13,171.74
2016,4,4,8,45,818.0,87.5,4.35,19.0,508.0,305.69,220.41
2016,4,4,9,0,845.0,91.0,4.5,20.0,564.0,363.44,270.46
2016,4,4,9,15,864.0,94.5,4.35,20.5,615.5,419.97,318.82
2016,4,4,9,30,883.0,98.0,4.2,21.0,667.0,480.86,368.98
2016,4,4,9,45,897.0,100.0,4.1,22.0,713.0,534.58,411.57
2016,4,4,10,0,911.0,102.0,4.0,23.0,759.0,587.96,452.32
2016,4,4,10,15,921.0,104.0,3.85,23.5,798.5,638.4,490.19
2016,4,4,10,30,931.0,106.0,3.7,24.0,838.0,687.64,525.92
2016,4,4,10,45,938.0,107.5,3.55,24.5,869.5,732.98,557.71
2016,4,4,11,0,945.0,109.0,3.4,25.0,901.0,776.41,585.59
2016,4,4,11,15,950.0,110.0,3.3,25.5,924.5,815.79,610.14
2016,4,4,11,30,955.0,111.0,3.2,26.0,948.0,852.73,632.67
2016,4,4,11,45,957.5,112.0,3.1,26.5,962.5,885.06,651.77
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,914.5,668.73
2016,4,4,12,15,961.0,113.0,2.9,27.0,983.0,938.67,683.41
2016,4,4,12,30,962.0,113.0,2.8,27.0,989.0,959.63,695.98
2016,4,4,12,45,961.0,113.0,2.7,27.5,986.0,975.51,703.85
2016,4,4,13,0,960.0,113.0,2.6,28.0,983.0,987.94,709.54
2016,4,4,13,15,957.5,112.5,2.5,28.0,970.5,995.02,713.27
2016,4,4,13,30,955.0,112.0,2.4,28.0,958.0,998.55,714.88
2016,4,4,13,45,950.5,111.0,2.35,28.0,937.0,996.16,713.39
2016,4,4,14,0,946.0,110.0,2.3,28.0,916.0,990.23,709.84
2016,4,4,14,15,939.0,108.5,2.2,28.0,887.0,978.0,701.92
2016,4,4,14,30,932.0,107.0,2.1,28.0,858.0,962.38,692.02
2016,4,4,14,45,923.0,105.0,2.05,28.0,821.0,941.18,679.21
2016,4,4,15,0,914.0,103.0,2.0,28.0,784.0,916.9,664.54
2016,4,4,15,15,901.5,101.0,1.95,27.5,740.5,886.72,647.36
2016,4,4,15,30,889.0,99.0,1.9,27.0,697.0,853.96,628.44
2016,4,4,15,45,872.5,95.5,1.85,27.0,647.5,813.96,603.33
2016,4,4,16,0,856.0,92.0,1.8,27.0,598.0,776.69,579.92
2016,4,4,16,15,833.0,88.5,1.7,26.5,544.0,728.24,549.24
2016,4,4,16,30,810.0,85.0,1.6,26.0,490.0,678.85,517.44
2016,4,4,16,45,779.5,80.5,1.55,26.0,432.5,622.71,478.88
2016,4,4,17,0,749.0,76.0,1.5,26.0,375.0,566.87,438.45
2016,4,4,17,15,702.5,70.0,1.4,24.5,316.5,500.69,391.06
2016,4,4,17,30,656.0,64.0,1.3,23.0,258.0,439.78,345.31
2016,4,4,17,45,584.5,56.0,1.25,22.0,200.5,364.9,286.1
2016,4,4,18,0,513.0,48.0,1.2,21.0,143.0,295.97,228.98
2016,4,4,18,15,388.5,36.5,1.3,20.0,93.5,209.11,156.37
2016,4,4,18,30,264.0,25.0,1.4,19.0,44.0,132.9,80.77
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.0,49.51,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,77.5,7.5,2.35,11.5,10.5,7.37,0.0
2016,4,5,6,30,155.0,15.0,2.7,12.0,21.0,11.55,0.0
2016,4,5,6,45,307.0,28.5,3.05,13.0,66.0,21.63,12.43
2016,4,5,7,0,459.0,42.0,3.4,14.0,111.0,30.96,21.58
2016,4,5,7,15,544.5,51.0,3.3,15.0,167.5,35.64,26.05
2016,4,5,7,30,630.0,60.0,3.2,16.0,224.0,44.65,34.11
2016,4,5,7,45,682.5,66.5,3.15,17.0,283.0,90.67,47.26
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,146.02,84.36
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,198.77,126.24
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,255.17,174.02
2016,4,5,8,45,831.0,85.5,3.45,21.0,515.5,311.05,222.51
2016,4,5,9,0,856.0,89.0,3.6,22.0,571.0,368.87,272.02
2016,4,5,9,15,874.5,92.0,3.65,22.5,622.5,429.19,322.8
2016,4,5,9,30,893.0,95.0,3.7,23.0,674.0,486.13,369.65
2016,4,5,9,45,906.5,97.5,3.75,24.0,720.0,540.51,412.41
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,594.48,453.34
2016,4,5,10,15,930.0,101.5,3.9,25.0,805.5,644.83,492.31
2016,4,5,10,30,940.0,103.0,4.0,25.0,845.0,693.94,529.51
2016,4,5,10,45,947.0,104.5,4.15,25.5,876.5,739.57,562.46
2016,4,5,11,0,954.0,106.0,4.3,26.0,908.0,783.28,591.54
2016,4,5,11,15,958.5,107.0,4.4,26.0,931.5,822.51,618.29
2016,4,5,11,30,963.0,108.0,4.5,26.0,955.0,859.26,643.17
2016,4,5,11,45,966.0,108.5,4.6,26.5,970.0,891.65,663.98
2016,4,5,12,0,969.0,109.0,4.7,27.0,985.0,921.16,682.77
2016,4,5,12,15,970.0,109.5,4.75,27.0,990.5,945.91,699.4
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,967.43,713.96
2016,4,5,12,45,970.0,110.0,4.9,27.0,992.5,983.34,725.26
2016,4,5,13,0,969.0,110.0,5.0,27.0,989.0,995.79,734.41
2016,4,5,13,15,966.0,109.0,5.05,27.0,977.0,1001.87,739.07
2016,4,5,13,30,963.0,108.0,5.1,27.0,965.0,1004.36,741.52
2016,4,5,13,45,958.0,107.5,5.15,27.0,943.5,1001.91,740.84
2016,4,5,14,0,953.0,107.0,5.2,27.0,922.0,995.91,737.93
2016,4,5,14,15,946.0,106.0,5.15,27.0,892.5,984.05,730.5
2016,4,5,14,30,939.0,105.0,5.1,27.0,863.0,968.8,720.95
2016,4,5,14,45,928.5,103.5,5.1,27.0,825.5,946.61,707.15
2016,4,5,15,0,918.0,102.0,5.1,27.0,788.0,921.37,691.37
2016,4,5,15,15,905.5,100.0,5.0,26.5,744.0,891.02,672.8
2016,4,5,15,30,893.0,98.0,4.9,26.0,700.0,858.08,652.39
2016,4,5,15,45,820.5,108.5,4.8,26.0,631.0,793.05,607.87
2016,4,5,16,0,748.0,119.0,4.7,26.0,562.0,727.31,562.38
2016,4,5,16,15,780.0,102.0,4.5,25.5,527.0,705.67,549.07
2016,4,5,16,30,812.0,85.0,4.3,25.0,492.0,681.89,534.11
2016,4,5,16,45,779.0,81.0,4.15,24.5,434.5,624.48,493.54
2016,4,5,17,0,746.0,77.0,4.0,24.0,377.0,567.59,451.22
2016,4,5,17,15,699.5,71.0,3.55,23.0,318.0,503.93,402.43
2016,4,5,17,30,653.0,65.0,3.1,22.0,259.0,440.61,352.19
2016,4,5,17,45,579.0,57.5,2.7,21.0,202.0,365.09,290.5
2016,4,5,18,0,505.0,50.0,2.3,20.0,145.0,295.73,231.57
2016,4,5,18,15,382.5,38.0,2.3,19.5,95.5,209.2,157.82
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,133.74,83.68
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,49.67,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,13.5,8.0,7.37,0.0
2016,4,6,6,30,31.0,15.0,2.8,14.0,16.0,13.69,0.0
2016,4,6,6,45,127.0,38.0,3.0,14.5,56.0,31.25,20.56
2016,4,6,7,0,223.0,61.0,3.2,15.0,96.0,48.91,37.21
2016,4,6,7,15,217.0,84.5,3.45,15.5,130.0,66.15,52.92
2016,4,6,7,30,211.0,108.0,3.7,16.0,164.0,85.91,65.24
2016,4,6,7,45,288.0,118.5,4.0,17.0,214.5,114.99,80.74
2016,4,6,8,0,365.0,129.0,4.3,18.0,265.0,147.32,101.29
2016,4,6,8,15,522.5,120.5,4.65,18.5,349.0,191.65,131.28
2016,4,6,8,30,680.0,112.0,5.0,19.0,433.0,251.46,176.99
2016,4,6,8,45,732.5,109.0,5.4,19.5,492.0,303.14,221.66
2016,4,6,9,0,785.0,106.0,5.8,20.0,551.0,362.95,273.09
2016,4,6,9,15,503.5,204.5,5.95,20.5,499.5,377.91,291.63
2016,4,6,9,30,222.0,303.0,6.1,21.0,448.0,372.23,289.35
2016,4,6,9,45,274.5,315.5,6.25,21.5,507.0,419.46,326.04
2016,4,6,10,0,327.0,328.0,6.4,22.0,566.0,475.44,369.09
2016,4,6,10,15,616.5,221.5,6.35,22.0,699.5,566.78,443.05
2016,4,6,10,30,906.0,115.0,6.3,22.0,833.0,686.56,538.06
2016,4,6,10,45,922.0,114.0,6.3,22.5,868.5,734.62,573.62
2016,4,6,11,0,938.0,113.0,6.3,23.0,904.0,781.51,605.99
2016,4,6,11,15,946.0,114.0,6.2,23.0,930.0,822.79,634.61
2016,4,6,11,30,954.0,115.0,6.1,23.0,956.0,861.86,661.42
2016,4,6,11,45,764.0,231.5,6.05,23.5,912.0,848.15,649.24
2016,4,6,12,0,574.0,348.0,6.0,24.0,868.0,822.82,624.04
2016,4,6,12,15,780.5,228.0,5.9,24.0,940.0,902.82,685.7
2016,4,6,12,30,987.0,108.0,5.8,24.0,1012.0,982.39,739.95
2016,4,6,12,45,808.0,214.5,5.75,24.5,953.0,945.87,712.57
2016,4,6,13,0,629.0,321.0,5.7,25.0,894.0,902.37,677.8
2016,4,6,13,15,814.5,209.5,5.6,25.0,941.5,969.26,727.22
2016,4,6,13,30,1000.0,98.0,5.5,25.0,989.0,1030.89,768.59
2016,4,6,13,45,1000.5,94.5,5.45,25.0,969.0,1030.31,768.06
2016,4,6,14,0,1001.0,91.0,5.4,25.0,949.0,1025.94,765.5
2016,4,6,14,15,995.0,90.0,5.35,25.0,919.5,1014.47,758.3
2016,4,6,14,30,989.0,89.0,5.3,25.0,890.0,999.41,748.85
2016,4,6,14,45,965.5,95.0,5.25,25.0,848.5,972.75,731.6
2016,4,6,15,0,942.0,101.0,5.2,25.0,807.0,943.43,712.64
2016,4,6,15,15,929.5,99.0,5.05,24.5,762.5,912.5,693.32
2016,4,6,15,30,917.0,97.0,4.9,24.0,718.0,878.92,672.1
2016,4,6,15,45,906.5,91.5,4.8,24.0,668.5,840.63,646.46
2016,4,6,16,0,896.0,86.0,4.7,24.0,619.0,799.94,619.01
2016,4,6,16,15,873.5,83.0,4.4,23.5,563.5,751.0,585.56
2016,4,6,16,30,851.0,80.0,4.1,23.0,508.0,705.43,554.69
2016,4,6,16,45,825.5,74.5,3.8,23.0,450.0,649.72,514.68
2016,4,6,17,0,800.0,69.0,3.5,23.0,392.0,593.84,471.99
2016,4,6,17,15,756.0,64.0,2.95,21.5,332.0,527.89,422.15
2016,4,6,17,30,712.0,59.0,2.4,20.0,272.0,464.13,371.94
2016,4,6,17,45,645.5,52.0,1.9,19.0,213.5,389.62,310.64
2016,4,6,18,0,579.0,45.0,1.4,18.0,155.0,323.44,253.59
2016,4,6,18,15,456.5,35.0,1.35,17.0,103.0,235.27,178.61
2016,4,6,18,30,334.0,25.0,1.3,16.0,51.0,158.82,102.81
2016,4,6,18,45,167.0,12.5,1.3,15.5,25.5,59.99,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,8.85,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,17.18,0.0
2016,4,7,6,45,69.5,38.0,2.85,13.5,49.0,32.97,22.32
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,46.65,35.3
2016,4,7,7,15,165.5,81.0,3.25,16.0,118.0,63.59,50.6
2016,4,7,7,30,192.0,104.0,3.3,17.0,156.0,83.99,62.94
2016,4,7,7,45,208.5,126.5,3.4,18.0,195.0,116.76,84.43
2016,4,7,8,0,225.0,149.0,3.5,19.0,234.0,151.59,110.26
2016,4,7,8,15,376.5,146.0,3.65,20.0,314.5,188.06,133.41
2016,4,7,8,30,528.0,143.0,3.8,21.0,395.0,245.25,175.52
2016,4,7,8,45,700.5,117.0,4.0,22.0,492.0,303.62,220.21
2016,4,7,9,0,873.0,91.0,4.2,23.0,589.0,383.46,283.23
2016,4,7,9,15,890.0,94.0,4.2,23.5,640.5,444.07,333.94
2016,4,7,9,30,907.0,97.0,4.2,24.0,692.0,501.15,380.63
2016,4,7,9,45,923.5,97.5,4.2,25.0,738.5,555.91,423.38
2016,4,7,10,0,940.0,98.0,4.2,26.0,785.0,610.49,464.46
2016,4,7,10,15,949.0,99.5,4.15,26.0,824.0,661.05,503.01
2016,4,7,10,30,958.0,101.0,4.1,26.0,863.0,710.25,539.58
2016,4,7,10,45,961.5,104.0,4.1,26.5,894.0,755.48,570.98
2016,4,7,11,0,965.0,107.0,4.1,27.0,925.0,798.5,598.75
2016,4,7,11,15,969.0,108.0,4.1,27.0,947.5,837.62,624.75
2016,4,7,11,30,973.0,109.0,4.1,27.0,970.0,874.18,648.85
2016,4,7,11,45,957.0,121.0,4.1,27.5,979.0,902.1,665.71
2016,4,7,12,0,941.0,133.0,4.1,28.0,988.0,926.21,679.98
2016,4,7,12,15,941.5,133.0,4.0,28.0,993.5,949.45,694.5
2016,4,7,12,30,942.0,133.0,3.9,28.0,999.0,969.54,706.93
2016,4,7,12,45,941.0,132.5,3.85,28.5,995.0,984.56,714.94
2016,4,7,13,0,940.0,132.0,3.8,29.0,991.0,996.22,720.84
2016,4,7,13,15,820.5,200.5,3.65,29.0,943.5,968.07,701.74
2016,4,7,13,30,701.0,269.0,3.5,29.0,896.0,935.84,679.82
2016,4,7,13,45,660.0,283.0,3.4,29.0,862.5,915.67,665.66
2016,4,7,14,0,619.0,297.0,3.3,29.0,829.0,892.88,649.68
2016,4,7,14,15,611.0,287.0,3.15,29.0,798.0,873.67,637.06
2016,4,7,14,30,603.0,277.0,3.0,29.0,767.0,852.62,623.2
2016,4,7,14,45,482.0,305.0,2.9,29.0,686.0,767.46,563.53
2016,4,7,15,0,361.0,333.0,2.8,29.0,605.0,677.27,499.86
2016,4,7,15,15,484.5,268.5,2.65,28.5,611.0,717.75,533.39
2016,4,7,15,30,608.0,204.0,2.5,28.0,617.0,745.49,557.1
2016,4,7,15,45,531.5,212.0,2.4,28.0,554.5,674.21,506.67
2016,4,7,16,0,455.0,220.0,2.3,28.0,492.0,608.66,460.07
2016,4,7,16,15,493.0,187.0,2.1,27.5,457.0,587.33,447.6
2016,4,7,16,30,531.0,154.0,1.9,27.0,422.0,561.18,430.98
2016,4,7,16,45,615.0,122.5,1.75,26.5,398.5,566.56,437.15
2016,4,7,17,0,699.0,91.0,1.6,26.0,375.0,559.45,433.36
2016,4,7,17,15,650.5,84.0,1.45,24.5,316.5,493.02,385.21
2016,4,7,17,30,602.0,77.0,1.3,23.0,258.0,429.38,337.45
2016,4,7,17,45,527.0,67.5,1.2,22.0,201.0,353.06,277.29
2016,4,7,18,0,452.0,58.0,1.1,21.0,144.0,282.93,219.62
2016,4,7,18,15,336.0,43.5,1.15,20.0,95.5,198.29,149.3
2016,4,7,18,30,220.0,29.0,1.2,19.0,47.0,125.2,81.4
2016,4,7,18,45,110.0,14.5,1.25,18.5,23.5,45.87,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,41.5,9.5,3.2,12.5,11.5,9.34,0.0
2016,4,8,6,30,83.0,19.0,3.4,13.0,23.0,14.77,0.0
2016,4,8,6,45,188.5,39.0,3.6,13.5,65.0,30.02,19.98
2016,4,8,7,0,294.0,59.0,3.8,14.0,107.0,44.5,33.62
2016,4,8,7,15,373.5,74.0,4.05,14.5,159.5,54.21,42.65
2016,4,8,7,30,453.0,89.0,4.3,15.0,212.0,73.97,50.64
2016,4,8,7,45,244.5,117.0,4.55,16.0,185.5,113.45,80.83
2016,4,8,8,0,36.0,145.0,4.8,17.0,159.0,133.59,104.6
2016,4,8,8,15,346.0,134.0,5.1,17.5,298.5,173.96,124.84
2016,4,8,8,30,656.0,123.0,5.4,18.0,438.0,260.87,186.87
2016,4,8,8,45,637.5,138.0,5.7,19.0,473.0,306.05,227.52
2016,4,8,9,0,619.0,153.0,6.0,20.0,508.0,348.74,265.28
2016,4,8,9,15,581.0,184.0,5.95,20.5,540.5,395.72,305.41
2016,4,8,9,30,543.0,215.0,5.9,21.0,573.0,437.37,339.74
2016,4,8,9,45,453.5,268.0,5.85,21.5,581.0,467.95,363.75
2016,4,8,10,0,364.0,321.0,5.8,22.0,589.0,492.5,381.52
2016,4,8,10,15,420.0,315.5,5.7,22.5,640.0,538.1,416.22
2016,4,8,10,30,476.0,310.0,5.6,23.0,691.0,590.61,455.5
2016,4,8,10,45,476.5,325.5,5.5,23.5,718.5,627.65,481.68
2016,4,8,11,0,477.0,341.0,5.4,24.0,746.0,663.78,506.65
2016,4,8,11,15,473.0,354.5,5.3,24.0,765.5,693.66,527.65
2016,4,8,11,30,469.0,368.0,5.2,24.0,785.0,722.17,547.37
2016,4,8,11,45,459.0,378.0,5.1,24.5,791.5,741.08,558.9
2016,4,8,12,0,449.0,388.0,5.0,25.0,798.0,758.2,569.0
2016,4,8,12,15,326.5,431.5,4.8,25.0,730.5,706.84,528.51
2016,4,8,12,30,204.0,475.0,4.6,25.0,663.0,648.36,482.88
2016,4,8,12,45,262.0,460.5,4.45,25.0,701.0,696.53,518.39
2016,4,8,13,0,320.0,446.0,4.3,25.0,739.0,742.95,552.04
2016,4,8,13,15,175.0,405.0,4.2,25.0,565.5,569.52,426.35
2016,4,8,13,30,30.0,364.0,4.1,25.0,392.0,390.83,292.81
2016,4,8,13,45,38.0,372.5,4.0,25.0,406.5,408.79,306.99
2016,4,8,14,0,46.0,381.0,3.9,25.0,421.0,426.83,320.6
2016,4,8,14,15,35.0,345.5,3.9,25.0,375.0,381.48,287.36
2016,4,8,14,30,24.0,310.0,3.9,25.0,329.0,328.38,248.19
2016,4,8,14,45,71.5,337.5,3.9,25.0,392.0,408.94,310.36
2016,4,8,15,0,119.0,365.0,3.9,25.0,455.0,489.89,371.43
2016,4,8,15,15,321.0,299.0,3.9,25.0,522.0,601.93,460.01
2016,4,8,15,30,523.0,233.0,3.9,25.0,589.0,703.56,538.83
2016,4,8,15,45,630.0,182.5,3.95,25.0,581.0,726.77,558.98
2016,4,8,16,0,737.0,132.0,4.0,25.0,573.0,737.8,569.64
2016,4,8,16,15,710.5,126.5,3.9,24.5,520.5,688.38,536.38
2016,4,8,16,30,684.0,121.0,3.8,24.0,468.0,638.57,501.57
2016,4,8,16,45,646.5,114.5,3.75,23.5,412.5,580.17,459.34
2016,4,8,17,0,609.0,108.0,3.7,23.0,357.0,522.92,416.8
2016,4,8,17,15,559.0,99.0,3.3,22.0,300.5,457.07,366.35
2016,4,8,17,30,509.0,90.0,2.9,21.0,244.0,394.23,316.6
2016,4,8,17,45,426.5,79.0,2.5,20.0,189.5,315.26,252.36
2016,4,8,18,0,344.0,68.0,2.1,19.0,135.0,246.26,194.36
2016,4,8,18,15,243.5,49.5,2.05,18.5,89.0,169.1,128.86
2016,4,8,18,30,143.0,31.0,2.0,18.0,43.0,102.43,67.79
2016,4,8,18,45,71.5,15.5,2.0,17.5,21.5,35.92,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.05,13.5,4.5,4.42,0.0
2016,4,9,6,30,0.0,9.0,2.3,14.0,9.0,8.68,0.0
2016,4,9,6,45,0.0,26.0,2.55,14.5,26.0,25.1,15.84
2016,4,9,7,0,0.0,43.0,2.8,15.0,43.0,41.17,30.62
2016,4,9,7,15,0.0,64.0,2.85,15.5,64.0,60.17,47.76
2016,4,9,7,30,0.0,85.0,2.9,16.0,85.0,79.17,61.39
2016,4,9,7,45,0.0,49.5,2.95,16.5,49.5,47.81,34.88
2016,4,9,8,0,0.0,14.0,3.0,17.0,14.0,13.51,5.79
2016,4,9,8,15,30.5,107.5,3.2,17.5,122.5,105.99,81.65
2016,4,9,8,30,61.0,201.0,3.4,18.0,231.0,195.24,152.81
2016,4,9,8,45,330.5,180.5,3.6,18.5,369.0,257.2,195.61
2016,4,9,9,0,600.0,160.0,3.8,19.0,507.0,350.64,266.67
2016,4,9,9,15,302.0,171.0,3.9,19.5,346.0,272.13,210.93
2016,4,9,9,30,4.0,182.0,4.0,20.0,185.0,175.34,135.65
2016,4,9,9,45,6.0,194.0,4.15,20.5,198.5,188.21,145.37
2016,4,9,10,0,8.0,206.0,4.3,21.0,212.0,201.29,155.06
2016,4,9,10,15,27.0,277.5,4.35,21.0,299.0,276.85,213.62
2016,4,9,10,30,46.0,349.0,4.4,21.0,386.0,356.84,274.43
2016,4,9,10,45,33.0,328.5,4.5,21.5,355.5,333.02,255.24
2016,4,9,11,0,20.0,308.0,4.6,22.0,325.0,309.45,236.46
2016,4,9,11,15,10.0,176.5,4.6,22.5,185.0,178.02,135.08
2016,4,9,11,30,0.0,45.0,4.6,23.0,45.0,43.6,29.13
2016,4,9,11,45,0.0,59.0,4.7,23.5,59.0,57.19,39.86
2016,4,9,12,0,0.0,73.0,4.8,24.0,73.0,70.79,50.46
2016,4,9,12,15,5.0,144.0,4.85,24.0,149.0,143.97,107.84
2016,4,9,12,30,10.0,215.0,4.9,24.0,225.0,217.58,164.64
2016,4,9,12,45,27.0,311.5,4.95,24.5,337.0,330.43,250.06
2016,4,9,13,0,44.0,408.0,5.0,25.0,449.0,443.78,333.51
2016,4,9,13,15,440.5,288.5,5.0,25.0,685.0,709.12,539.04
2016,4,9,13,30,837.0,169.0,5.0,25.0,921.0,962.45,719.93
2016,4,9,13,45,829.0,169.0,5.05,25.0,900.0,958.12,716.31
2016,4,9,14,0,821.0,169.0,5.1,25.0,879.0,950.66,712.31
2016,4,9,14,15,587.0,271.5,5.1,25.0,770.5,839.69,633.94
2016,4,9,14,30,353.0,374.0,5.1,25.0,662.0,720.37,543.78
2016,4,9,14,45,565.0,267.5,5.15,25.0,705.0,805.31,612.55
2016,4,9,15,0,777.0,161.0,5.2,25.0,748.0,872.3,663.84
2016,4,9,15,15,761.0,157.0,5.2,24.5,705.5,843.31,645.77
2016,4,9,15,30,745.0,153.0,5.2,24.0,663.0,808.85,624.19
2016,4,9,15,45,725.0,148.0,5.2,24.0,615.0,768.24,596.76
2016,4,9,16,0,705.0,143.0,5.2,24.0,567.0,726.3,568.14
2016,4,9,16,15,677.5,137.5,5.05,23.5,515.0,677.12,533.83
2016,4,9,16,30,650.0,132.0,4.9,23.0,463.0,627.69,498.18
2016,4,9,16,45,616.5,123.0,4.8,23.0,408.5,570.45,455.11
2016,4,9,17,0,583.0,114.0,4.7,23.0,354.0,514.09,411.82
2016,4,9,17,15,532.0,105.0,4.4,22.5,298.5,448.61,360.55
2016,4,9,17,30,481.0,96.0,4.1,22.0,243.0,384.54,309.17
2016,4,9,17,45,412.0,82.5,3.8,21.5,189.5,312.97,250.33
2016,4,9,18,0,343.0,69.0,3.5,21.0,136.0,247.57,194.92
2016,4,9,18,15,239.0,51.0,3.55,20.5,90.5,169.53,128.84
2016,4,9,18,30,135.0,33.0,3.6,20.0,45.0,95.8,63.52
2016,4,9,18,45,67.5,16.5,3.65,20.0,22.5,35.86,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,11.3,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,19.31,5.26
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,33.47,22.88
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,48.23,36.53
2016,4,10,7,15,364.5,78.5,4.5,17.5,165.5,57.39,44.95
2016,4,10,7,30,445.0,93.0,4.8,18.0,218.0,81.05,53.86
2016,4,10,7,45,222.5,72.0,5.15,18.5,134.5,73.21,47.04
2016,4,10,8,0,0.0,51.0,5.5,19.0,51.0,49.27,35.61
2016,4,10,8,15,0.0,61.0,5.65,19.5,61.0,58.96,43.44
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,68.65,51.15
2016,4,10,8,45,0.0,81.0,5.95,21.0,81.0,78.35,58.65
2016,4,10,9,0,0.0,91.0,6.1,22.0,91.0,88.06,66.04
2016,4,10,9,15,0.0,98.0,6.1,22.5,98.0,94.76,71.06
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,101.46,76.04
2016,4,10,9,45,0.0,116.5,6.15,23.5,116.5,112.44,84.39
2016,4,10,10,0,0.0,128.0,6.2,24.0,128.0,123.45,92.7
2016,4,10,10,15,3.5,160.0,6.2,24.5,163.0,156.07,117.92
2016,4,10,10,30,7.0,192.0,6.2,25.0,198.0,189.03,143.09
2016,4,10,10,45,8.5,197.5,6.2,25.5,205.0,195.86,147.88
2016,4,10,11,0,10.0,203.0,6.2,26.0,212.0,202.8,152.77
2016,4,10,11,15,27.0,299.0,6.2,26.0,323.5,306.61,231.88
2016,4,10,11,30,44.0,395.0,6.2,26.0,435.0,413.11,311.26
2016,4,10,11,45,36.0,380.0,6.2,26.0,413.0,395.63,297.73
2016,4,10,12,0,28.0,365.0,6.2,26.0,391.0,377.26,283.81
2016,4,10,12,15,17.5,271.0,6.1,25.5,287.5,277.96,209.72
2016,4,10,12,30,7.0,177.0,6.0,25.0,184.0,178.02,133.66
2016,4,10,12,45,7.5,174.5,5.95,25.0,182.0,176.31,132.47
2016,4,10,13,0,8.0,172.0,5.9,25.0,180.0,174.56,131.19
2016,4,10,13,15,4.0,119.5,5.7,24.5,123.5,119.77,88.84
2016,4,10,13,30,0.0,67.0,5.5,24.0,67.0,64.95,45.88
2016,4,10,13,45,0.0,89.5,5.3,24.0,89.5,86.81,63.17
2016,4,10,14,0,0.0,112.0,5.1,24.0,112.0,108.76,80.46
2016,4,10,14,15,8.0,192.5,5.25,24.0,199.5,195.51,148.43
2016,4,10,14,30,16.0,273.0,5.4,24.0,287.0,283.64,216.47
2016,4,10,14,45,26.0,293.5,5.6,24.5,314.5,321.57,245.52
2016,4,10,15,0,36.0,314.0,5.8,25.0,342.0,353.38,269.93
2016,4,10,15,15,26.5,277.5,5.85,25.0,297.5,307.22,235.19
2016,4,10,15,30,17.0,241.0,5.9,25.0,253.0,253.75,194.56
2016,4,10,15,45,13.5,219.0,5.95,25.0,228.0,228.62,175.62
2016,4,10,16,0,10.0,197.0,6.0,25.0,203.0,203.59,156.55
2016,4,10,16,15,5.0,150.0,5.9,24.5,153.0,151.59,116.21
2016,4,10,16,30,0.0,103.0,5.8,24.0,103.0,100.26,75.65
2016,4,10,16,45,0.0,90.0,5.7,24.0,90.0,87.37,65.56
2016,4,10,17,0,0.0,77.0,5.6,24.0,77.0,74.46,55.33
2016,4,10,17,15,193.5,94.0,5.3,23.5,153.5,224.14,180.5
2016,4,10,17,30,387.0,111.0,5.0,23.0,230.0,351.46,282.78
2016,4,10,17,45,308.0,95.5,4.7,23.0,178.0,277.14,220.81
2016,4,10,18,0,229.0,80.0,4.4,23.0,126.0,204.15,159.63
2016,4,10,18,15,150.0,56.5,4.35,22.5,82.5,135.32,101.83
2016,4,10,18,30,71.0,33.0,4.3,22.0,39.0,67.86,44.0
2016,4,10,18,45,35.5,16.5,4.25,21.5,19.5,26.61,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,3.0,3.95,19.5,3.0,2.89,0.0
2016,4,11,7,0,0.0,5.0,4.0,20.0,5.0,4.82,0.0
2016,4,11,7,15,0.0,7.5,4.25,20.5,7.5,7.23,0.68
2016,4,11,7,30,0.0,10.0,4.5,21.0,10.0,9.64,2.41
2016,4,11,7,45,24.5,82.0,4.8,21.5,91.5,78.36,58.41
2016,4,11,8,0,49.0,154.0,5.1,22.0,173.0,143.64,110.15
2016,4,11,8,15,185.0,174.5,5.1,22.5,263.0,188.89,140.81
2016,4,11,8,30,321.0,195.0,5.1,23.0,353.0,248.95,184.74
2016,4,11,8,45,243.5,231.0,5.1,24.0,358.5,274.97,207.89
2016,4,11,9,0,166.0,267.0,5.1,25.0,364.0,297.13,226.33
2016,4,11,9,15,281.0,271.0,4.95,25.5,452.0,356.07,270.6
2016,4,11,9,30,396.0,275.0,4.8,26.0,540.0,430.64,326.83
2016,4,11,9,45,383.5,300.0,4.7,26.5,570.5,468.19,354.71
2016,4,11,10,0,371.0,325.0,4.6,27.0,601.0,504.13,380.64
2016,4,11,10,15,591.5,239.0,4.35,27.5,705.0,578.31,437.26
2016,4,11,10,30,812.0,153.0,4.1,28.0,809.0,673.44,508.1
2016,4,11,10,45,834.0,147.5,3.9,28.5,843.0,718.19,538.79
2016,4,11,11,0,856.0,142.0,3.7,29.0,877.0,763.0,567.91
2016,4,11,11,15,862.5,143.5,3.45,29.0,900.5,800.6,591.63
2016,4,11,11,30,869.0,145.0,3.2,29.0,924.0,836.14,613.56
2016,4,11,11,45,881.0,140.5,3.0,29.5,941.0,868.42,631.93
2016,4,11,12,0,893.0,136.0,2.8,30.0,958.0,898.5,648.47
2016,4,11,12,15,895.5,136.5,2.65,30.0,964.0,922.61,662.52
2016,4,11,12,30,898.0,137.0,2.5,30.0,970.0,943.83,674.61
2016,4,11,12,45,904.0,133.0,2.45,30.5,969.5,960.89,683.5
2016,4,11,13,0,910.0,129.0,2.4,31.0,969.0,974.85,690.48
2016,4,11,13,15,659.5,262.5,2.35,31.0,867.5,890.9,636.08
2016,4,11,13,30,409.0,396.0,2.3,31.0,766.0,790.69,563.97
2016,4,11,13,45,659.0,257.5,2.3,31.5,837.5,895.58,640.0
2016,4,11,14,0,909.0,119.0,2.3,32.0,909.0,980.13,692.61
2016,4,11,14,15,903.0,117.5,2.25,31.5,880.5,968.65,686.3
2016,4,11,14,30,897.0,116.0,2.2,31.0,852.0,953.92,678.96
2016,4,11,14,45,888.0,114.5,2.2,31.0,816.5,933.34,667.13
2016,4,11,15,0,879.0,113.0,2.2,31.0,781.0,909.83,653.52
2016,4,11,15,15,866.5,110.5,2.15,31.0,738.0,879.45,635.05
2016,4,11,15,30,854.0,108.0,2.1,31.0,695.0,851.63,618.28
2016,4,11,15,45,844.0,102.5,2.05,31.0,648.0,815.24,595.79
2016,4,11,16,0,834.0,97.0,2.0,31.0,601.0,776.63,571.74
2016,4,11,16,15,811.5,93.0,1.85,30.5,547.5,728.27,541.2
2016,4,11,16,30,789.0,89.0,1.7,30.0,494.0,679.03,509.63
2016,4,11,16,45,761.5,83.5,1.55,29.5,438.0,624.11,473.18
2016,4,11,17,0,734.0,78.0,1.4,29.0,382.0,569.35,434.58
2016,4,11,17,15,689.5,72.5,1.2,28.0,324.0,507.39,389.83
2016,4,11,17,30,645.0,67.0,1.0,27.0,266.0,445.69,343.61
2016,4,11,17,45,576.0,59.5,0.8,26.5,209.5,372.23,286.08
2016,4,11,18,0,507.0,52.0,0.6,26.0,153.0,304.46,230.91
2016,4,11,18,15,392.0,40.5,0.5,25.5,103.5,219.96,162.12
2016,4,11,18,30,277.0,29.0,0.4,25.0,54.0,147.36,98.28
2016,4,11,18,45,138.5,14.5,0.35,25.0,27.0,55.04,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.5,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,133.0,25.0,3.7,13.0,34.0,19.42,7.88
2016,4,12,6,45,238.0,43.0,3.75,13.5,78.0,32.81,22.83
2016,4,12,7,0,343.0,61.0,3.8,14.0,122.0,45.49,34.68
2016,4,12,7,15,171.5,32.5,3.7,14.5,63.0,22.42,14.42
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.86,0.0
2016,4,12,7,45,22.0,79.0,3.5,15.5,88.0,75.75,57.74
2016,4,12,8,0,44.0,154.0,3.4,16.0,172.0,143.34,112.54
2016,4,12,8,15,73.0,184.0,3.45,16.5,218.5,178.78,139.87
2016,4,12,8,30,102.0,214.0,3.5,17.0,265.0,217.76,170.15
2016,4,12,8,45,57.5,208.5,3.6,17.5,238.0,207.75,163.0
2016,4,12,9,0,13.0,203.0,3.7,18.0,211.0,195.83,153.71
2016,4,12,9,15,6.5,175.0,3.7,18.5,179.0,169.32,131.98
2016,4,12,9,30,0.0,147.0,3.7,19.0,147.0,141.05,108.86
2016,4,12,9,45,0.0,139.0,3.7,19.5,139.0,133.75,102.58
2016,4,12,10,0,0.0,131.0,3.7,20.0,131.0,126.32,96.23
2016,4,12,10,15,0.0,129.0,3.65,20.0,129.0,124.51,94.6
2016,4,12,10,30,0.0,127.0,3.6,20.0,127.0,122.68,92.97
2016,4,12,10,45,0.0,112.0,3.55,20.5,112.0,108.35,81.29
2016,4,12,11,0,0.0,97.0,3.5,21.0,97.0,93.95,69.62
2016,4,12,11,15,8.0,192.0,3.5,21.0,199.0,191.44,146.28
2016,4,12,11,30,16.0,287.0,3.5,21.0,301.0,289.33,221.23
2016,4,12,11,45,16.0,292.0,3.5,21.5,306.5,295.17,224.82
2016,4,12,12,0,16.0,297.0,3.5,22.0,312.0,300.99,228.65
2016,4,12,12,15,14.5,273.5,3.5,22.0,287.5,277.86,211.13
2016,4,12,12,30,13.0,250.0,3.5,22.0,263.0,254.41,193.38
2016,4,12,12,45,17.5,296.0,3.55,22.5,312.5,304.02,230.67
2016,4,12,13,0,22.0,342.0,3.6,23.0,362.0,354.13,267.63
2016,4,12,13,15,37.0,378.0,3.65,23.0,412.0,409.96,309.36
2016,4,12,13,30,52.0,414.0,3.7,23.0,462.0,462.65,348.39
2016,4,12,13,45,70.0,419.5,3.75,23.0,482.0,487.54,367.31
2016,4,12,14,0,88.0,425.0,3.8,23.0,502.0,512.33,386.28
2016,4,12,14,15,85.0,409.0,3.85,23.0,481.5,494.71,373.93
2016,4,12,14,30,82.0,393.0,3.9,23.0,461.0,476.67,361.42
2016,4,12,14,45,47.5,318.0,4.0,23.5,357.0,366.98,279.58
2016,4,12,15,0,13.0,243.0,4.1,24.0,253.0,251.41,191.5
2016,4,12,15,15,6.5,159.0,4.1,23.5,164.0,161.13,122.5
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,72.59,52.79
2016,4,12,15,45,0.0,111.5,4.1,23.0,111.5,108.33,81.56
2016,4,12,16,0,0.0,148.0,4.1,23.0,148.0,145.22,111.12
2016,4,12,16,15,0.0,88.5,4.05,22.5,88.5,85.63,63.96
2016,4,12,16,30,0.0,29.0,4.0,22.0,29.0,28.01,17.39
2016,4,12,16,45,0.0,73.5,3.95,22.0,73.5,71.07,52.81
2016,4,12,17,0,0.0,118.0,3.9,22.0,118.0,116.92,90.36
2016,4,12,17,15,0.0,99.5,3.75,21.5,99.5,98.41,75.67
2016,4,12,17,30,0.0,81.0,3.6,21.0,81.0,79.83,60.69
2016,4,12,17,45,0.0,63.0,3.45,20.5,63.0,61.68,45.77
2016,4,12,18,0,0.0,45.0,3.3,20.0,45.0,43.47,30.51
2016,4,12,18,15,0.0,30.0,3.5,19.5,30.0,28.96,18.13
2016,4,12,18,30,0.0,15.0,3.7,19.0,15.0,14.47,5.5
2016,4,12,18,45,0.0,7.5,3.95,18.5,7.5,7.37,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
