Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,2.7,14.0,7.5,7.37,0.0
2016,4,13,6,30,0.0,15.0,2.8,14.0,15.0,14.47,4.97
2016,4,13,6,45,0.0,32.5,2.9,14.5,32.5,31.32,21.53
2016,4,13,7,0,0.0,50.0,3.0,15.0,50.0,47.49,36.34
2016,4,13,7,15,0.0,71.5,3.0,15.0,71.5,66.78,53.79
2016,4,13,7,30,0.0,93.0,3.0,15.0,93.0,86.37,67.7
2016,4,13,7,45,0.0,89.5,3.0,15.5,89.5,84.97,66.3
2016,4,13,8,0,0.0,86.0,3.0,16.0,86.0,82.59,63.99
2016,4,13,8,15,0.0,90.5,2.95,16.5,90.5,87.13,67.39
2016,4,13,8,30,0.0,95.0,2.9,17.0,95.0,91.57,70.65
2016,4,13,8,45,2.0,136.0,2.85,17.5,137.5,130.37,101.86
2016,4,13,9,0,4.0,177.0,2.8,18.0,180.0,169.22,132.47
2016,4,13,9,15,4.5,182.0,2.75,18.0,185.5,174.95,136.56
2016,4,13,9,30,5.0,187.0,2.7,18.0,191.0,180.64,140.69
2016,4,13,9,45,4.5,179.0,2.65,18.5,182.5,173.67,134.54
2016,4,13,10,0,4.0,171.0,2.6,19.0,174.0,166.43,128.29
2016,4,13,10,15,5.0,175.0,2.6,19.0,179.0,171.26,131.88
2016,4,13,10,30,6.0,179.0,2.6,19.0,184.0,176.17,135.53
2016,4,13,10,45,26.0,280.5,2.6,19.5,303.0,284.46,219.17
2016,4,13,11,0,46.0,382.0,2.6,20.0,422.0,395.83,302.08
2016,4,13,11,15,35.5,364.5,2.6,20.5,395.5,375.05,285.15
2016,4,13,11,30,25.0,347.0,2.6,21.0,369.0,353.03,267.87
2016,4,13,11,45,13.0,242.0,2.6,21.5,253.5,244.71,185.83
2016,4,13,12,0,1.0,137.0,2.6,22.0,138.0,133.62,99.95
2016,4,13,12,15,6.0,178.5,2.65,22.0,184.0,178.36,134.98
2016,4,13,12,30,11.0,220.0,2.7,22.0,230.0,223.48,169.68
2016,4,13,12,45,5.5,167.0,2.75,22.5,172.0,167.24,125.99
2016,4,13,13,0,0.0,114.0,2.8,23.0,114.0,110.67,81.79
2016,4,13,13,15,1.0,129.5,2.8,23.0,130.5,126.75,94.48
2016,4,13,13,30,2.0,145.0,2.8,23.0,147.0,142.89,107.1
2016,4,13,13,45,2.0,144.5,2.8,23.0,146.5,142.46,106.84
2016,4,13,14,0,2.0,144.0,2.8,23.0,146.0,142.02,106.6
2016,4,13,14,15,74.0,278.0,2.75,23.0,339.5,348.62,266.98
2016,4,13,14,30,146.0,412.0,2.7,23.0,533.0,564.04,424.84
2016,4,13,14,45,107.5,381.5,2.65,23.0,468.0,489.19,369.41
2016,4,13,15,0,69.0,351.0,2.6,23.0,403.0,422.64,320.63
2016,4,13,15,15,455.0,230.5,2.5,23.0,547.5,657.09,503.7
2016,4,13,15,30,841.0,110.0,2.4,23.0,692.0,845.91,638.6
2016,4,13,15,45,615.0,176.5,2.35,23.0,586.0,714.02,545.82
2016,4,13,16,0,389.0,243.0,2.3,23.0,480.0,577.99,444.98
2016,4,13,16,15,578.0,168.5,2.2,22.5,485.5,636.65,494.47
2016,4,13,16,30,767.0,94.0,2.1,22.0,491.0,671.52,523.71
2016,4,13,16,45,736.5,89.0,2.05,22.0,435.0,615.87,483.96
2016,4,13,17,0,706.0,84.0,2.0,22.0,379.0,563.22,445.0
2016,4,13,17,15,661.0,77.5,1.8,21.5,322.0,498.66,396.05
2016,4,13,17,30,616.0,71.0,1.6,21.0,265.0,436.64,347.48
2016,4,13,17,45,548.5,63.0,1.4,20.5,209.0,364.47,289.26
2016,4,13,18,0,481.0,55.0,1.2,20.0,153.0,297.86,233.46
2016,4,13,18,15,372.0,43.0,1.15,19.0,104.5,216.08,165.07
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,145.5,102.15
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,65.56,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,13.0,2.3,12.5,22.0,12.78,0.0
2016,4,14,6,30,232.0,26.0,2.5,13.0,44.0,20.27,9.87
2016,4,14,6,45,354.0,38.5,2.75,13.5,91.5,28.83,19.53
2016,4,14,7,0,476.0,51.0,3.0,14.0,139.0,36.78,27.06
2016,4,14,7,15,238.0,60.0,3.0,14.5,104.0,42.4,32.28
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,66.09,50.63
2016,4,14,7,45,0.0,86.5,3.0,16.0,86.5,82.4,64.03
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,98.8,77.18
2016,4,14,8,15,0.0,111.5,3.0,17.5,111.5,106.3,82.9
2016,4,14,8,30,0.0,119.0,3.0,18.0,119.0,113.7,88.46
2016,4,14,8,45,3.0,152.0,3.05,18.5,154.0,145.3,113.47
2016,4,14,9,0,6.0,185.0,3.1,19.0,189.0,177.28,138.36
2016,4,14,9,15,10.5,208.5,3.05,19.5,215.5,201.73,156.94
2016,4,14,9,30,15.0,232.0,3.0,20.0,242.0,226.74,175.75
2016,4,14,9,45,17.0,251.0,2.95,20.5,263.0,246.85,190.56
2016,4,14,10,0,19.0,270.0,2.9,21.0,284.0,267.21,205.4
2016,4,14,10,15,59.5,333.5,2.85,21.5,381.5,348.42,266.73
2016,4,14,10,30,100.0,397.0,2.8,22.0,479.0,437.22,331.98
2016,4,14,10,45,221.0,402.0,2.8,22.5,591.0,531.16,401.69
2016,4,14,11,0,342.0,407.0,2.8,23.0,703.0,634.86,476.67
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,744.83,561.3
2016,4,14,11,30,943.0,111.0,2.8,23.0,963.0,871.46,650.01
2016,4,14,11,45,934.0,119.0,2.8,23.5,973.5,899.69,666.18
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,924.56,680.87
2016,4,14,12,15,925.5,127.0,2.75,24.0,989.0,946.86,694.77
2016,4,14,12,30,926.0,127.0,2.7,24.0,994.0,966.08,706.67
2016,4,14,12,45,925.5,126.5,2.7,24.5,990.0,980.74,714.71
2016,4,14,13,0,925.0,126.0,2.7,25.0,986.0,992.13,720.73
2016,4,14,13,15,922.0,125.5,2.65,25.0,973.0,997.84,724.16
2016,4,14,13,30,919.0,125.0,2.6,25.0,960.0,1000.16,725.56
2016,4,14,13,45,914.0,124.0,2.6,25.0,939.0,996.68,723.87
2016,4,14,14,0,909.0,123.0,2.6,25.0,918.0,989.83,720.19
2016,4,14,14,15,902.0,121.5,2.55,25.0,888.5,977.27,712.5
2016,4,14,14,30,895.0,120.0,2.5,25.0,859.0,961.5,702.89
2016,4,14,14,45,886.0,117.5,2.5,25.0,823.0,939.75,689.94
2016,4,14,15,0,877.0,115.0,2.5,25.0,787.0,915.08,675.15
2016,4,14,15,15,864.0,112.5,2.5,24.5,743.5,884.15,657.49
2016,4,14,15,30,851.0,110.0,2.5,24.0,700.0,855.91,641.55
2016,4,14,15,45,834.5,106.5,2.5,24.0,651.5,816.37,616.49
2016,4,14,16,0,818.0,103.0,2.5,24.0,603.0,775.06,590.01
2016,4,14,16,15,795.0,99.5,2.45,23.5,550.0,727.27,559.43
2016,4,14,16,30,772.0,96.0,2.4,23.0,497.0,678.68,527.72
2016,4,14,16,45,741.0,91.0,2.4,23.0,440.5,622.43,488.51
2016,4,14,17,0,710.0,86.0,2.4,23.0,384.0,569.33,449.4
2016,4,14,17,15,665.5,79.5,2.2,22.0,326.5,504.82,401.37
2016,4,14,17,30,621.0,73.0,2.0,21.0,269.0,442.78,353.45
2016,4,14,17,45,553.5,65.0,1.8,20.5,213.0,370.25,294.79
2016,4,14,18,0,486.0,57.0,1.6,20.0,157.0,303.21,238.51
2016,4,14,18,15,377.5,44.5,1.6,19.0,107.5,220.6,169.24
2016,4,14,18,30,269.0,32.0,1.6,18.0,58.0,149.09,105.69
2016,4,14,18,45,134.5,16.0,1.6,17.5,29.0,66.46,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,86.5,15.0,1.25,12.5,22.0,14.74,0.0
2016,4,15,6,30,173.0,30.0,1.5,13.0,44.0,23.31,12.74
2016,4,15,6,45,276.0,46.5,1.75,14.0,89.5,35.3,25.19
2016,4,15,7,0,379.0,63.0,2.0,15.0,135.0,46.64,35.69
2016,4,15,7,15,189.5,59.0,2.05,15.5,95.0,47.1,36.33
2016,4,15,7,30,0.0,55.0,2.1,16.0,55.0,53.14,39.51
2016,4,15,7,45,0.0,79.0,2.2,17.0,79.0,75.78,58.24
2016,4,15,8,0,0.0,103.0,2.3,18.0,103.0,97.97,76.15
2016,4,15,8,15,27.5,155.5,2.25,18.5,169.5,147.32,114.9
2016,4,15,8,30,55.0,208.0,2.2,19.0,236.0,201.94,157.27
2016,4,15,8,45,90.5,240.5,2.2,19.5,292.5,246.19,190.82
2016,4,15,9,0,126.0,273.0,2.2,20.0,349.0,290.09,224.01
2016,4,15,9,15,137.0,298.5,2.2,20.5,387.0,325.99,251.01
2016,4,15,9,30,148.0,324.0,2.2,21.0,425.0,363.06,278.49
2016,4,15,9,45,496.5,224.5,2.25,21.5,595.0,463.95,356.48
2016,4,15,10,0,845.0,125.0,2.3,22.0,765.0,602.78,461.66
2016,4,15,10,15,855.5,127.5,2.35,22.5,802.0,651.03,496.42
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,699.99,531.27
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,743.19,560.95
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,784.92,587.85
2016,4,15,11,15,893.0,130.0,2.55,24.0,923.0,821.68,612.26
2016,4,15,11,30,898.0,131.0,2.6,24.0,945.0,856.18,635.07
2016,4,15,11,45,896.5,134.5,2.7,24.5,957.5,885.16,653.23
2016,4,15,12,0,895.0,138.0,2.8,25.0,970.0,911.28,669.48
2016,4,15,12,15,896.0,138.0,2.85,25.5,974.5,933.37,682.69
2016,4,15,12,30,897.0,138.0,2.9,26.0,979.0,952.52,694.01
2016,4,15,12,45,896.5,137.5,3.0,26.5,975.0,966.77,702.59
2016,4,15,13,0,896.0,137.0,3.1,27.0,971.0,977.86,709.23
2016,4,15,13,15,892.5,136.5,3.2,27.0,958.5,982.91,713.47
2016,4,15,13,30,889.0,136.0,3.3,27.0,946.0,984.67,715.75
2016,4,15,13,45,883.5,135.0,3.4,27.0,925.0,980.75,714.46
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,973.56,711.18
2016,4,15,14,15,870.5,132.5,3.55,27.0,875.0,960.79,704.0
2016,4,15,14,30,863.0,131.0,3.6,27.0,846.0,944.93,694.91
2016,4,15,14,45,855.0,127.5,3.7,27.0,810.0,923.54,682.49
2016,4,15,15,0,847.0,124.0,3.8,27.0,774.0,904.59,671.75
2016,4,15,15,15,833.0,121.0,3.8,26.5,731.0,872.89,653.09
2016,4,15,15,30,819.0,118.0,3.8,26.0,688.0,838.9,632.76
2016,4,15,15,45,798.5,116.0,3.85,26.0,639.0,798.57,606.82
2016,4,15,16,0,778.0,114.0,3.9,26.0,590.0,756.79,579.59
2016,4,15,16,15,754.0,109.5,3.9,25.5,537.5,708.43,548.16
2016,4,15,16,30,730.0,105.0,3.9,25.0,485.0,662.21,517.7
2016,4,15,16,45,694.5,100.0,3.9,25.0,429.0,604.63,476.05
2016,4,15,17,0,659.0,95.0,3.9,25.0,373.0,548.04,433.76
2016,4,15,17,15,613.5,88.0,3.65,24.0,317.0,484.48,386.01
2016,4,15,17,30,568.0,81.0,3.4,23.0,261.0,423.54,338.59
2016,4,15,17,45,498.0,71.5,3.15,22.5,206.0,350.36,279.19
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,282.93,222.62
2016,4,15,18,15,326.5,47.5,2.85,21.0,103.5,202.25,154.9
2016,4,15,18,30,225.0,33.0,2.8,20.0,56.0,134.18,95.07
2016,4,15,18,45,112.5,16.5,2.8,19.5,28.0,60.98,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.5,15.24,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,37.0,25.73,14.83
2016,4,16,6,45,151.0,54.5,3.85,16.5,80.5,43.97,32.43
2016,4,16,7,0,233.0,78.0,4.0,17.0,124.0,61.47,48.36
2016,4,16,7,15,298.5,96.5,4.2,17.5,174.5,74.68,60.22
2016,4,16,7,30,364.0,115.0,4.4,18.0,225.0,106.2,72.34
2016,4,16,7,45,182.0,93.5,4.6,18.5,148.5,97.52,68.19
2016,4,16,8,0,0.0,72.0,4.8,19.0,72.0,69.61,52.45
2016,4,16,8,15,0.0,81.5,5.05,19.5,81.5,78.82,59.75
2016,4,16,8,30,0.0,91.0,5.3,20.0,91.0,87.89,66.81
2016,4,16,8,45,0.0,95.5,5.55,20.5,95.5,92.25,69.97
2016,4,16,9,0,0.0,100.0,5.8,21.0,100.0,96.6,73.1
2016,4,16,9,15,0.5,129.5,5.85,21.5,130.5,124.7,95.26
2016,4,16,9,30,1.0,159.0,5.9,22.0,161.0,152.83,117.12
2016,4,16,9,45,4.5,181.0,6.0,22.5,185.0,175.65,134.59
2016,4,16,10,0,8.0,203.0,6.1,23.0,209.0,198.87,152.23
2016,4,16,10,15,7.5,195.0,6.1,23.5,201.0,191.8,146.14
2016,4,16,10,30,7.0,187.0,6.1,24.0,193.0,184.52,139.98
2016,4,16,10,45,7.0,185.0,6.15,24.5,191.5,183.14,138.47
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,181.72,136.94
2016,4,16,11,15,5.5,168.5,6.2,25.0,174.0,167.08,125.47
2016,4,16,11,30,4.0,154.0,6.2,25.0,158.0,152.23,113.86
2016,4,16,11,45,2.0,140.0,6.25,25.5,142.0,137.26,101.92
2016,4,16,12,0,0.0,126.0,6.3,26.0,126.0,122.12,89.89
2016,4,16,12,15,2.0,138.5,6.25,26.0,140.0,136.09,100.76
2016,4,16,12,30,4.0,151.0,6.2,26.0,154.0,150.17,111.69
2016,4,16,12,45,7.5,184.5,6.2,26.0,191.5,186.19,139.5
2016,4,16,13,0,11.0,218.0,6.2,26.0,229.0,222.47,167.33
2016,4,16,13,15,7.0,182.0,6.2,26.0,189.0,183.74,137.63
2016,4,16,13,30,3.0,146.0,6.2,26.0,149.0,144.84,107.66
2016,4,16,13,45,5.5,167.0,6.25,26.0,172.0,167.89,125.67
2016,4,16,14,0,8.0,188.0,6.3,26.0,195.0,191.04,143.7
2016,4,16,14,15,13.0,239.5,6.3,25.5,250.5,247.05,187.24
2016,4,16,14,30,18.0,291.0,6.3,25.0,306.0,303.82,231.17
2016,4,16,14,45,9.0,205.0,6.3,25.0,212.5,209.25,158.85
2016,4,16,15,0,0.0,119.0,6.3,25.0,119.0,115.65,85.99
2016,4,16,15,15,5.5,170.5,6.2,24.5,174.5,171.8,130.71
2016,4,16,15,30,11.0,222.0,6.1,24.0,230.0,229.07,176.09
2016,4,16,15,45,11.5,213.5,6.1,24.0,221.0,221.24,170.42
2016,4,16,16,0,12.0,205.0,6.1,24.0,212.0,213.42,164.85
2016,4,16,16,15,89.0,218.0,5.9,23.5,265.0,294.76,231.99
2016,4,16,16,30,166.0,231.0,5.7,23.0,318.0,373.29,295.95
2016,4,16,16,45,83.0,148.0,5.55,23.0,191.5,217.41,172.26
2016,4,16,17,0,0.0,65.0,5.4,23.0,65.0,62.83,45.96
2016,4,16,17,15,0.0,55.0,5.2,22.5,55.0,53.14,38.31
2016,4,16,17,30,0.0,45.0,5.0,22.0,45.0,43.46,30.48
2016,4,16,17,45,147.5,61.5,4.85,22.0,92.5,148.87,118.53
2016,4,16,18,0,295.0,78.0,4.7,22.0,140.0,239.96,190.0
2016,4,16,18,15,209.0,58.0,4.65,21.5,95.5,161.48,123.69
2016,4,16,18,30,123.0,38.0,4.6,21.0,51.0,98.33,69.2
2016,4,16,18,45,61.5,19.0,4.6,20.5,25.5,45.28,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.42,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.67,1.3
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,21.23,12.61
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,33.79,23.82
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,48.79,37.12
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,63.58,47.51
2016,4,17,7,45,0.0,75.0,4.0,20.5,75.0,72.25,54.49
2016,4,17,8,0,0.0,84.0,4.2,21.0,84.0,80.89,61.29
2016,4,17,8,15,0.0,94.5,4.35,21.5,94.5,90.9,69.08
2016,4,17,8,30,0.0,105.0,4.5,22.0,105.0,100.92,76.78
2016,4,17,8,45,0.0,117.5,4.7,22.5,117.5,112.8,85.88
2016,4,17,9,0,0.0,130.0,4.9,23.0,130.0,124.72,94.91
2016,4,17,9,15,99.5,237.5,4.95,23.0,306.5,258.96,199.81
2016,4,17,9,30,199.0,345.0,5.0,23.0,483.0,407.09,312.92
2016,4,17,9,45,214.0,356.0,5.05,23.5,513.0,437.77,335.4
2016,4,17,10,0,229.0,367.0,5.1,24.0,543.0,469.42,358.68
2016,4,17,10,15,229.5,387.0,5.05,24.0,570.0,500.76,381.69
2016,4,17,10,30,230.0,407.0,5.0,24.0,597.0,531.86,404.21
2016,4,17,10,45,237.0,419.5,5.0,24.0,621.0,560.58,425.08
2016,4,17,11,0,244.0,432.0,5.0,24.0,645.0,589.37,445.85
2016,4,17,11,15,129.5,354.5,4.95,24.0,467.5,439.3,333.92
2016,4,17,11,30,15.0,277.0,4.9,24.0,290.0,279.28,211.18
2016,4,17,11,45,70.0,377.5,4.85,24.0,443.0,423.04,320.4
2016,4,17,12,0,125.0,478.0,4.8,24.0,596.0,571.94,429.24
2016,4,17,12,15,74.5,417.5,4.7,24.0,488.0,473.01,355.67
2016,4,17,12,30,24.0,357.0,4.6,24.0,380.0,368.78,277.63
2016,4,17,12,45,12.0,245.5,4.55,24.0,257.0,249.87,188.61
2016,4,17,13,0,0.0,134.0,4.5,24.0,134.0,130.16,96.61
2016,4,17,13,15,9.0,224.0,4.5,24.0,232.5,226.82,171.54
2016,4,17,13,30,18.0,314.0,4.5,24.0,331.0,324.62,245.58
2016,4,17,13,45,9.0,175.5,4.5,24.0,184.0,179.59,135.35
2016,4,17,14,0,0.0,37.0,4.5,24.0,37.0,35.84,22.87
2016,4,17,14,15,0.0,50.0,4.5,23.5,50.0,48.43,33.02
2016,4,17,14,30,0.0,63.0,4.5,23.0,63.0,61.02,43.17
2016,4,17,14,45,2.5,119.0,4.55,23.0,121.0,117.94,88.44
2016,4,17,15,0,5.0,175.0,4.6,23.0,179.0,175.75,134.0
2016,4,17,15,15,2.5,162.5,4.7,22.5,164.5,161.14,122.94
2016,4,17,15,30,0.0,150.0,4.8,22.0,150.0,146.62,111.95
2016,4,17,15,45,0.0,82.0,4.95,22.0,82.0,79.36,58.6
2016,4,17,16,0,0.0,14.0,5.1,22.0,14.0,13.53,5.39
2016,4,17,16,15,0.0,48.5,5.05,21.5,48.5,46.88,32.77
2016,4,17,16,30,0.0,83.0,5.0,21.0,83.0,80.29,60.29
2016,4,17,16,45,0.0,59.0,5.0,21.0,59.0,57.02,41.44
2016,4,17,17,0,0.0,35.0,5.0,21.0,35.0,33.8,22.42
2016,4,17,17,15,0.0,29.5,4.85,20.5,29.5,28.48,18.14
2016,4,17,17,30,0.0,24.0,4.7,20.0,24.0,23.16,13.78
2016,4,17,17,45,0.0,19.0,4.55,20.0,19.0,18.33,9.73
2016,4,17,18,0,0.0,14.0,4.4,20.0,14.0,13.5,5.62
2016,4,17,18,15,0.0,9.0,4.25,20.0,9.0,8.67,1.49
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.85,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.93,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,16.0,1.0,0.96,0.0
2016,4,18,6,30,0.0,2.0,2.9,16.0,2.0,1.93,0.0
2016,4,18,6,45,0.0,4.0,3.05,16.0,4.0,3.85,0.0
2016,4,18,7,0,0.0,6.0,3.2,16.0,6.0,5.78,0.0
2016,4,18,7,15,0.0,8.5,3.3,16.5,8.5,8.19,1.65
2016,4,18,7,30,0.0,11.0,3.4,17.0,11.0,10.61,3.36
2016,4,18,7,45,0.0,36.5,3.5,17.5,36.5,35.24,24.13
2016,4,18,8,0,0.0,62.0,3.6,18.0,62.0,59.92,44.6
2016,4,18,8,15,0.0,55.0,3.6,18.5,55.0,53.15,38.7
2016,4,18,8,30,0.0,48.0,3.6,19.0,48.0,46.39,32.88
2016,4,18,8,45,0.0,40.0,3.6,19.5,40.0,38.66,26.31
2016,4,18,9,0,0.0,32.0,3.6,20.0,32.0,30.93,19.81
2016,4,18,9,15,0.0,26.0,3.7,20.0,26.0,25.13,14.99
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,19.34,10.19
2016,4,18,9,45,0.0,36.5,3.9,20.5,36.5,35.31,23.12
2016,4,18,10,0,0.0,53.0,4.0,21.0,53.0,51.3,35.9
2016,4,18,10,15,91.0,233.0,3.75,21.0,308.5,275.75,214.23
2016,4,18,10,30,182.0,413.0,3.5,21.0,564.0,505.53,386.6
2016,4,18,10,45,178.5,429.0,3.3,21.5,581.5,528.01,400.46
2016,4,18,11,0,175.0,445.0,3.1,22.0,599.0,549.97,414.6
2016,4,18,11,15,134.0,449.0,3.05,22.0,568.5,530.84,399.36
2016,4,18,11,30,93.0,453.0,3.0,22.0,538.0,509.38,382.48
2016,4,18,11,45,57.0,396.5,2.95,22.5,449.5,430.35,323.67
2016,4,18,12,0,21.0,340.0,2.9,23.0,361.0,347.16,261.13
2016,4,18,12,15,17.5,305.0,2.9,23.0,322.5,311.36,234.78
2016,4,18,12,30,14.0,270.0,2.9,23.0,284.0,275.03,207.65
2016,4,18,12,45,56.5,370.5,2.95,23.0,424.0,416.94,314.39
2016,4,18,13,0,99.0,471.0,3.0,23.0,564.0,559.74,417.59
2016,4,18,13,15,54.5,341.0,2.95,23.0,392.5,390.04,293.89
2016,4,18,13,30,10.0,211.0,2.9,23.0,221.0,215.3,162.52
2016,4,18,13,45,89.0,329.5,2.85,23.0,409.0,420.77,319.64
2016,4,18,14,0,168.0,448.0,2.8,23.0,597.0,620.4,463.73
2016,4,18,14,15,153.5,432.0,2.65,23.0,564.0,592.0,442.18
2016,4,18,14,30,139.0,416.0,2.5,23.0,531.0,563.04,421.59
2016,4,18,14,45,73.0,308.5,2.35,23.0,369.0,380.86,288.99
2016,4,18,15,0,7.0,201.0,2.2,23.0,207.0,203.61,154.41
2016,4,18,15,15,3.5,149.5,2.05,22.5,152.5,149.04,113.0
2016,4,18,15,30,0.0,98.0,1.9,22.0,98.0,94.95,70.74
2016,4,18,15,45,0.0,94.5,1.8,22.0,94.5,91.49,68.25
2016,4,18,16,0,0.0,91.0,1.7,22.0,91.0,88.07,65.73
2016,4,18,16,15,86.5,161.5,1.6,21.5,207.5,238.63,188.22
2016,4,18,16,30,173.0,232.0,1.5,21.0,324.0,379.89,298.52
2016,4,18,16,45,124.0,204.0,1.45,21.0,266.0,310.08,244.05
2016,4,18,17,0,75.0,176.0,1.4,21.0,208.0,236.01,186.3
2016,4,18,17,15,66.0,151.5,1.25,20.5,177.0,202.08,160.18
2016,4,18,17,30,57.0,127.0,1.1,20.0,146.0,168.61,133.68
2016,4,18,17,45,44.5,102.5,1.0,20.0,115.5,133.82,105.23
2016,4,18,18,0,32.0,78.0,0.9,20.0,85.0,99.77,76.86
2016,4,18,18,15,16.0,55.5,0.85,19.5,59.0,67.5,49.7
2016,4,18,18,30,0.0,33.0,0.8,19.0,33.0,33.53,20.99
2016,4,18,18,45,0.0,16.5,0.75,19.0,16.5,15.97,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,17.0,24.0,15.22,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,48.0,29.69,18.88
2016,4,19,6,45,211.0,56.0,1.85,17.5,93.0,42.5,31.24
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,56.36,43.82
2016,4,19,7,15,161.5,95.0,2.05,18.0,129.5,75.14,60.52
2016,4,19,7,30,21.0,114.0,2.0,18.0,121.0,105.77,82.21
2016,4,19,7,45,10.5,119.0,2.0,18.5,122.5,112.18,87.36
2016,4,19,8,0,0.0,124.0,2.0,19.0,124.0,116.78,91.09
2016,4,19,8,15,0.0,137.0,1.95,19.5,137.0,129.39,100.77
2016,4,19,8,30,0.0,150.0,1.9,20.0,150.0,141.97,110.25
2016,4,19,8,45,1.5,161.5,1.85,20.5,162.5,153.7,118.9
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,165.56,127.58
2016,4,19,9,15,1.5,118.5,1.75,21.0,119.5,114.85,87.09
2016,4,19,9,30,0.0,64.0,1.7,21.0,64.0,61.93,44.61
2016,4,19,9,45,6.5,154.5,1.7,21.5,159.5,151.98,115.94
2016,4,19,10,0,13.0,245.0,1.7,22.0,255.0,241.09,183.99
2016,4,19,10,15,28.5,302.5,1.7,22.5,326.0,302.04,229.11
2016,4,19,10,30,44.0,360.0,1.7,23.0,397.0,367.77,276.82
2016,4,19,10,45,47.0,378.0,1.7,23.5,418.5,390.23,292.01
2016,4,19,11,0,50.0,396.0,1.7,24.0,440.0,413.01,307.5
2016,4,19,11,15,38.0,377.0,1.7,24.0,411.5,389.65,290.06
2016,4,19,11,30,26.0,358.0,1.7,24.0,383.0,364.94,271.78
2016,4,19,11,45,79.0,420.0,1.75,24.5,494.5,471.65,349.3
2016,4,19,12,0,132.0,482.0,1.8,25.0,606.0,582.62,426.59
2016,4,19,12,15,191.0,481.5,1.8,25.0,662.0,641.76,468.03
2016,4,19,12,30,250.0,481.0,1.8,25.0,718.0,704.79,511.83
2016,4,19,12,45,132.0,376.5,1.8,25.0,502.0,496.98,366.83
2016,4,19,13,0,14.0,272.0,1.8,25.0,286.0,278.27,206.85
2016,4,19,13,15,7.0,203.5,1.8,25.0,210.5,204.86,152.82
2016,4,19,13,30,0.0,135.0,1.8,25.0,135.0,131.25,96.83
2016,4,19,13,45,110.0,290.5,1.8,25.0,388.0,401.12,302.75
2016,4,19,14,0,220.0,446.0,1.8,25.0,641.0,668.21,490.56
2016,4,19,14,15,171.0,430.0,1.85,24.5,578.5,606.74,446.71
2016,4,19,14,30,122.0,414.0,1.9,24.0,516.0,545.23,404.48
2016,4,19,14,45,107.5,391.0,1.95,24.0,478.0,500.26,373.69
2016,4,19,15,0,93.0,368.0,2.0,24.0,440.0,463.13,347.86
2016,4,19,15,15,49.5,282.0,2.05,23.5,320.0,332.49,252.78
2016,4,19,15,30,6.0,196.0,2.1,23.0,200.0,198.21,150.97
2016,4,19,15,45,3.0,158.0,2.15,23.0,160.0,157.42,119.92
2016,4,19,16,0,0.0,120.0,2.2,23.0,120.0,116.9,88.32
2016,4,19,16,15,0.0,132.0,2.2,23.0,132.0,129.25,98.5
2016,4,19,16,30,0.0,144.0,2.2,23.0,144.0,142.09,109.04
2016,4,19,16,45,0.0,91.5,2.2,23.0,91.5,88.8,66.75
2016,4,19,17,0,0.0,39.0,2.2,23.0,39.0,37.66,25.38
2016,4,19,17,15,0.0,33.0,1.95,22.5,33.0,31.86,20.78
2016,4,19,17,30,0.0,27.0,1.7,22.0,27.0,26.06,16.07
2016,4,19,17,45,0.0,21.5,1.5,21.5,21.5,20.74,11.69
2016,4,19,18,0,0.0,16.0,1.3,21.0,16.0,15.43,7.22
2016,4,19,18,15,0.0,11.0,1.25,20.5,11.0,10.6,3.1
2016,4,19,18,30,0.0,6.0,1.2,20.0,6.0,5.78,0.0
2016,4,19,18,45,0.0,3.0,1.15,20.0,3.0,2.89,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,6.5,0.55,18.0,6.5,6.26,0.0
2016,4,20,6,30,0.0,13.0,0.6,18.0,13.0,12.53,4.79
2016,4,20,6,45,0.0,26.5,0.7,18.0,26.5,25.57,16.63
2016,4,20,7,0,0.0,40.0,0.8,18.0,40.0,38.63,28.4
2016,4,20,7,15,0.0,55.0,0.75,18.0,55.0,53.15,39.18
2016,4,20,7,30,0.0,70.0,0.7,18.0,70.0,67.28,50.98
2016,4,20,7,45,42.5,122.5,0.65,18.5,140.5,115.8,88.8
2016,4,20,8,0,85.0,175.0,0.6,19.0,211.0,170.21,130.22
2016,4,20,8,15,123.5,202.5,0.6,19.5,263.0,204.73,155.68
2016,4,20,8,30,162.0,230.0,0.6,20.0,315.0,248.15,188.26
2016,4,20,8,45,391.0,202.5,0.65,20.5,435.5,306.45,229.15
2016,4,20,9,0,620.0,175.0,0.7,21.0,556.0,395.7,295.21
2016,4,20,9,15,436.5,249.0,0.75,21.0,527.5,412.74,310.59
2016,4,20,9,30,253.0,323.0,0.8,21.0,499.0,413.56,311.89
2016,4,20,9,45,306.0,332.0,0.9,21.5,558.5,465.78,350.32
2016,4,20,10,0,359.0,341.0,1.0,22.0,618.0,522.51,391.11
2016,4,20,10,15,315.5,372.0,1.05,22.0,623.5,541.32,403.68
2016,4,20,10,30,272.0,403.0,1.1,22.0,629.0,556.1,413.29
2016,4,20,10,45,520.5,298.5,1.15,22.5,750.5,652.57,485.4
2016,4,20,11,0,769.0,194.0,1.2,23.0,872.0,766.46,566.85
2016,4,20,11,15,775.0,195.5,1.2,23.0,893.0,801.0,588.37
2016,4,20,11,30,781.0,197.0,1.2,23.0,914.0,833.77,609.03
2016,4,20,11,45,821.5,172.5,1.2,23.5,936.0,869.35,630.17
2016,4,20,12,0,862.0,148.0,1.2,24.0,958.0,901.94,649.12
2016,4,20,12,15,863.0,148.0,1.2,24.0,962.5,923.05,661.95
2016,4,20,12,30,864.0,148.0,1.2,24.0,967.0,941.36,673.19
2016,4,20,12,45,863.0,148.0,1.2,24.0,963.5,954.91,681.53
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,965.45,688.13
2016,4,20,13,15,859.0,147.5,1.15,23.5,947.5,970.52,691.96
2016,4,20,13,30,856.0,147.0,1.1,23.0,935.0,972.45,693.99
2016,4,20,13,45,476.5,292.0,1.1,23.0,729.0,766.43,557.86
2016,4,20,14,0,97.0,437.0,1.1,23.0,523.0,534.71,391.15
2016,4,20,14,15,153.0,427.0,1.1,23.0,557.5,586.81,431.47
2016,4,20,14,30,209.0,417.0,1.1,23.0,592.0,630.2,463.09
2016,4,20,14,45,523.0,268.5,1.1,23.0,681.0,779.15,574.02
2016,4,20,15,0,837.0,120.0,1.1,23.0,770.0,892.87,651.26
2016,4,20,15,15,823.5,117.5,1.15,23.0,727.5,867.39,635.38
2016,4,20,15,30,810.0,115.0,1.2,23.0,685.0,834.39,616.21
2016,4,20,15,45,791.0,112.0,1.3,23.0,637.0,794.23,592.66
2016,4,20,16,0,772.0,109.0,1.4,23.0,589.0,752.58,567.61
2016,4,20,16,15,748.5,105.0,1.45,23.0,537.5,705.15,537.49
2016,4,20,16,30,725.0,101.0,1.5,23.0,486.0,659.59,508.08
2016,4,20,16,45,691.5,96.5,1.55,23.0,431.0,603.91,469.96
2016,4,20,17,0,658.0,92.0,1.6,23.0,376.0,549.1,430.57
2016,4,20,17,15,614.0,85.5,1.45,22.5,321.0,486.79,384.07
2016,4,20,17,30,570.0,79.0,1.3,22.0,266.0,427.0,337.99
2016,4,20,17,45,504.0,70.5,1.2,21.5,212.0,356.45,282.13
2016,4,20,18,0,438.0,62.0,1.1,21.0,158.0,291.3,228.58
2016,4,20,18,15,341.5,49.0,1.1,20.5,110.5,214.44,164.6
2016,4,20,18,30,245.0,36.0,1.1,20.0,63.0,146.42,106.07
2016,4,20,18,45,122.5,18.0,1.1,19.5,31.5,68.37,18.16
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,21.0,0.75,20.5,21.0,20.26,11.35
2016,4,21,8,0,0.0,37.0,0.8,21.0,37.0,35.73,24.1
2016,4,21,8,15,0.0,23.0,0.8,21.0,23.0,22.21,12.8
2016,4,21,8,30,0.0,9.0,0.8,21.0,9.0,8.69,1.55
2016,4,21,8,45,0.0,26.0,0.85,21.5,26.0,25.12,15.03
2016,4,21,9,0,0.0,43.0,0.9,22.0,43.0,41.57,28.31
2016,4,21,9,15,0.0,87.0,0.9,22.0,87.0,84.21,62.47
2016,4,21,9,30,0.0,131.0,0.9,22.0,131.0,126.13,95.34
2016,4,21,9,45,62.0,253.0,0.95,22.5,301.5,270.5,206.14
2016,4,21,10,0,124.0,375.0,1.0,23.0,472.0,416.91,312.7
2016,4,21,10,15,465.0,265.5,1.0,23.0,650.5,540.07,405.57
2016,4,21,10,30,806.0,156.0,1.0,23.0,829.0,695.88,518.45
2016,4,21,10,45,818.5,155.5,1.05,23.5,859.5,738.08,545.61
2016,4,21,11,0,831.0,155.0,1.1,24.0,890.0,779.14,571.32
2016,4,21,11,15,836.5,156.0,1.15,24.0,911.0,814.68,594.26
2016,4,21,11,30,842.0,157.0,1.2,24.0,932.0,848.2,615.84
2016,4,21,11,45,859.5,148.5,1.3,24.0,949.0,879.16,636.4
2016,4,21,12,0,877.0,140.0,1.4,24.0,966.0,909.42,656.52
2016,4,21,12,15,878.0,140.5,1.5,24.0,970.5,931.2,671.26
2016,4,21,12,30,879.0,141.0,1.6,24.0,975.0,950.14,684.35
2016,4,21,12,45,588.0,304.0,1.7,24.5,861.0,858.85,622.47
2016,4,21,13,0,297.0,467.0,1.8,25.0,747.0,752.15,543.24
2016,4,21,13,15,365.5,431.5,1.85,24.5,772.0,788.42,572.45
2016,4,21,13,30,434.0,396.0,1.9,24.0,797.0,827.95,602.43
2016,4,21,13,45,332.0,421.0,2.0,24.0,724.0,754.67,551.67
2016,4,21,14,0,230.0,446.0,2.1,24.0,651.0,678.55,498.65
2016,4,21,14,15,531.0,293.5,2.15,24.0,745.0,821.56,607.49
2016,4,21,14,30,832.0,141.0,2.2,24.0,839.0,940.51,690.09
2016,4,21,14,45,822.5,138.0,2.25,24.0,803.0,918.56,676.08
2016,4,21,15,0,813.0,135.0,2.3,24.0,767.0,893.9,661.67
2016,4,21,15,15,799.0,132.0,2.3,24.0,724.5,862.71,642.41
2016,4,21,15,30,785.0,129.0,2.3,24.0,682.0,829.36,621.65
2016,4,21,15,45,535.5,201.0,2.3,24.0,566.5,678.33,516.42
2016,4,21,16,0,286.0,273.0,2.3,24.0,451.0,533.09,407.97
2016,4,21,16,15,496.0,191.0,2.2,23.5,468.0,605.6,468.5
2016,4,21,16,30,706.0,109.0,2.1,23.0,485.0,655.93,510.15
2016,4,21,16,45,674.0,103.0,2.05,23.0,430.5,600.27,469.78
2016,4,21,17,0,642.0,97.0,2.0,23.0,376.0,545.38,429.47
2016,4,21,17,15,597.5,90.0,1.9,22.5,320.5,482.81,382.73
2016,4,21,17,30,553.0,83.0,1.8,22.0,265.0,422.82,336.42
2016,4,21,17,45,487.5,73.5,1.7,21.5,211.5,352.08,280.06
2016,4,21,18,0,422.0,64.0,1.6,21.0,158.0,286.71,226.07
2016,4,21,18,15,327.0,50.5,1.55,20.5,110.5,208.87,160.97
2016,4,21,18,30,232.0,37.0,1.5,20.0,63.0,143.26,104.33
2016,4,21,18,45,116.0,18.5,1.5,20.0,31.5,67.52,22.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.5,16.0,1.8,13.5,34.0,11.97,0.0
2016,4,22,6,30,345.0,32.0,2.1,14.0,68.0,24.26,15.04
2016,4,22,6,45,446.5,42.0,2.4,15.0,119.5,30.28,21.01
2016,4,22,7,0,548.0,52.0,2.7,16.0,171.0,35.88,26.21
2016,4,22,7,15,611.0,59.0,2.6,16.5,228.0,51.12,29.3
2016,4,22,7,30,674.0,66.0,2.5,17.0,285.0,97.0,50.93
2016,4,22,7,45,714.5,72.0,2.45,18.0,343.5,149.44,87.73
2016,4,22,8,0,755.0,78.0,2.4,19.0,402.0,202.96,130.54
2016,4,22,8,15,784.5,82.0,2.35,19.5,459.0,256.34,176.31
2016,4,22,8,30,814.0,86.0,2.3,20.0,516.0,312.57,224.9
2016,4,22,8,45,834.5,90.0,2.25,21.0,569.5,368.23,272.14
2016,4,22,9,0,855.0,94.0,2.2,22.0,623.0,425.25,319.01
2016,4,22,9,15,870.5,96.5,2.25,22.0,672.5,483.49,366.75
2016,4,22,9,30,886.0,99.0,2.3,22.0,722.0,538.05,410.52
2016,4,22,9,45,897.0,102.0,2.4,22.5,765.5,590.58,450.94
2016,4,22,10,0,908.0,105.0,2.5,23.0,809.0,642.45,489.68
2016,4,22,10,15,916.5,106.5,2.55,23.0,846.0,690.45,525.41
2016,4,22,10,30,925.0,108.0,2.6,23.0,883.0,737.09,559.0
2016,4,22,10,45,930.5,110.0,2.65,23.5,912.5,780.44,587.09
2016,4,22,11,0,936.0,112.0,2.7,24.0,942.0,821.78,613.48
2016,4,22,11,15,940.0,113.0,2.7,24.0,963.0,858.82,637.58
2016,4,22,11,30,944.0,114.0,2.7,24.0,984.0,893.39,659.91
2016,4,22,11,45,947.0,114.0,2.75,24.5,997.5,923.55,678.29
2016,4,22,12,0,950.0,114.0,2.8,25.0,1011.0,950.91,694.77
2016,4,22,12,15,950.5,114.5,2.8,25.0,1015.0,973.56,709.13
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,993.09,721.54
2016,4,22,12,45,949.0,115.0,2.8,25.0,1014.0,1006.58,730.14
2016,4,22,13,0,947.0,115.0,2.8,25.0,1009.0,1016.72,736.74
2016,4,22,13,15,944.0,114.5,2.75,25.0,996.0,1022.01,739.9
2016,4,22,13,30,941.0,114.0,2.7,25.0,983.0,1023.85,741.0
2016,4,22,13,45,935.5,113.5,2.7,25.0,961.0,1019.85,739.0
2016,4,22,14,0,930.0,113.0,2.7,25.0,939.0,1012.44,735.0
2016,4,22,14,15,923.0,111.5,2.65,25.0,909.0,999.21,726.92
2016,4,22,14,30,916.0,110.0,2.6,25.0,879.0,982.75,716.91
2016,4,22,14,45,905.5,108.5,2.6,25.0,842.0,959.9,703.32
2016,4,22,15,0,895.0,107.0,2.6,25.0,805.0,934.18,687.91
2016,4,22,15,15,882.5,105.0,2.5,25.0,761.5,903.45,668.36
2016,4,22,15,30,870.0,103.0,2.4,25.0,718.0,870.3,647.21
2016,4,22,15,45,853.5,100.0,2.35,25.0,669.0,830.49,621.91
2016,4,22,16,0,837.0,97.0,2.3,25.0,620.0,793.83,598.62
2016,4,22,16,15,815.0,93.5,2.15,24.5,566.5,745.85,567.65
2016,4,22,16,30,793.0,90.0,2.0,24.0,513.0,697.02,535.69
2016,4,22,16,45,764.0,85.5,1.85,24.0,457.0,641.59,497.43
2016,4,22,17,0,735.0,81.0,1.7,24.0,401.0,586.47,457.42
2016,4,22,17,15,693.0,75.5,1.5,23.0,343.5,525.28,412.71
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,464.14,366.45
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,393.14,310.36
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,327.08,256.08
2016,4,22,18,15,427.5,44.5,1.0,20.0,122.5,246.59,189.66
2016,4,22,18,30,327.0,34.0,1.0,19.0,72.0,176.14,129.04
2016,4,22,18,45,163.5,17.0,1.05,18.5,36.0,83.07,32.53
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
