Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,17.0,1.0,14.0,34.5,12.75,0.17
2016,4,23,6,30,317.0,34.0,1.1,15.0,69.0,25.94,16.52
2016,4,23,6,45,422.0,45.0,1.2,16.0,120.5,32.76,23.14
2016,4,23,7,0,527.0,56.0,1.3,17.0,172.0,39.1,28.97
2016,4,23,7,15,591.0,63.0,1.2,17.5,228.5,56.22,32.43
2016,4,23,7,30,655.0,70.0,1.1,18.0,285.0,101.24,54.36
2016,4,23,7,45,698.5,75.5,1.0,18.5,343.5,149.49,87.96
2016,4,23,8,0,742.0,81.0,0.9,19.0,402.0,205.72,132.73
2016,4,23,8,15,771.5,85.5,1.0,20.0,458.5,258.86,177.46
2016,4,23,8,30,801.0,90.0,1.1,21.0,515.0,314.84,224.73
2016,4,23,8,45,821.0,94.0,1.25,22.0,568.5,369.63,270.71
2016,4,23,9,0,841.0,98.0,1.4,23.0,622.0,425.74,316.46
2016,4,23,9,15,857.0,101.0,1.45,23.0,671.0,483.86,363.21
2016,4,23,9,30,873.0,104.0,1.5,23.0,720.0,538.44,406.13
2016,4,23,9,45,882.5,107.5,1.55,23.5,762.5,589.93,444.79
2016,4,23,10,0,892.0,111.0,1.6,24.0,805.0,640.66,481.68
2016,4,23,10,15,901.0,113.0,1.6,24.0,841.5,688.7,516.29
2016,4,23,10,30,910.0,115.0,1.6,24.0,878.0,735.46,548.92
2016,4,23,10,45,914.5,117.0,1.65,24.5,907.0,777.45,575.43
2016,4,23,11,0,919.0,119.0,1.7,25.0,936.0,817.41,600.31
2016,4,23,11,15,923.0,120.0,1.7,25.0,957.0,853.84,623.31
2016,4,23,11,30,927.0,121.0,1.7,25.0,978.0,887.86,644.61
2016,4,23,11,45,929.0,122.0,1.7,25.0,990.5,917.61,663.06
2016,4,23,12,0,931.0,123.0,1.7,25.0,1003.0,944.58,679.71
2016,4,23,12,15,931.5,123.0,1.7,25.0,1007.5,966.34,693.06
2016,4,23,12,30,932.0,123.0,1.7,25.0,1012.0,985.05,704.57
2016,4,23,12,45,929.5,124.0,1.75,25.5,1007.0,998.78,712.34
2016,4,23,13,0,927.0,125.0,1.8,26.0,1002.0,1009.25,718.18
2016,4,23,13,15,741.5,244.5,1.85,26.0,940.5,967.82,692.91
2016,4,23,13,30,556.0,364.0,1.9,26.0,879.0,914.97,655.47
2016,4,23,13,45,732.5,243.5,1.95,26.0,905.5,967.56,695.92
2016,4,23,14,0,909.0,123.0,2.0,26.0,932.0,1004.05,719.8
2016,4,23,14,15,902.5,121.5,2.1,25.5,903.5,991.51,714.88
2016,4,23,14,30,896.0,120.0,2.2,25.0,875.0,975.79,708.42
2016,4,23,14,45,886.5,118.5,2.3,25.0,838.5,954.22,696.78
2016,4,23,15,0,877.0,117.0,2.4,25.0,802.0,929.81,683.25
2016,4,23,15,15,864.5,114.5,2.45,25.0,759.0,898.98,664.94
2016,4,23,15,30,852.0,112.0,2.5,25.0,716.0,870.99,648.45
2016,4,23,15,45,837.0,108.0,2.6,25.0,667.5,831.8,624.56
2016,4,23,16,0,822.0,104.0,2.7,25.0,619.0,790.77,599.1
2016,4,23,16,15,799.5,100.5,2.65,24.5,566.0,742.91,568.67
2016,4,23,16,30,777.0,97.0,2.6,24.0,513.0,694.24,537.14
2016,4,23,16,45,746.5,92.0,2.55,24.0,456.5,637.79,498.28
2016,4,23,17,0,716.0,87.0,2.5,24.0,400.0,584.34,459.2
2016,4,23,17,15,673.5,81.0,2.3,23.0,342.5,520.85,412.5
2016,4,23,17,30,631.0,75.0,2.1,22.0,285.0,459.66,365.87
2016,4,23,17,45,566.0,67.5,1.9,21.5,229.0,387.67,308.37
2016,4,23,18,0,501.0,60.0,1.7,21.0,173.0,320.92,253.07
2016,4,23,18,15,403.5,48.5,1.65,20.0,123.0,241.7,187.05
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,172.12,126.95
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,82.35,35.96
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,7.5,19.0,1.9,15.5,20.0,18.03,4.09
2016,4,24,6,30,15.0,38.0,2.1,16.0,40.0,34.79,24.02
2016,4,24,6,45,38.0,62.5,2.35,16.5,70.5,55.27,42.71
2016,4,24,7,0,61.0,87.0,2.6,17.0,101.0,75.19,60.61
2016,4,24,7,15,88.5,109.5,2.8,17.5,136.0,92.54,70.54
2016,4,24,7,30,116.0,132.0,3.0,18.0,171.0,120.43,90.56
2016,4,24,7,45,235.5,145.5,3.2,18.5,242.5,152.46,110.63
2016,4,24,8,0,355.0,159.0,3.4,19.0,314.0,202.13,146.24
2016,4,24,8,15,180.5,165.5,3.5,19.0,244.5,191.28,145.09
2016,4,24,8,30,6.0,172.0,3.6,19.0,175.0,163.71,128.09
2016,4,24,8,45,7.5,185.0,3.75,19.5,189.5,177.29,138.32
2016,4,24,9,0,9.0,198.0,3.9,20.0,204.0,191.01,148.51
2016,4,24,9,15,16.5,232.0,3.95,20.0,243.5,226.69,176.17
2016,4,24,9,30,24.0,266.0,4.0,20.0,283.0,263.27,204.25
2016,4,24,9,45,20.0,264.0,4.1,20.5,278.5,261.47,202.01
2016,4,24,10,0,16.0,262.0,4.2,21.0,274.0,259.02,199.36
2016,4,24,10,15,24.5,303.5,4.2,21.5,323.5,304.56,233.61
2016,4,24,10,30,33.0,345.0,4.2,22.0,373.0,347.46,265.26
2016,4,24,10,45,168.5,388.0,4.25,22.5,537.5,486.87,371.34
2016,4,24,11,0,304.0,431.0,4.3,23.0,702.0,637.2,481.57
2016,4,24,11,15,333.5,415.0,4.3,23.0,718.5,660.2,498.19
2016,4,24,11,30,363.0,399.0,4.3,23.0,735.0,683.84,515.87
2016,4,24,11,45,349.0,428.5,4.3,23.0,755.0,713.49,535.81
2016,4,24,12,0,335.0,458.0,4.3,23.0,775.0,741.89,554.66
2016,4,24,12,15,249.5,477.0,4.2,23.0,714.0,694.1,518.19
2016,4,24,12,30,164.0,496.0,4.1,23.0,653.0,640.31,477.49
2016,4,24,12,45,143.0,491.0,4.1,23.5,627.5,621.85,463.27
2016,4,24,13,0,122.0,486.0,4.1,24.0,602.0,602.18,448.02
2016,4,24,13,15,91.0,460.5,4.05,24.0,546.5,546.12,407.5
2016,4,24,13,30,60.0,435.0,4.0,24.0,491.0,493.13,368.83
2016,4,24,13,45,37.0,350.5,3.95,24.0,385.0,386.71,291.22
2016,4,24,14,0,14.0,266.0,3.9,24.0,279.0,274.29,207.27
2016,4,24,14,15,67.0,342.0,3.85,24.0,399.5,409.36,310.53
2016,4,24,14,30,120.0,418.0,3.8,24.0,520.0,548.45,412.94
2016,4,24,14,45,441.5,288.0,3.75,24.0,638.0,727.09,551.43
2016,4,24,15,0,763.0,158.0,3.7,24.0,756.0,876.31,660.64
2016,4,24,15,15,749.0,154.5,3.7,24.0,715.0,849.02,642.1
2016,4,24,15,30,735.0,151.0,3.7,24.0,674.0,816.45,621.13
2016,4,24,15,45,718.5,146.0,3.7,24.0,628.0,778.34,596.16
2016,4,24,16,0,702.0,141.0,3.7,24.0,582.0,738.8,569.97
2016,4,24,16,15,677.5,135.5,3.65,23.5,531.0,691.32,538.61
2016,4,24,16,30,653.0,130.0,3.6,23.0,480.0,643.46,505.67
2016,4,24,16,45,621.5,122.5,3.55,23.0,427.0,588.41,465.36
2016,4,24,17,0,590.0,115.0,3.5,23.0,374.0,534.14,424.75
2016,4,24,17,15,545.5,106.5,3.3,22.5,320.0,471.88,377.32
2016,4,24,17,30,501.0,98.0,3.1,22.0,266.0,409.46,328.47
2016,4,24,17,45,441.5,86.0,2.9,22.0,213.5,341.9,273.45
2016,4,24,18,0,382.0,74.0,2.7,22.0,161.0,279.48,221.08
2016,4,24,18,15,293.0,58.5,2.6,21.0,114.0,205.92,159.62
2016,4,24,18,30,204.0,43.0,2.5,20.0,67.0,141.51,104.47
2016,4,24,18,45,102.0,21.5,2.45,19.5,33.5,68.87,32.02
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,21.0,2.55,19.5,34.0,16.23,4.03
2016,4,25,6,30,221.0,42.0,2.7,20.0,68.0,32.21,21.5
2016,4,25,6,45,314.0,56.5,2.85,20.5,116.0,42.15,30.78
2016,4,25,7,0,407.0,71.0,3.0,21.0,164.0,51.54,39.24
2016,4,25,7,15,470.5,81.5,3.2,21.5,217.5,73.02,45.77
2016,4,25,7,30,534.0,92.0,3.4,22.0,271.0,114.52,68.18
2016,4,25,7,45,307.5,136.5,3.6,22.5,244.0,156.39,109.06
2016,4,25,8,0,81.0,181.0,3.8,23.0,217.0,176.62,134.41
2016,4,25,8,15,174.5,204.0,3.9,23.5,294.0,221.71,166.85
2016,4,25,8,30,268.0,227.0,4.0,24.0,371.0,276.89,208.11
2016,4,25,8,45,143.5,226.5,4.15,24.5,304.5,253.75,193.09
2016,4,25,9,0,19.0,226.0,4.3,25.0,238.0,220.39,168.26
2016,4,25,9,15,43.5,272.0,4.35,25.0,302.5,270.1,206.11
2016,4,25,9,30,68.0,318.0,4.4,25.0,367.0,326.99,248.95
2016,4,25,9,45,430.5,233.0,4.45,25.5,567.5,449.65,344.46
2016,4,25,10,0,793.0,148.0,4.5,26.0,768.0,616.29,470.88
2016,4,25,10,15,474.5,285.5,4.5,26.0,661.0,569.24,431.79
2016,4,25,10,30,156.0,423.0,4.5,26.0,554.0,500.46,375.15
2016,4,25,10,45,490.0,291.0,4.5,26.5,724.0,629.89,476.14
2016,4,25,11,0,824.0,159.0,4.5,27.0,894.0,785.11,590.18
2016,4,25,11,15,829.0,160.0,4.5,27.0,914.0,819.79,612.77
2016,4,25,11,30,834.0,161.0,4.5,27.0,934.0,852.46,634.51
2016,4,25,11,45,857.0,147.5,4.55,27.5,952.0,883.01,653.61
2016,4,25,12,0,880.0,134.0,4.6,28.0,970.0,913.22,672.5
2016,4,25,12,15,880.5,134.5,4.55,28.0,974.0,934.33,686.02
2016,4,25,12,30,881.0,135.0,4.5,28.0,978.0,952.58,697.75
2016,4,25,12,45,876.0,137.5,4.5,28.5,972.0,964.65,704.3
2016,4,25,13,0,871.0,140.0,4.5,29.0,966.0,973.62,708.92
2016,4,25,13,15,867.5,139.5,4.45,29.0,953.5,977.96,711.76
2016,4,25,13,30,864.0,139.0,4.4,29.0,941.0,979.13,712.68
2016,4,25,13,45,855.5,139.5,4.35,29.0,919.0,973.33,709.15
2016,4,25,14,0,847.0,140.0,4.3,29.0,897.0,964.45,703.76
2016,4,25,14,15,839.5,138.5,4.25,29.0,868.5,951.48,695.8
2016,4,25,14,30,832.0,137.0,4.2,29.0,840.0,941.15,689.74
2016,4,25,14,45,817.0,137.5,4.2,29.0,803.5,917.66,675.24
2016,4,25,15,0,802.0,138.0,4.2,29.0,767.0,891.72,659.19
2016,4,25,15,15,788.0,135.0,4.1,28.5,725.0,860.65,640.48
2016,4,25,15,30,774.0,132.0,4.0,28.0,683.0,827.47,620.24
2016,4,25,15,45,582.5,192.0,3.95,28.0,590.5,714.68,541.69
2016,4,25,16,0,391.0,252.0,3.9,28.0,498.0,596.3,453.95
2016,4,25,16,15,534.0,186.0,3.75,27.5,491.5,632.35,485.92
2016,4,25,16,30,677.0,120.0,3.6,27.0,485.0,650.96,504.19
2016,4,25,16,45,644.5,113.5,3.5,27.0,431.0,595.37,463.61
2016,4,25,17,0,612.0,107.0,3.4,27.0,377.0,540.64,423.19
2016,4,25,17,15,567.0,99.5,3.2,26.5,322.5,478.25,376.46
2016,4,25,17,30,522.0,92.0,3.0,26.0,268.0,418.48,330.38
2016,4,25,17,45,459.0,81.5,2.8,26.0,215.0,346.28,272.7
2016,4,25,18,0,396.0,71.0,2.6,26.0,162.0,282.99,220.46
2016,4,25,18,15,306.0,56.5,2.65,25.5,115.0,209.28,159.58
2016,4,25,18,30,216.0,42.0,2.7,25.0,68.0,144.8,105.11
2016,4,25,18,45,108.0,21.0,2.8,24.5,34.0,70.48,34.29
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.5,22.0,4.05,20.0,34.0,16.99,5.31
2016,4,26,6,30,193.0,44.0,4.1,20.0,68.0,33.74,22.86
2016,4,26,6,45,268.5,62.5,4.15,20.5,114.5,46.84,34.84
2016,4,26,7,0,344.0,81.0,4.2,21.0,161.0,59.22,45.9
2016,4,26,7,15,189.0,103.5,4.3,21.0,149.5,87.97,63.39
2016,4,26,7,30,34.0,126.0,4.4,21.0,138.0,114.32,87.65
2016,4,26,7,45,93.5,156.0,4.55,21.5,196.0,151.3,114.59
2016,4,26,8,0,153.0,186.0,4.7,22.0,254.0,190.82,143.7
2016,4,26,8,15,199.5,209.0,4.8,22.5,309.5,232.75,175.76
2016,4,26,8,30,246.0,232.0,4.9,23.0,365.0,275.19,208.6
2016,4,26,8,45,308.5,244.5,5.05,23.5,428.0,324.26,246.63
2016,4,26,9,0,371.0,257.0,5.2,24.0,491.0,379.64,289.65
2016,4,26,9,15,333.0,290.0,5.25,24.0,512.5,411.88,315.49
2016,4,26,9,30,295.0,323.0,5.3,24.0,534.0,440.2,337.45
2016,4,26,9,45,521.5,248.5,5.4,24.5,648.0,515.83,396.84
2016,4,26,10,0,748.0,174.0,5.5,25.0,762.0,612.17,471.62
2016,4,26,10,15,759.0,177.5,5.55,25.0,797.0,657.48,505.97
2016,4,26,10,30,770.0,181.0,5.6,25.0,832.0,703.72,540.52
2016,4,26,10,45,775.0,185.0,5.7,25.5,859.5,743.06,568.61
2016,4,26,11,0,780.0,189.0,5.8,26.0,887.0,780.87,594.89
2016,4,26,11,15,785.0,191.0,5.85,26.0,907.0,815.11,618.64
2016,4,26,11,30,790.0,193.0,5.9,26.0,927.0,847.49,641.04
2016,4,26,11,45,799.5,189.0,5.95,26.5,940.5,876.08,659.44
2016,4,26,12,0,809.0,185.0,6.0,27.0,954.0,902.67,676.39
2016,4,26,12,15,809.0,185.0,5.95,27.0,957.5,922.28,689.37
2016,4,26,12,30,809.0,185.0,5.9,27.0,961.0,939.25,700.61
2016,4,26,12,45,468.5,337.0,5.9,27.5,786.5,784.28,585.99
2016,4,26,13,0,128.0,489.0,5.9,28.0,612.0,611.39,451.72
2016,4,26,13,15,96.0,465.0,5.85,28.0,556.5,555.81,411.96
2016,4,26,13,30,64.0,441.0,5.8,28.0,501.0,503.31,373.57
2016,4,26,13,45,89.5,445.5,5.8,28.0,527.0,534.99,397.78
2016,4,26,14,0,115.0,450.0,5.8,28.0,553.0,573.59,426.57
2016,4,26,14,15,148.5,437.5,5.7,28.0,566.5,594.88,443.27
2016,4,26,14,30,182.0,425.0,5.6,28.0,580.0,614.88,459.07
2016,4,26,14,45,266.0,389.0,5.6,28.0,604.0,663.65,497.42
2016,4,26,15,0,350.0,353.0,5.6,28.0,628.0,700.25,526.95
2016,4,26,15,15,493.5,276.5,5.5,27.5,641.5,750.03,568.64
2016,4,26,15,30,637.0,200.0,5.4,27.0,655.0,786.1,600.41
2016,4,26,15,45,589.0,206.0,5.3,27.0,604.5,732.58,561.78
2016,4,26,16,0,541.0,212.0,5.2,27.0,554.0,683.76,526.43
2016,4,26,16,15,513.5,202.5,4.95,26.5,505.0,635.29,492.22
2016,4,26,16,30,486.0,193.0,4.7,26.0,456.0,587.14,457.72
2016,4,26,16,45,243.0,164.0,4.5,26.0,295.5,357.01,281.05
2016,4,26,17,0,0.0,135.0,4.3,26.0,135.0,134.37,102.33
2016,4,26,17,15,0.0,115.0,4.1,25.5,115.0,114.33,87.11
2016,4,26,17,30,0.0,95.0,3.9,25.0,95.0,94.21,71.29
2016,4,26,17,45,81.0,99.5,3.7,24.5,118.5,154.89,121.49
2016,4,26,18,0,162.0,104.0,3.5,24.0,142.0,200.32,157.28
2016,4,26,18,15,110.0,75.0,3.5,23.5,97.5,137.83,105.41
2016,4,26,18,30,58.0,46.0,3.5,23.0,53.0,79.05,56.54
2016,4,26,18,45,29.0,23.0,3.55,23.0,26.5,37.98,17.54
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,17.34,6.45
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,34.48,24.11
2016,4,27,6,45,381.5,55.5,3.45,15.0,130.5,41.61,31.11
2016,4,27,7,0,509.0,66.0,3.5,15.0,185.0,47.06,36.3
2016,4,27,7,15,575.0,74.5,3.4,15.5,243.0,73.77,43.45
2016,4,27,7,30,641.0,83.0,3.3,16.0,301.0,119.95,69.42
2016,4,27,7,45,699.0,86.0,3.25,16.5,363.0,167.72,104.01
2016,4,27,8,0,757.0,89.0,3.2,17.0,425.0,225.44,150.99
2016,4,27,8,15,787.5,93.5,3.15,18.0,483.0,279.74,197.78
2016,4,27,8,30,818.0,98.0,3.1,19.0,541.0,336.99,246.99
2016,4,27,8,45,845.0,100.0,3.05,20.0,597.0,393.41,294.78
2016,4,27,9,0,872.0,102.0,3.0,21.0,653.0,451.86,342.76
2016,4,27,9,15,887.5,104.5,2.95,22.0,703.0,510.7,389.37
2016,4,27,9,30,903.0,107.0,2.9,23.0,753.0,565.97,431.65
2016,4,27,9,45,916.5,109.0,2.9,24.0,797.5,619.62,471.32
2016,4,27,10,0,930.0,111.0,2.9,25.0,842.0,672.79,509.2
2016,4,27,10,15,937.5,112.5,2.8,25.5,879.0,720.83,542.77
2016,4,27,10,30,945.0,114.0,2.7,26.0,916.0,767.38,573.35
2016,4,27,10,45,951.5,115.0,2.65,26.5,945.0,811.02,600.44
2016,4,27,11,0,958.0,116.0,2.6,27.0,974.0,852.68,625.75
2016,4,27,11,15,961.0,117.0,2.6,27.0,995.0,889.33,649.04
2016,4,27,11,30,964.0,118.0,2.6,27.0,1016.0,923.4,670.53
2016,4,27,11,45,968.5,116.5,2.6,27.5,1029.0,953.7,688.12
2016,4,27,12,0,973.0,115.0,2.6,28.0,1042.0,981.19,703.81
2016,4,27,12,15,972.5,115.0,2.6,28.0,1045.5,1002.63,717.04
2016,4,27,12,30,972.0,115.0,2.6,28.0,1049.0,1020.85,728.32
2016,4,27,12,45,970.5,114.5,2.6,28.0,1043.5,1034.34,736.72
2016,4,27,13,0,969.0,114.0,2.6,28.0,1038.0,1044.44,743.13
2016,4,27,13,15,966.0,113.5,2.55,28.0,1024.0,1049.63,746.1
2016,4,27,13,30,963.0,113.0,2.5,28.0,1010.0,1051.32,747.03
2016,4,27,13,45,958.0,112.0,2.5,28.0,987.5,1047.06,744.93
2016,4,27,14,0,953.0,111.0,2.5,28.0,965.0,1039.33,740.84
2016,4,27,14,15,946.0,109.5,2.4,28.0,934.5,1025.73,732.17
2016,4,27,14,30,939.0,108.0,2.3,28.0,904.0,1008.84,721.57
2016,4,27,14,45,927.5,107.0,2.25,28.0,865.5,985.09,707.28
2016,4,27,15,0,916.0,106.0,2.2,28.0,827.0,958.45,691.25
2016,4,27,15,15,904.0,103.5,2.0,27.5,783.0,927.04,671.98
2016,4,27,15,30,892.0,101.0,1.8,27.0,739.0,893.13,651.01
2016,4,27,15,45,873.5,99.0,1.65,27.0,689.0,852.02,624.48
2016,4,27,16,0,855.0,97.0,1.5,27.0,639.0,814.16,600.05
2016,4,27,16,15,834.0,94.0,1.35,27.0,585.0,766.84,569.07
2016,4,27,16,30,813.0,91.0,1.2,27.0,531.0,718.54,537.21
2016,4,27,16,45,781.0,87.5,1.1,27.0,473.5,661.24,499.21
2016,4,27,17,0,749.0,84.0,1.0,27.0,416.0,604.45,459.84
2016,4,27,17,15,708.0,78.5,0.85,26.5,358.0,543.16,415.84
2016,4,27,17,30,667.0,73.0,0.7,26.0,300.0,481.7,370.33
2016,4,27,17,45,601.5,66.0,0.55,26.0,242.0,408.05,313.49
2016,4,27,18,0,536.0,59.0,0.4,26.0,184.0,339.64,258.85
2016,4,27,18,15,438.5,48.5,0.45,25.5,132.5,259.24,194.86
2016,4,27,18,30,341.0,38.0,0.5,25.0,81.0,188.39,136.21
2016,4,27,18,45,170.5,19.0,0.6,24.5,40.5,91.38,49.87
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,13.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,4,28,6,0,26.0,8.0,1.2,13.0,8.0,7.86,0.0
2016,4,28,6,15,148.5,26.0,1.45,14.0,43.5,20.17,9.12
2016,4,28,6,30,271.0,44.0,1.7,15.0,79.0,33.56,23.41
2016,4,28,6,45,363.5,57.5,2.0,16.0,129.0,42.63,31.92
2016,4,28,7,0,456.0,71.0,2.3,17.0,179.0,51.36,39.81
2016,4,28,7,15,518.0,80.5,2.45,17.5,234.0,78.74,47.78
2016,4,28,7,30,580.0,90.0,2.6,18.0,289.0,122.38,73.01
2016,4,28,7,45,627.0,96.0,2.8,19.0,346.0,167.75,106.08
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,218.37,146.91
2016,4,28,8,15,704.5,107.5,3.25,20.5,458.0,269.29,190.52
2016,4,28,8,30,735.0,113.0,3.5,21.0,513.0,323.19,236.84
2016,4,28,8,45,760.0,116.5,3.8,22.0,565.5,379.39,284.08
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,433.9,328.99
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,486.3,371.48
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,539.3,413.16
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,589.45,451.76
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,639.3,489.09
2016,4,28,10,15,854.0,134.0,4.3,25.0,834.5,685.52,523.62
2016,4,28,10,30,863.0,136.0,4.3,25.0,870.0,731.99,557.57
2016,4,28,10,45,868.0,139.0,4.35,25.5,897.5,773.18,584.77
2016,4,28,11,0,873.0,142.0,4.4,26.0,925.0,812.52,610.28
2016,4,28,11,15,877.0,143.0,4.4,26.0,945.5,847.19,633.37
2016,4,28,11,30,881.0,144.0,4.4,26.0,966.0,879.6,654.84
2016,4,28,11,45,880.5,146.5,4.45,26.5,977.5,907.11,671.83
2016,4,28,12,0,880.0,149.0,4.5,27.0,989.0,931.92,686.96
2016,4,28,12,15,880.0,149.0,4.45,27.0,992.0,952.04,699.84
2016,4,28,12,30,880.0,149.0,4.4,27.0,995.0,969.31,710.89
2016,4,28,12,45,869.5,154.0,4.4,27.5,987.0,978.51,715.52
2016,4,28,13,0,859.0,159.0,4.4,28.0,979.0,984.55,718.2
2016,4,28,13,15,854.5,158.5,4.35,28.0,964.5,993.02,723.78
2016,4,28,13,30,850.0,158.0,4.3,28.0,950.0,993.56,724.24
2016,4,28,13,45,831.0,164.0,4.25,28.0,924.5,983.57,717.95
2016,4,28,14,0,812.0,170.0,4.2,28.0,899.0,970.62,709.89
2016,4,28,14,15,802.0,168.0,4.15,28.0,869.0,955.26,700.36
2016,4,28,14,30,792.0,166.0,4.1,28.0,839.0,937.08,689.06
2016,4,28,14,45,756.0,176.5,4.05,28.0,797.0,908.71,671.02
2016,4,28,15,0,720.0,187.0,4.0,28.0,755.0,875.59,649.82
2016,4,28,15,15,386.0,248.5,3.95,27.5,551.5,624.93,472.11
2016,4,28,15,30,52.0,310.0,3.9,27.0,348.0,365.82,275.83
2016,4,28,15,45,37.5,273.0,3.85,27.0,299.5,313.97,238.19
2016,4,28,16,0,23.0,236.0,3.8,27.0,251.0,254.6,193.65
2016,4,28,16,15,51.0,235.0,3.65,26.5,264.0,284.65,218.58
2016,4,28,16,30,79.0,234.0,3.5,26.0,277.0,305.27,236.1
2016,4,28,16,45,98.5,211.5,3.35,26.0,259.5,293.42,228.19
2016,4,28,17,0,118.0,189.0,3.2,26.0,242.0,287.43,224.6
2016,4,28,17,15,94.0,167.5,3.0,25.5,206.0,238.14,186.59
2016,4,28,17,30,70.0,146.0,2.8,25.0,170.0,198.54,155.55
2016,4,28,17,45,111.5,125.5,2.65,24.5,155.5,203.38,160.01
2016,4,28,18,0,153.0,105.0,2.5,24.0,141.0,197.29,154.57
2016,4,28,18,15,106.5,75.5,2.55,23.5,97.0,136.76,104.61
2016,4,28,18,30,60.0,46.0,2.6,23.0,53.0,79.35,56.97
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.0,40.88,21.09
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.5,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.91,0.0
2016,4,29,6,15,65.0,27.0,2.8,21.0,35.0,22.55,10.94
2016,4,29,6,30,123.0,49.0,2.9,21.0,65.0,39.78,28.06
2016,4,29,6,45,173.5,73.0,3.05,21.5,108.0,57.79,44.18
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,75.02,59.35
2016,4,29,7,15,112.0,92.5,3.55,22.5,119.5,83.73,60.64
2016,4,29,7,30,0.0,88.0,3.9,23.0,88.0,83.65,63.27
2016,4,29,7,45,77.0,139.0,4.25,23.5,174.0,136.85,102.74
2016,4,29,8,0,154.0,190.0,4.6,24.0,260.0,196.11,146.8
2016,4,29,8,15,77.5,175.0,4.75,24.5,210.5,179.66,136.37
2016,4,29,8,30,1.0,160.0,4.9,25.0,161.0,151.78,115.91
2016,4,29,8,45,12.0,199.0,5.1,25.5,207.0,191.89,146.6
2016,4,29,9,0,23.0,238.0,5.3,26.0,253.0,233.27,177.86
2016,4,29,9,15,11.5,168.0,5.35,26.0,175.5,166.05,125.51
2016,4,29,9,30,0.0,98.0,5.4,26.0,98.0,94.84,69.57
2016,4,29,9,45,1.5,129.0,5.45,26.5,130.5,125.26,93.09
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,155.79,116.32
2016,4,29,10,15,7.0,193.5,5.45,27.0,200.0,190.48,142.8
2016,4,29,10,30,11.0,227.0,5.4,27.0,237.0,225.58,169.35
2016,4,29,10,45,145.5,335.0,5.4,27.5,466.0,423.51,319.92
2016,4,29,11,0,280.0,443.0,5.4,28.0,695.0,632.98,471.87
2016,4,29,11,15,148.5,374.5,5.35,28.0,509.0,477.48,357.03
2016,4,29,11,30,17.0,306.0,5.3,28.0,323.0,309.29,230.09
2016,4,29,11,45,11.5,234.5,5.25,28.0,246.0,236.82,176.19
2016,4,29,12,0,6.0,163.0,5.2,28.0,169.0,163.36,120.61
2016,4,29,12,15,13.0,249.5,5.15,28.0,262.0,253.94,189.15
2016,4,29,12,30,20.0,336.0,5.1,28.0,355.0,345.32,256.77
2016,4,29,12,45,31.5,380.0,5.05,28.0,410.0,403.99,299.75
2016,4,29,13,0,43.0,424.0,5.0,28.0,465.0,461.12,341.18
2016,4,29,13,15,37.5,405.0,4.9,28.0,441.0,439.11,325.03
2016,4,29,13,30,32.0,386.0,4.8,28.0,417.0,416.59,308.73
2016,4,29,13,45,156.5,414.0,4.75,28.0,556.0,574.72,426.94
2016,4,29,14,0,281.0,442.0,4.7,28.0,695.0,733.48,540.91
2016,4,29,14,15,145.0,323.0,4.6,28.0,453.5,472.47,353.83
2016,4,29,14,30,9.0,204.0,4.5,28.0,212.0,208.26,154.99
2016,4,29,14,45,209.0,284.5,4.4,28.0,450.0,499.91,378.77
2016,4,29,15,0,409.0,365.0,4.3,28.0,688.0,768.64,571.7
2016,4,29,15,15,311.0,353.0,4.1,27.5,591.0,661.86,495.0
2016,4,29,15,30,213.0,341.0,3.9,27.0,494.0,549.39,414.46
2016,4,29,15,45,255.0,334.0,3.75,27.0,505.5,574.33,434.65
2016,4,29,16,0,297.0,327.0,3.6,27.0,517.0,604.85,457.91
2016,4,29,16,15,205.5,284.0,3.35,27.0,410.5,469.44,358.62
2016,4,29,16,30,114.0,241.0,3.1,27.0,304.0,347.79,267.26
2016,4,29,16,45,143.0,215.0,2.9,27.0,285.0,337.09,261.04
2016,4,29,17,0,172.0,189.0,2.7,27.0,266.0,323.48,251.93
2016,4,29,17,15,119.5,174.5,2.55,26.5,224.5,269.76,210.38
2016,4,29,17,30,67.0,160.0,2.4,26.0,183.0,214.13,166.8
2016,4,29,17,45,84.5,134.0,2.25,25.5,157.5,193.55,151.12
2016,4,29,18,0,102.0,108.0,2.1,25.0,132.0,176.73,137.37
2016,4,29,18,15,68.0,74.5,2.05,24.5,89.0,118.68,89.92
2016,4,29,18,30,34.0,41.0,2.0,24.0,46.0,57.29,39.66
2016,4,29,18,45,17.0,21.5,2.0,24.0,24.0,27.87,13.08
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.5,4.5,3.15,13.0,5.0,0.0,0.0
2016,4,30,6,0,19.0,9.0,3.3,13.0,10.0,8.85,0.0
2016,4,30,6,15,125.5,29.0,3.4,13.5,45.0,22.51,11.81
2016,4,30,6,30,232.0,49.0,3.5,14.0,80.0,37.45,26.97
2016,4,30,6,45,329.5,63.5,3.65,14.5,130.5,47.17,36.17
2016,4,30,7,0,427.0,78.0,3.8,15.0,181.0,56.36,44.58
2016,4,30,7,15,490.0,88.5,3.9,16.0,236.5,87.91,55.12
2016,4,30,7,30,553.0,99.0,4.0,17.0,292.0,131.31,81.42
2016,4,30,7,45,603.0,105.0,4.15,18.0,349.0,175.73,114.3
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,225.77,154.94
2016,4,30,8,15,684.5,117.0,4.25,19.5,461.5,276.28,198.3
2016,4,30,8,30,716.0,123.0,4.2,20.0,517.0,329.91,244.31
2016,4,30,8,45,746.0,125.0,4.2,20.5,570.5,382.37,288.99
2016,4,30,9,0,776.0,127.0,4.2,21.0,624.0,440.46,337.04
2016,4,30,9,15,793.0,130.5,4.0,21.5,671.5,492.36,379.0
2016,4,30,9,30,810.0,134.0,3.8,22.0,719.0,544.86,420.04
2016,4,30,9,45,830.0,133.5,3.6,22.5,763.0,595.79,458.63
2016,4,30,10,0,850.0,133.0,3.4,23.0,807.0,647.06,496.16
2016,4,30,10,15,859.5,135.0,3.2,23.0,843.0,695.53,531.27
2016,4,30,10,30,869.0,137.0,3.0,23.0,879.0,740.63,562.99
2016,4,30,10,45,880.0,136.5,2.8,23.5,909.0,783.22,589.37
2016,4,30,11,0,891.0,136.0,2.6,24.0,939.0,824.33,614.07
2016,4,30,11,15,895.5,137.0,2.35,24.5,959.5,859.86,633.96
2016,4,30,11,30,900.0,138.0,2.1,25.0,980.0,893.1,651.67
2016,4,30,11,45,906.5,136.0,1.9,25.5,994.0,922.88,666.97
2016,4,30,12,0,913.0,134.0,1.7,26.0,1008.0,950.16,680.17
2016,4,30,12,15,913.5,134.0,1.6,26.0,1011.5,971.21,691.68
2016,4,30,12,30,914.0,134.0,1.5,26.0,1015.0,989.32,701.29
2016,4,30,12,45,915.0,132.5,1.4,26.5,1011.0,1003.41,706.97
2016,4,30,13,0,916.0,131.0,1.3,27.0,1007.0,1014.37,710.69
2016,4,30,13,15,913.0,130.0,1.3,27.0,994.0,1018.73,713.52
2016,4,30,13,30,910.0,129.0,1.3,27.0,981.0,1019.78,714.54
2016,4,30,13,45,907.0,127.0,1.35,27.0,960.0,1016.51,713.92
2016,4,30,14,0,904.0,125.0,1.4,27.0,939.0,1009.92,711.42
2016,4,30,14,15,897.5,123.5,1.35,27.0,910.5,997.22,703.7
2016,4,30,14,30,891.0,122.0,1.3,27.0,882.0,981.39,694.22
2016,4,30,14,45,884.0,119.0,1.3,27.0,846.5,960.47,682.5
2016,4,30,15,0,877.0,116.0,1.3,27.0,811.0,936.66,669.05
2016,4,30,15,15,865.5,113.5,1.25,27.0,768.5,906.57,650.92
2016,4,30,15,30,854.0,111.0,1.2,27.0,726.0,874.1,631.3
2016,4,30,15,45,840.5,107.0,1.15,27.0,678.0,841.25,611.4
2016,4,30,16,0,827.0,103.0,1.1,27.0,630.0,801.26,586.71
2016,4,30,16,15,806.0,99.5,1.05,26.5,577.5,754.29,558.3
2016,4,30,16,30,785.0,96.0,1.0,26.0,525.0,706.43,528.82
2016,4,30,16,45,758.5,91.0,0.95,26.0,470.0,652.36,493.44
2016,4,30,17,0,732.0,86.0,0.9,26.0,415.0,598.42,456.43
2016,4,30,17,15,692.0,80.5,0.85,25.5,358.0,538.48,414.11
2016,4,30,17,30,652.0,75.0,0.8,25.0,301.0,478.23,370.06
2016,4,30,17,45,594.5,67.5,0.8,24.5,245.0,408.74,317.56
2016,4,30,18,0,537.0,60.0,0.8,24.0,189.0,343.72,266.19
2016,4,30,18,15,444.0,50.0,0.85,23.0,137.5,265.38,203.12
2016,4,30,18,30,351.0,40.0,0.9,22.0,86.0,196.03,145.01
2016,4,30,18,45,205.5,25.0,0.95,21.5,49.0,112.5,69.24
2016,4,30,19,0,60.0,10.0,1.0,21.0,12.0,26.43,0.0
2016,4,30,19,15,30.0,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,21.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,43.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,165.5,28.5,3.25,15.5,48.5,22.03,11.66
2016,5,1,6,30,288.0,46.0,3.5,16.0,85.0,34.9,24.6
2016,5,1,6,45,372.0,58.5,3.75,16.5,134.0,43.11,32.33
2016,5,1,7,0,456.0,71.0,4.0,17.0,183.0,50.61,39.16
2016,5,1,7,15,302.5,106.0,4.1,17.5,188.0,99.29,69.1
2016,5,1,7,30,149.0,141.0,4.2,18.0,193.0,134.69,100.55
2016,5,1,7,45,278.0,149.5,4.35,18.5,268.0,168.54,122.07
2016,5,1,8,0,407.0,158.0,4.5,19.0,343.0,215.93,156.33
2016,5,1,8,15,216.0,182.0,4.5,19.5,281.5,213.98,162.53
2016,5,1,8,30,25.0,206.0,4.5,20.0,220.0,200.4,156.47
2016,5,1,8,45,12.5,168.5,4.55,20.5,175.5,164.71,127.67
2016,5,1,9,0,0.0,131.0,4.6,21.0,131.0,125.85,96.24
2016,5,1,9,15,19.5,214.5,4.55,21.0,228.5,212.82,164.84
2016,5,1,9,30,39.0,298.0,4.5,21.0,326.0,295.89,228.88
2016,5,1,9,45,26.5,277.5,4.5,21.5,297.0,274.21,211.12
2016,5,1,10,0,14.0,257.0,4.5,22.0,268.0,253.62,194.41
2016,5,1,10,15,11.0,227.0,4.5,22.0,236.0,224.77,171.9
2016,5,1,10,30,8.0,197.0,4.5,22.0,204.0,195.12,148.73
2016,5,1,10,45,15.0,264.5,4.5,22.5,278.0,264.97,202.08
2016,5,1,11,0,22.0,332.0,4.5,23.0,352.0,335.45,254.63
2016,5,1,11,15,81.0,406.0,4.5,23.0,482.0,453.43,343.49
2016,5,1,11,30,140.0,480.0,4.5,23.0,612.0,576.99,433.91
2016,5,1,11,45,149.5,488.0,4.5,23.5,630.5,600.35,449.33
2016,5,1,12,0,159.0,496.0,4.5,24.0,649.0,623.92,465.22
2016,5,1,12,15,88.5,408.5,4.5,24.0,494.0,479.58,360.16
2016,5,1,12,30,18.0,321.0,4.5,24.0,339.0,328.91,247.5
2016,5,1,12,45,20.5,340.0,4.5,24.0,360.5,350.78,264.23
2016,5,1,13,0,23.0,359.0,4.5,24.0,382.0,372.81,280.63
2016,5,1,13,15,82.0,419.5,4.55,23.5,497.0,497.02,374.63
2016,5,1,13,30,141.0,480.0,4.6,23.0,612.0,624.47,468.62
2016,5,1,13,45,469.0,329.0,4.65,23.0,754.0,804.95,608.31
2016,5,1,14,0,797.0,178.0,4.7,23.0,896.0,967.32,726.13
2016,5,1,14,15,788.5,176.0,4.7,23.0,867.5,953.48,716.43
2016,5,1,14,30,780.0,174.0,4.7,23.0,839.0,936.85,706.11
2016,5,1,14,45,741.0,187.0,4.75,23.0,798.0,908.64,688.24
2016,5,1,15,0,702.0,200.0,4.8,23.0,757.0,875.48,666.9
2016,5,1,15,15,622.0,221.0,4.75,22.5,695.0,812.57,624.2
2016,5,1,15,30,542.0,242.0,4.7,22.0,633.0,748.56,578.77
2016,5,1,15,45,438.0,256.0,4.7,22.0,558.0,662.17,514.96
2016,5,1,16,0,334.0,270.0,4.7,22.0,483.0,572.33,447.51
2016,5,1,16,15,283.5,254.0,4.55,22.0,424.5,506.01,397.78
2016,5,1,16,30,233.0,238.0,4.4,22.0,366.0,433.66,342.75
2016,5,1,16,45,296.0,201.5,4.3,22.0,347.0,438.92,349.33
2016,5,1,17,0,359.0,165.0,4.2,22.0,328.0,429.2,343.86
2016,5,1,17,15,316.0,152.0,3.95,21.5,281.0,373.91,300.75
2016,5,1,17,30,273.0,139.0,3.7,21.0,234.0,321.96,259.47
2016,5,1,17,45,234.0,118.0,3.5,20.5,189.0,266.1,214.29
2016,5,1,18,0,195.0,97.0,3.3,20.0,144.0,213.52,170.65
2016,5,1,18,15,144.0,74.0,3.3,19.5,103.5,156.61,122.64
2016,5,1,18,30,93.0,51.0,3.3,19.0,63.0,98.59,73.41
2016,5,1,18,45,46.5,29.0,3.3,19.0,35.0,52.97,31.81
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.93,0.0
2016,5,2,6,15,0.0,17.0,4.95,13.0,17.0,16.4,7.55
2016,5,2,6,30,0.0,30.0,5.1,13.0,30.0,28.97,19.76
2016,5,2,6,45,0.0,47.5,5.3,13.0,47.5,45.55,35.0
2016,5,2,7,0,0.0,65.0,5.5,13.0,65.0,61.6,49.64
2016,5,2,7,15,0.0,84.5,5.55,13.0,84.5,79.57,62.5
2016,5,2,7,30,0.0,104.0,5.6,13.0,104.0,97.72,77.79
2016,5,2,7,45,0.0,123.0,5.65,13.5,123.5,115.55,92.38
2016,5,2,8,0,0.0,142.0,5.7,14.0,143.0,133.46,106.8
2016,5,2,8,15,0.0,120.0,5.7,14.0,120.5,114.64,90.73
2016,5,2,8,30,0.0,98.0,5.7,14.0,98.0,94.59,73.75
2016,5,2,8,45,16.5,176.0,5.7,14.0,186.5,173.1,138.01
2016,5,2,9,0,33.0,254.0,5.7,14.0,275.0,247.16,197.54
2016,5,2,9,15,16.5,174.5,5.6,14.0,185.0,174.62,138.49
2016,5,2,9,30,0.0,95.0,5.5,14.0,95.0,91.98,70.62
2016,5,2,9,45,0.0,89.5,5.45,14.5,89.5,86.68,66.01
2016,5,2,10,0,0.0,84.0,5.4,15.0,84.0,81.37,61.39
2016,5,2,10,15,0.0,88.0,5.25,15.0,88.0,85.27,64.45
2016,5,2,10,30,0.0,92.0,5.1,15.0,92.0,89.12,67.47
2016,5,2,10,45,0.0,114.0,5.0,15.0,114.5,110.3,84.54
2016,5,2,11,0,0.0,136.0,4.9,15.0,137.0,131.51,101.52
2016,5,2,11,15,5.5,183.0,4.85,15.0,189.0,181.28,141.43
2016,5,2,11,30,11.0,230.0,4.8,15.0,241.0,231.49,181.21
2016,5,2,11,45,16.0,288.0,4.75,15.0,304.0,292.34,228.78
2016,5,2,12,0,21.0,346.0,4.7,15.0,367.0,353.76,276.12
2016,5,2,12,15,23.5,345.5,4.75,15.0,368.5,358.54,279.76
2016,5,2,12,30,26.0,345.0,4.8,15.0,370.0,362.39,282.87
2016,5,2,12,45,47.5,402.5,4.85,15.5,448.5,441.7,343.57
2016,5,2,13,0,69.0,460.0,4.9,16.0,527.0,522.42,403.97
2016,5,2,13,15,59.5,442.0,4.9,16.0,499.0,497.98,385.34
2016,5,2,13,30,50.0,424.0,4.9,16.0,471.0,472.89,366.54
2016,5,2,13,45,34.5,368.5,4.9,16.5,401.0,403.06,313.06
2016,5,2,14,0,19.0,313.0,4.9,17.0,331.0,326.22,253.69
2016,5,2,14,15,17.0,292.0,4.8,17.0,307.5,303.7,236.65
2016,5,2,14,30,15.0,271.0,4.7,17.0,284.0,281.06,219.34
2016,5,2,14,45,11.5,239.0,4.6,17.0,249.0,245.84,192.04
2016,5,2,15,0,8.0,207.0,4.5,17.0,214.0,210.61,164.54
2016,5,2,15,15,6.5,195.5,4.35,17.0,201.0,197.85,154.72
2016,5,2,15,30,5.0,184.0,4.2,17.0,188.0,185.12,144.86
2016,5,2,15,45,22.0,221.5,4.1,17.0,236.0,238.28,188.19
2016,5,2,16,0,39.0,259.0,4.0,17.0,284.0,300.78,238.38
2016,5,2,16,15,38.5,238.5,3.8,17.0,261.5,278.67,221.43
2016,5,2,16,30,38.0,218.0,3.6,17.0,239.0,256.41,204.47
2016,5,2,16,45,19.0,162.0,3.45,17.0,172.5,175.03,139.24
2016,5,2,17,0,0.0,106.0,3.3,17.0,106.0,103.8,80.94
2016,5,2,17,15,0.0,91.5,3.0,16.5,91.5,89.39,69.5
2016,5,2,17,30,0.0,77.0,2.7,16.0,77.0,74.96,57.77
2016,5,2,17,45,230.0,73.5,2.4,16.0,129.5,218.5,179.77
2016,5,2,18,0,460.0,70.0,2.1,16.0,182.0,319.1,259.1
2016,5,2,18,15,373.5,57.5,1.8,15.5,133.0,242.55,193.04
2016,5,2,18,30,287.0,45.0,1.5,15.0,84.0,177.25,135.87
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,104.09,68.58
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,24.26,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
