Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,95.0,14.0,1.7,10.0,17.0,13.76,0.0
2016,5,3,6,15,237.5,28.5,1.85,10.5,57.0,22.05,12.52
2016,5,3,6,30,380.0,43.0,2.0,11.0,97.0,32.47,23.12
2016,5,3,6,45,474.5,52.0,2.15,11.5,150.5,37.13,27.74
2016,5,3,7,0,569.0,61.0,2.3,12.0,204.0,41.51,31.85
2016,5,3,7,15,625.5,68.0,2.45,13.0,261.0,81.84,44.65
2016,5,3,7,30,682.0,75.0,2.6,14.0,318.0,129.41,74.67
2016,5,3,7,45,722.5,79.5,2.8,15.0,376.0,181.91,115.67
2016,5,3,8,0,763.0,84.0,3.0,16.0,434.0,235.19,160.57
2016,5,3,8,15,790.0,88.0,3.05,16.5,490.0,288.56,207.58
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,344.43,256.54
2016,5,3,8,45,837.0,95.0,3.15,17.5,599.0,399.01,303.84
2016,5,3,9,0,857.0,98.0,3.2,18.0,652.0,458.69,353.75
2016,5,3,9,15,871.5,101.0,3.2,18.0,700.0,512.66,398.62
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,566.76,442.37
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.5,618.0,481.88
2016,5,3,10,0,907.0,109.0,3.2,19.0,833.0,668.51,519.66
2016,5,3,10,15,915.0,110.5,3.2,19.5,869.0,715.48,553.81
2016,5,3,10,30,923.0,112.0,3.2,20.0,905.0,761.06,584.68
2016,5,3,10,45,928.0,114.0,3.2,20.5,933.5,803.26,612.11
2016,5,3,11,0,933.0,116.0,3.2,21.0,962.0,843.43,637.8
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.5,879.66,661.75
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,913.46,683.95
2016,5,3,11,45,944.5,117.5,3.2,21.5,1016.0,942.84,701.73
2016,5,3,12,0,948.0,117.0,3.2,22.0,1029.0,969.48,717.61
2016,5,3,12,15,948.5,117.0,3.2,22.0,1032.5,990.98,731.46
2016,5,3,12,30,949.0,117.0,3.2,22.0,1036.0,1009.43,743.38
2016,5,3,12,45,948.0,117.0,3.2,22.5,1031.5,1023.29,750.93
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,1033.9,756.47
2016,5,3,13,15,944.0,116.5,3.2,23.0,1013.5,1038.74,759.85
2016,5,3,13,30,941.0,116.0,3.2,23.0,1000.0,1040.18,761.2
2016,5,3,13,45,936.0,115.0,3.2,23.0,978.0,1035.76,758.9
2016,5,3,14,0,931.0,114.0,3.2,23.0,956.0,1027.97,754.59
2016,5,3,14,15,924.5,112.5,3.15,23.0,926.5,1014.9,746.55
2016,5,3,14,30,918.0,111.0,3.1,23.0,897.0,998.62,736.57
2016,5,3,14,45,909.0,109.5,3.1,23.0,860.5,976.89,723.5
2016,5,3,15,0,900.0,108.0,3.1,23.0,824.0,952.28,708.59
2016,5,3,15,15,888.0,105.5,3.1,23.0,781.0,921.15,689.32
2016,5,3,15,30,876.0,103.0,3.1,23.0,738.0,887.61,668.37
2016,5,3,15,45,861.0,100.5,3.1,23.0,689.5,849.31,644.03
2016,5,3,16,0,846.0,98.0,3.1,23.0,641.0,814.17,621.71
2016,5,3,16,15,825.5,94.5,3.0,22.5,588.0,766.94,591.23
2016,5,3,16,30,805.0,91.0,2.9,22.0,535.0,718.74,559.65
2016,5,3,16,45,776.5,87.0,2.8,22.0,479.0,663.6,521.38
2016,5,3,17,0,748.0,83.0,2.7,22.0,423.0,608.72,481.97
2016,5,3,17,15,710.0,78.0,2.4,21.0,366.0,547.31,436.52
2016,5,3,17,30,672.0,73.0,2.1,20.0,309.0,490.25,392.78
2016,5,3,17,45,613.0,66.5,1.8,19.5,252.5,420.05,336.57
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,354.42,282.17
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,276.85,217.67
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,207.78,158.15
2016,5,3,18,45,232.5,26.0,1.35,16.5,53.5,125.04,83.33
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,36.6,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.0,1.9,11.5,8.5,6.88,0.0
2016,5,4,6,0,82.0,14.0,2.1,12.0,17.0,10.88,0.0
2016,5,4,6,15,216.0,29.5,2.4,12.5,56.5,22.66,13.07
2016,5,4,6,30,350.0,45.0,2.7,13.0,96.0,34.18,24.44
2016,5,4,6,45,440.5,55.5,3.05,14.0,148.5,40.08,30.07
2016,5,4,7,0,531.0,66.0,3.4,15.0,201.0,46.57,35.94
2016,5,4,7,15,589.0,74.0,3.4,16.0,257.5,86.64,48.7
2016,5,4,7,30,647.0,82.0,3.4,17.0,314.0,133.31,78.41
2016,5,4,7,45,688.5,87.5,3.45,18.0,372.0,181.59,115.7
2016,5,4,8,0,730.0,93.0,3.5,19.0,430.0,234.38,159.65
2016,5,4,8,15,759.0,97.5,3.55,19.5,486.0,290.48,208.1
2016,5,4,8,30,788.0,102.0,3.6,20.0,542.0,345.78,255.86
2016,5,4,8,45,809.5,105.5,3.7,21.0,595.0,399.83,301.54
2016,5,4,9,0,831.0,109.0,3.8,22.0,648.0,455.34,347.06
2016,5,4,9,15,847.0,112.5,3.8,22.5,696.5,509.39,390.66
2016,5,4,9,30,863.0,116.0,3.8,23.0,745.0,563.84,433.22
2016,5,4,9,45,874.5,118.5,3.85,23.5,787.5,617.73,474.12
2016,5,4,10,0,886.0,121.0,3.9,24.0,830.0,667.87,511.25
2016,5,4,10,15,895.0,123.0,3.9,24.0,866.5,715.07,546.2
2016,5,4,10,30,904.0,125.0,3.9,24.0,903.0,761.01,578.59
2016,5,4,10,45,910.5,126.5,3.9,24.5,932.0,803.13,605.84
2016,5,4,11,0,917.0,128.0,3.9,25.0,961.0,843.4,631.48
2016,5,4,11,15,921.5,129.0,3.85,25.0,982.0,879.51,655.03
2016,5,4,11,30,926.0,130.0,3.8,25.0,1003.0,913.28,676.85
2016,5,4,11,45,933.0,128.0,3.8,25.5,1017.0,943.95,695.4
2016,5,4,12,0,940.0,126.0,3.8,26.0,1031.0,972.08,712.17
2016,5,4,12,15,940.5,126.5,3.8,26.0,1035.0,993.91,726.16
2016,5,4,12,30,941.0,127.0,3.8,26.0,1039.0,1012.74,738.28
2016,5,4,12,45,940.5,126.0,3.8,26.0,1034.5,1026.05,746.89
2016,5,4,13,0,940.0,125.0,3.8,26.0,1030.0,1036.14,753.55
2016,5,4,13,15,937.5,124.5,3.8,26.0,1017.0,1041.47,757.26
2016,5,4,13,30,935.0,124.0,3.8,26.0,1004.0,1043.43,758.95
2016,5,4,13,45,931.5,122.5,3.8,26.5,982.5,1040.04,755.82
2016,5,4,14,0,928.0,121.0,3.8,27.0,961.0,1033.27,750.69
2016,5,4,14,15,921.5,119.5,3.75,27.0,931.5,1020.28,742.81
2016,5,4,14,30,915.0,118.0,3.7,27.0,902.0,1004.09,733.0
2016,5,4,14,45,906.5,116.0,3.7,27.0,866.0,982.41,720.03
2016,5,4,15,0,898.0,114.0,3.7,27.0,830.0,957.83,705.22
2016,5,4,15,15,886.0,111.5,3.6,26.5,786.5,926.81,686.88
2016,5,4,15,30,874.0,109.0,3.5,26.0,743.0,893.37,666.86
2016,5,4,15,45,860.5,105.5,3.45,26.0,695.0,855.36,642.59
2016,5,4,16,0,847.0,102.0,3.4,26.0,647.0,820.48,620.36
2016,5,4,16,15,826.0,98.5,3.15,25.5,594.0,772.83,589.17
2016,5,4,16,30,805.0,95.0,2.9,25.0,541.0,724.25,556.99
2016,5,4,16,45,780.5,90.0,2.65,25.0,485.5,670.83,519.81
2016,5,4,17,0,756.0,85.0,2.4,25.0,430.0,617.33,481.39
2016,5,4,17,15,717.0,80.0,2.1,24.0,372.5,557.35,437.65
2016,5,4,17,30,678.0,75.0,1.8,23.0,315.0,497.05,392.27
2016,5,4,17,45,624.0,67.5,1.55,22.5,258.5,428.0,338.05
2016,5,4,18,0,570.0,60.0,1.3,22.0,202.0,363.05,285.14
2016,5,4,18,15,479.0,51.0,1.25,21.0,149.0,284.62,220.97
2016,5,4,18,30,388.0,42.0,1.2,20.0,96.0,214.81,161.73
2016,5,4,18,45,241.5,28.0,1.2,19.0,56.5,130.54,87.37
2016,5,4,19,0,95.0,14.0,1.2,18.0,17.0,40.69,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,145.0,15.0,1.1,15.0,21.0,11.53,0.0
2016,5,5,6,15,289.0,28.0,1.3,15.5,63.0,21.26,11.89
2016,5,5,6,30,433.0,41.0,1.5,16.0,105.0,30.26,20.76
2016,5,5,6,45,515.5,50.0,1.7,17.0,158.5,35.07,25.31
2016,5,5,7,0,598.0,59.0,1.9,18.0,212.0,42.51,31.94
2016,5,5,7,15,651.0,65.0,1.85,18.5,269.0,84.43,43.78
2016,5,5,7,30,704.0,71.0,1.8,19.0,326.0,135.67,77.05
2016,5,5,7,45,737.0,76.5,1.8,20.0,382.5,185.47,115.66
2016,5,5,8,0,770.0,82.0,1.8,21.0,439.0,238.85,160.02
2016,5,5,8,15,795.5,86.0,1.8,21.5,494.5,292.18,205.83
2016,5,5,8,30,821.0,90.0,1.8,22.0,550.0,347.84,253.18
2016,5,5,8,45,836.0,94.5,1.8,23.0,601.0,401.99,297.98
2016,5,5,9,0,851.0,99.0,1.8,24.0,652.0,456.89,341.77
2016,5,5,9,15,864.5,102.0,1.75,24.5,699.5,513.79,385.87
2016,5,5,9,30,878.0,105.0,1.7,25.0,747.0,566.93,425.72
2016,5,5,9,45,884.5,109.0,1.7,25.5,787.5,616.7,462.02
2016,5,5,10,0,891.0,113.0,1.7,26.0,828.0,665.41,496.38
2016,5,5,10,15,898.5,114.5,1.7,26.0,862.5,711.27,528.82
2016,5,5,10,30,906.0,116.0,1.7,26.0,897.0,755.72,558.29
2016,5,5,10,45,908.5,119.5,1.7,26.5,924.0,796.65,583.33
2016,5,5,11,0,911.0,123.0,1.7,27.0,951.0,835.44,606.63
2016,5,5,11,15,914.5,124.0,1.7,27.0,970.5,870.45,628.42
2016,5,5,11,30,918.0,125.0,1.7,27.0,990.0,903.07,648.57
2016,5,5,11,45,922.5,123.0,1.75,27.5,1002.5,931.23,665.07
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,956.76,679.88
2016,5,5,12,15,927.0,121.0,1.85,28.0,1018.0,977.3,692.94
2016,5,5,12,30,927.0,121.0,1.9,28.0,1021.0,994.84,704.25
2016,5,5,12,45,925.0,121.0,2.0,28.0,1015.5,1007.4,713.18
2016,5,5,13,0,923.0,121.0,2.1,28.0,1010.0,1016.77,720.27
2016,5,5,13,15,919.5,120.5,2.15,28.0,996.5,1020.94,723.66
2016,5,5,13,30,916.0,120.0,2.2,28.0,983.0,1021.79,725.16
2016,5,5,13,45,639.0,267.0,2.25,28.0,863.0,911.48,655.39
2016,5,5,14,0,362.0,414.0,2.3,28.0,743.0,785.4,565.77
2016,5,5,14,15,403.5,381.5,2.3,28.0,737.0,792.26,573.63
2016,5,5,14,30,445.0,349.0,2.3,28.0,731.0,803.61,583.27
2016,5,5,14,45,476.5,322.0,2.35,28.0,715.5,801.63,584.28
2016,5,5,15,0,508.0,295.0,2.4,28.0,700.0,796.44,583.31
2016,5,5,15,15,496.0,279.0,2.4,28.0,657.5,760.1,560.02
2016,5,5,15,30,484.0,263.0,2.4,28.0,615.0,722.37,535.78
2016,5,5,15,45,545.0,222.5,2.4,28.0,594.0,719.24,537.06
2016,5,5,16,0,606.0,182.0,2.4,28.0,573.0,713.86,536.36
2016,5,5,16,15,543.5,184.0,2.3,27.5,513.0,644.1,488.21
2016,5,5,16,30,481.0,186.0,2.2,27.0,453.0,580.96,444.05
2016,5,5,16,45,438.0,173.5,2.15,27.0,397.5,519.0,399.75
2016,5,5,17,0,395.0,161.0,2.1,27.0,342.0,459.27,356.1
2016,5,5,17,15,374.5,143.0,1.85,26.0,296.5,410.19,320.58
2016,5,5,17,30,354.0,125.0,1.6,25.0,251.0,362.0,284.56
2016,5,5,17,45,330.0,105.0,1.35,24.5,206.0,310.71,244.42
2016,5,5,18,0,306.0,85.0,1.1,24.0,161.0,261.0,204.22
2016,5,5,18,15,258.5,66.5,1.1,23.0,119.5,204.52,158.07
2016,5,5,18,30,211.0,48.0,1.1,22.0,78.0,152.49,114.15
2016,5,5,18,45,105.5,31.0,1.1,21.5,46.0,80.81,53.11
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,13.76,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,63.5,8.0,1.05,14.0,11.0,7.86,0.0
2016,5,6,6,0,127.0,16.0,1.1,14.0,22.0,12.46,0.0
2016,5,6,6,15,263.5,30.0,1.3,14.5,63.0,23.01,13.54
2016,5,6,6,30,400.0,44.0,1.5,15.0,104.0,32.88,23.17
2016,5,6,6,45,479.5,54.5,1.7,16.0,156.5,38.85,28.78
2016,5,6,7,0,559.0,65.0,1.9,17.0,209.0,48.95,37.77
2016,5,6,7,15,613.5,72.0,1.95,17.5,265.5,89.72,49.1
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,136.68,79.61
2016,5,6,7,45,705.5,84.5,2.05,19.0,379.0,185.52,117.64
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,241.76,164.28
2016,5,6,8,15,770.0,94.5,2.3,20.5,491.5,294.47,209.79
2016,5,6,8,30,797.0,99.0,2.5,21.0,547.0,349.7,257.18
2016,5,6,8,45,820.0,101.5,2.7,22.0,600.0,403.87,302.53
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,459.63,347.85
2016,5,6,9,15,858.0,106.5,2.85,23.5,701.0,516.32,392.63
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,569.49,433.41
2016,5,6,9,45,886.0,110.5,2.75,24.5,791.5,620.54,471.35
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,671.1,507.72
2016,5,6,10,15,907.5,113.5,2.65,25.0,870.0,717.92,541.37
2016,5,6,10,30,916.0,115.0,2.6,25.0,906.0,763.39,571.85
2016,5,6,10,45,923.5,115.5,2.55,25.5,935.0,805.65,598.1
2016,5,6,11,0,931.0,116.0,2.5,26.0,964.0,846.08,622.7
2016,5,6,11,15,935.0,117.0,2.45,26.0,984.5,882.07,645.26
2016,5,6,11,30,939.0,118.0,2.4,26.0,1005.0,915.65,666.06
2016,5,6,11,45,948.5,113.5,2.35,26.5,1019.0,946.32,683.48
2016,5,6,12,0,958.0,109.0,2.3,27.0,1033.0,974.49,699.12
2016,5,6,12,15,958.0,109.0,2.25,27.0,1037.0,995.53,711.53
2016,5,6,12,30,958.0,109.0,2.2,27.0,1041.0,1013.48,722.04
2016,5,6,12,45,958.0,108.0,2.15,27.0,1036.0,1027.26,730.0
2016,5,6,13,0,958.0,107.0,2.1,27.0,1031.0,1037.76,736.0
2016,5,6,13,15,955.5,106.5,2.1,27.0,1017.5,1042.98,739.45
2016,5,6,13,30,953.0,106.0,2.1,27.0,1004.0,1044.77,740.96
2016,5,6,13,45,947.5,105.5,2.1,27.5,982.5,1040.21,737.21
2016,5,6,14,0,942.0,105.0,2.1,28.0,961.0,1032.26,731.55
2016,5,6,14,15,935.5,104.0,2.15,28.0,931.5,1019.49,725.1
2016,5,6,14,30,929.0,103.0,2.2,28.0,902.0,1003.51,716.72
2016,5,6,14,45,917.5,103.0,2.25,28.0,865.0,980.77,704.12
2016,5,6,15,0,906.0,103.0,2.3,28.0,828.0,955.25,689.76
2016,5,6,15,15,894.5,101.0,2.4,27.5,785.0,924.94,674.04
2016,5,6,15,30,883.0,99.0,2.5,27.0,742.0,892.2,656.48
2016,5,6,15,45,865.0,98.0,2.65,27.0,693.0,852.77,633.21
2016,5,6,16,0,847.0,97.0,2.8,27.0,644.0,811.75,608.43
2016,5,6,16,15,827.0,93.5,2.75,26.5,591.5,769.84,582.57
2016,5,6,16,30,807.0,90.0,2.7,26.0,539.0,721.98,552.1
2016,5,6,16,45,777.0,87.0,2.65,26.0,483.5,666.82,514.79
2016,5,6,17,0,747.0,84.0,2.6,26.0,428.0,612.04,476.51
2016,5,6,17,15,709.5,79.0,2.35,25.0,371.0,553.27,434.0
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,494.17,389.81
2016,5,6,17,45,620.0,67.0,1.9,23.5,258.5,427.0,337.26
2016,5,6,18,0,568.0,60.0,1.7,23.0,203.0,363.73,285.87
2016,5,6,18,15,484.0,50.5,1.65,22.0,151.0,287.7,223.55
2016,5,6,18,30,400.0,41.0,1.6,21.0,99.0,219.65,165.67
2016,5,6,18,45,269.0,27.5,1.55,20.0,59.0,140.0,95.55
2016,5,6,19,0,138.0,14.0,1.5,19.0,19.0,53.35,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,39.0,8.0,2.65,14.5,10.0,7.86,0.0
2016,5,7,6,0,78.0,16.0,2.9,15.0,20.0,12.41,0.0
2016,5,7,6,15,185.0,34.0,2.9,15.5,58.5,26.16,16.17
2016,5,7,6,30,292.0,52.0,2.9,16.0,97.0,39.24,28.6
2016,5,7,6,45,370.5,65.5,2.95,16.5,146.5,48.05,36.79
2016,5,7,7,0,449.0,79.0,3.0,17.0,196.0,61.55,42.98
2016,5,7,7,15,504.0,88.5,3.2,17.5,249.5,98.69,59.9
2016,5,7,7,30,559.0,98.0,3.4,18.0,303.0,141.86,88.57
2016,5,7,7,45,606.0,103.5,3.6,19.0,359.0,186.32,122.8
2016,5,7,8,0,653.0,109.0,3.8,20.0,415.0,235.97,163.66
2016,5,7,8,15,682.0,115.0,4.1,20.5,468.5,285.93,206.73
2016,5,7,8,30,711.0,121.0,4.4,21.0,522.0,338.69,252.08
2016,5,7,8,45,729.5,127.0,4.7,21.5,572.0,389.96,295.94
2016,5,7,9,0,748.0,133.0,5.0,22.0,622.0,442.48,339.9
2016,5,7,9,15,764.5,137.0,5.0,22.5,668.0,496.21,383.26
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,547.29,423.49
2016,5,7,9,45,788.5,146.5,5.05,23.5,753.5,594.81,460.05
2016,5,7,10,0,796.0,152.0,5.1,24.0,793.0,641.62,495.13
2016,5,7,10,15,805.0,154.5,5.05,24.5,827.0,685.8,527.17
2016,5,7,10,30,814.0,157.0,5.0,25.0,861.0,728.99,557.68
2016,5,7,10,45,817.5,161.0,5.0,25.5,887.5,768.23,583.9
2016,5,7,11,0,821.0,165.0,5.0,26.0,914.0,805.71,608.23
2016,5,7,11,15,825.5,166.5,5.0,26.0,933.5,839.77,631.19
2016,5,7,11,30,830.0,168.0,5.0,26.0,953.0,871.82,652.69
2016,5,7,11,45,862.0,148.5,5.0,26.5,973.0,904.02,672.86
2016,5,7,12,0,894.0,129.0,5.0,27.0,993.0,936.64,693.16
2016,5,7,12,15,680.5,281.5,4.95,27.0,941.0,910.81,674.23
2016,5,7,12,30,467.0,434.0,4.9,27.0,889.0,873.24,640.73
2016,5,7,12,45,365.5,460.0,4.9,27.0,815.5,810.77,595.75
2016,5,7,13,0,264.0,486.0,4.9,27.0,742.0,746.38,548.83
2016,5,7,13,15,135.0,325.5,4.85,27.0,456.5,459.97,344.99
2016,5,7,13,30,6.0,165.0,4.8,27.0,171.0,166.56,123.31
2016,5,7,13,45,109.5,312.0,4.8,27.5,412.0,425.48,320.56
2016,5,7,14,0,213.0,459.0,4.8,28.0,653.0,680.11,502.57
2016,5,7,14,15,529.5,296.0,4.8,28.0,757.0,833.57,619.37
2016,5,7,14,30,846.0,133.0,4.8,28.0,861.0,956.29,706.32
2016,5,7,14,45,823.0,138.5,4.8,28.0,822.5,935.69,692.76
2016,5,7,15,0,800.0,144.0,4.8,28.0,784.0,907.38,674.95
2016,5,7,15,15,787.0,141.0,4.75,27.5,743.0,877.13,656.83
2016,5,7,15,30,774.0,138.0,4.7,27.0,702.0,844.78,637.15
2016,5,7,15,45,717.5,151.0,4.7,27.0,647.0,794.12,603.5
2016,5,7,16,0,661.0,164.0,4.7,27.0,592.0,741.27,567.95
2016,5,7,16,15,672.5,144.5,4.65,26.5,549.5,708.18,547.07
2016,5,7,16,30,684.0,125.0,4.6,26.0,507.0,672.01,523.58
2016,5,7,16,45,664.5,115.5,4.55,26.0,455.5,621.9,487.61
2016,5,7,17,0,645.0,106.0,4.5,26.0,404.0,571.56,450.57
2016,5,7,17,15,605.5,99.0,4.4,25.5,349.5,511.41,405.61
2016,5,7,17,30,566.0,92.0,4.3,25.0,295.0,453.34,360.99
2016,5,7,17,45,522.5,80.5,4.25,24.5,243.0,390.51,311.31
2016,5,7,18,0,479.0,69.0,4.2,24.0,191.0,330.87,262.4
2016,5,7,18,15,397.0,58.0,4.0,23.0,142.0,258.22,201.94
2016,5,7,18,30,315.0,47.0,3.8,22.0,93.0,192.36,145.71
2016,5,7,18,45,157.5,32.5,3.65,21.5,55.5,107.37,73.42
2016,5,7,19,0,0.0,18.0,3.5,21.0,18.0,18.5,0.0
2016,5,7,19,15,0.0,9.0,3.45,20.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.0,3.0,2.95,0.0
2016,5,8,6,0,0.0,6.0,3.1,17.0,6.0,5.78,0.0
2016,5,8,6,15,0.0,20.0,3.4,17.5,20.0,19.3,10.42
2016,5,8,6,30,0.0,34.0,3.7,18.0,34.0,32.83,22.84
2016,5,8,6,45,0.0,52.0,4.05,18.5,52.0,49.72,37.95
2016,5,8,7,0,0.0,70.0,4.4,19.0,70.0,66.21,49.86
2016,5,8,7,15,0.0,89.5,4.65,19.5,89.5,84.24,64.75
2016,5,8,7,30,0.0,109.0,4.9,20.0,109.0,102.41,79.47
2016,5,8,7,45,78.0,154.5,5.15,20.5,191.5,152.39,116.59
2016,5,8,8,0,156.0,200.0,5.4,21.0,274.0,209.44,159.54
2016,5,8,8,15,83.5,195.0,5.3,21.0,235.5,200.63,155.01
2016,5,8,8,30,11.0,190.0,5.2,21.0,197.0,182.41,141.9
2016,5,8,8,45,5.5,150.5,5.15,21.5,154.0,145.86,112.25
2016,5,8,9,0,0.0,111.0,5.1,22.0,111.0,107.1,80.86
2016,5,8,9,15,0.0,121.5,5.0,22.0,121.5,117.13,88.64
2016,5,8,9,30,0.0,132.0,4.9,22.0,132.0,127.18,96.35
2016,5,8,9,45,6.5,190.0,4.8,22.0,195.5,185.85,142.33
2016,5,8,10,0,13.0,248.0,4.7,22.0,259.0,244.95,187.87
2016,5,8,10,15,6.5,160.5,4.6,22.0,166.0,159.03,120.74
2016,5,8,10,30,0.0,73.0,4.5,22.0,73.0,70.75,50.94
2016,5,8,10,45,0.0,90.5,4.45,22.5,90.5,87.68,64.2
2016,5,8,11,0,0.0,108.0,4.4,23.0,108.0,104.57,77.25
2016,5,8,11,15,0.0,104.5,4.35,23.0,104.5,101.23,74.54
2016,5,8,11,30,0.0,101.0,4.3,23.0,101.0,97.88,71.85
2016,5,8,11,45,0.0,83.5,4.25,23.0,83.5,80.97,58.54
2016,5,8,12,0,0.0,66.0,4.2,23.0,66.0,64.03,45.18
2016,5,8,12,15,6.0,149.0,4.05,23.0,155.0,150.15,112.78
2016,5,8,12,30,12.0,232.0,3.9,23.0,244.0,236.77,179.31
2016,5,8,12,45,8.5,196.0,3.8,23.5,204.5,198.75,149.72
2016,5,8,13,0,5.0,160.0,3.7,24.0,165.0,160.46,120.04
2016,5,8,13,15,71.0,321.5,3.6,23.5,389.5,388.43,294.9
2016,5,8,13,30,137.0,483.0,3.5,23.0,614.0,624.71,466.21
2016,5,8,13,45,171.5,472.0,3.45,23.0,631.0,650.6,484.67
2016,5,8,14,0,206.0,461.0,3.4,23.0,648.0,675.52,503.55
2016,5,8,14,15,113.5,386.0,3.6,22.5,488.5,508.88,384.46
2016,5,8,14,30,21.0,311.0,3.8,22.0,329.0,327.22,249.05
2016,5,8,14,45,16.5,275.5,4.0,22.0,289.5,287.42,219.83
2016,5,8,15,0,12.0,240.0,4.2,22.0,250.0,247.59,189.79
2016,5,8,15,15,55.5,290.5,4.7,22.0,332.0,347.53,268.79
2016,5,8,15,30,99.0,341.0,5.2,22.0,414.0,441.18,341.86
2016,5,8,15,45,49.5,213.0,5.7,22.0,249.5,259.68,202.6
2016,5,8,16,0,0.0,85.0,6.2,22.0,85.0,82.26,60.96
2016,5,8,16,15,1.5,125.5,6.15,21.5,126.5,123.69,94.82
2016,5,8,16,30,3.0,166.0,6.1,21.0,168.0,166.71,129.96
2016,5,8,16,45,72.0,181.5,6.05,21.0,215.0,240.61,191.79
2016,5,8,17,0,141.0,197.0,6.0,21.0,262.0,312.78,251.26
2016,5,8,17,15,129.5,173.0,5.55,20.5,227.0,274.52,221.11
2016,5,8,17,30,118.0,149.0,5.1,20.0,192.0,236.83,191.07
2016,5,8,17,45,100.0,124.5,4.7,20.0,156.5,195.63,157.17
2016,5,8,18,0,82.0,100.0,4.3,20.0,121.0,155.68,123.77
2016,5,8,18,15,60.0,76.5,3.95,19.5,89.5,110.88,86.12
2016,5,8,18,30,38.0,53.0,3.6,19.0,58.0,73.66,54.41
2016,5,8,18,45,19.0,31.5,3.3,19.0,34.0,41.28,26.09
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,9.64,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,5.5,4.35,18.5,5.5,5.41,0.0
2016,5,9,6,0,0.0,11.0,4.4,19.0,11.0,10.61,0.0
2016,5,9,6,15,2.0,31.5,4.6,19.0,32.0,29.91,19.19
2016,5,9,6,30,4.0,52.0,4.8,19.0,53.0,48.36,36.12
2016,5,9,6,45,14.0,75.0,5.0,19.5,79.0,68.56,54.16
2016,5,9,7,0,24.0,98.0,5.2,20.0,105.0,85.71,65.54
2016,5,9,7,15,38.5,121.0,5.5,20.5,134.5,108.9,83.46
2016,5,9,7,30,53.0,144.0,5.8,21.0,164.0,133.92,102.67
2016,5,9,7,45,180.0,164.0,6.1,21.5,246.5,174.0,129.53
2016,5,9,8,0,307.0,184.0,6.4,22.0,329.0,227.45,168.39
2016,5,9,8,15,310.0,209.0,6.45,22.5,370.5,268.04,201.9
2016,5,9,8,30,313.0,234.0,6.5,23.0,412.0,309.01,235.34
2016,5,9,8,45,264.5,267.5,6.6,23.5,428.0,337.27,258.85
2016,5,9,9,0,216.0,301.0,6.7,24.0,444.0,365.01,280.74
2016,5,9,9,15,373.5,277.0,6.65,24.5,544.0,431.38,331.99
2016,5,9,9,30,531.0,253.0,6.6,25.0,644.0,512.62,394.79
2016,5,9,9,45,474.5,292.5,6.55,25.5,657.0,541.72,415.77
2016,5,9,10,0,418.0,332.0,6.5,26.0,670.0,565.18,431.72
2016,5,9,10,15,590.5,264.5,6.35,26.5,764.5,641.4,490.36
2016,5,9,10,30,763.0,197.0,6.2,27.0,859.0,730.08,557.01
2016,5,9,10,45,787.5,189.0,6.05,27.5,891.0,773.7,587.19
2016,5,9,11,0,812.0,181.0,5.9,28.0,923.0,815.63,614.3
2016,5,9,11,15,817.0,182.0,5.75,28.0,943.0,849.33,636.41
2016,5,9,11,30,822.0,183.0,5.6,28.0,963.0,881.09,656.99
2016,5,9,11,45,536.5,337.5,5.45,28.5,849.0,801.83,594.75
2016,5,9,12,0,251.0,492.0,5.3,29.0,735.0,705.98,517.41
2016,5,9,12,15,566.0,320.5,5.2,29.0,871.5,844.45,623.59
2016,5,9,12,30,881.0,149.0,5.1,29.0,1008.0,982.05,718.61
2016,5,9,12,45,595.0,312.0,5.0,29.5,891.0,888.46,650.49
2016,5,9,13,0,309.0,475.0,4.9,30.0,774.0,779.69,565.83
2016,5,9,13,15,335.5,455.5,4.8,30.0,776.5,792.44,575.88
2016,5,9,13,30,362.0,436.0,4.7,30.0,779.0,803.74,584.35
2016,5,9,13,45,620.5,285.0,4.65,30.0,857.0,913.85,667.41
2016,5,9,14,0,879.0,134.0,4.6,30.0,935.0,1003.07,727.64
2016,5,9,14,15,632.5,256.0,4.55,30.0,823.0,895.19,655.45
2016,5,9,14,30,386.0,378.0,4.5,30.0,711.0,771.81,565.21
2016,5,9,14,45,618.0,251.0,4.45,30.0,759.0,865.3,637.77
2016,5,9,15,0,850.0,124.0,4.4,30.0,807.0,928.25,681.61
2016,5,9,15,15,837.5,121.5,4.3,30.0,765.0,903.39,665.42
2016,5,9,15,30,825.0,119.0,4.2,30.0,723.0,870.75,644.59
2016,5,9,15,45,810.0,115.5,4.15,30.0,676.0,832.81,620.35
2016,5,9,16,0,795.0,112.0,4.1,30.0,629.0,793.17,594.79
2016,5,9,16,15,774.5,108.0,3.95,29.5,578.0,747.13,565.31
2016,5,9,16,30,754.0,104.0,3.8,29.0,527.0,700.26,534.82
2016,5,9,16,45,728.0,98.5,3.7,29.0,473.5,649.69,500.3
2016,5,9,17,0,702.0,93.0,3.6,29.0,420.0,596.91,462.56
2016,5,9,17,15,664.0,87.5,3.4,28.0,364.5,537.0,419.55
2016,5,9,17,30,626.0,82.0,3.2,27.0,309.0,478.98,376.48
2016,5,9,17,45,574.5,74.0,3.0,26.5,254.5,412.94,324.98
2016,5,9,18,0,523.0,66.0,2.8,26.0,200.0,350.75,274.75
2016,5,9,18,15,440.0,56.0,2.85,25.0,149.5,276.46,214.16
2016,5,9,18,30,357.0,46.0,2.9,24.0,99.0,209.94,158.07
2016,5,9,18,45,231.5,31.0,2.95,23.5,60.0,130.68,90.25
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,56.81,0.0
2016,5,9,19,15,53.0,8.0,3.15,22.5,10.5,20.75,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.0,2.25,20.5,10.0,8.85,0.0
2016,5,10,6,0,33.0,18.0,2.4,21.0,20.0,16.27,0.0
2016,5,10,6,15,109.5,41.5,2.55,21.0,57.5,33.95,22.46
2016,5,10,6,30,186.0,65.0,2.7,21.0,95.0,51.86,38.85
2016,5,10,6,45,274.0,81.0,2.9,21.5,144.5,63.67,49.52
2016,5,10,7,0,362.0,97.0,3.1,22.0,194.0,77.84,54.19
2016,5,10,7,15,267.5,123.0,3.15,22.5,204.0,118.21,82.06
2016,5,10,7,30,173.0,149.0,3.2,23.0,214.0,148.77,108.48
2016,5,10,7,45,256.5,164.0,3.3,24.0,277.0,183.55,132.32
2016,5,10,8,0,340.0,179.0,3.4,25.0,340.0,231.85,167.95
2016,5,10,8,15,499.0,160.5,3.35,25.5,428.0,277.91,201.27
2016,5,10,8,30,658.0,142.0,3.3,26.0,516.0,343.42,251.37
2016,5,10,8,45,691.0,142.5,3.3,26.5,568.0,392.72,291.58
2016,5,10,9,0,724.0,143.0,3.3,27.0,620.0,444.82,333.11
2016,5,10,9,15,741.0,147.0,3.3,27.0,665.5,494.61,372.66
2016,5,10,9,30,758.0,151.0,3.3,27.0,711.0,547.87,413.69
2016,5,10,9,45,775.0,152.0,3.35,27.5,752.5,595.69,449.2
2016,5,10,10,0,792.0,153.0,3.4,28.0,794.0,643.69,483.93
2016,5,10,10,15,801.0,155.5,3.45,28.0,827.5,687.56,515.86
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,730.46,546.52
2016,5,10,10,45,817.5,159.0,3.55,28.5,888.0,769.65,571.93
2016,5,10,11,0,825.0,160.0,3.6,29.0,915.0,807.36,595.81
2016,5,10,11,15,829.5,161.0,3.65,29.0,934.5,840.91,617.9
2016,5,10,11,30,834.0,162.0,3.7,29.0,954.0,872.45,638.59
2016,5,10,11,45,833.0,165.0,3.8,29.5,964.5,898.87,654.8
2016,5,10,12,0,832.0,168.0,3.9,30.0,975.0,922.77,669.34
2016,5,10,12,15,832.5,168.0,3.95,30.0,978.0,942.59,682.31
2016,5,10,12,30,833.0,168.0,4.0,30.0,981.0,959.77,693.64
2016,5,10,12,45,827.5,170.5,4.05,30.0,975.0,970.92,701.14
2016,5,10,13,0,822.0,173.0,4.1,30.0,969.0,979.15,706.89
2016,5,10,13,15,818.5,172.0,4.1,30.0,956.5,982.87,709.56
2016,5,10,13,30,815.0,171.0,4.1,30.0,944.0,983.58,710.42
2016,5,10,13,45,804.5,173.0,4.15,30.0,921.5,977.49,707.27
2016,5,10,14,0,794.0,175.0,4.2,30.0,899.0,968.5,702.38
2016,5,10,14,15,786.5,172.5,4.2,30.0,871.5,955.0,694.37
2016,5,10,14,30,779.0,170.0,4.2,30.0,844.0,938.73,684.65
2016,5,10,14,45,759.5,172.5,4.2,30.0,807.0,913.64,669.14
2016,5,10,15,0,740.0,175.0,4.2,30.0,770.0,890.4,654.94
2016,5,10,15,15,725.5,171.0,4.15,29.5,729.5,859.2,636.39
2016,5,10,15,30,711.0,167.0,4.1,29.0,689.0,826.14,616.48
2016,5,10,15,45,678.5,168.5,4.05,29.0,640.5,781.96,587.5
2016,5,10,16,0,646.0,170.0,4.0,29.0,592.0,737.37,557.97
2016,5,10,16,15,621.0,163.5,3.85,28.5,542.5,690.06,526.18
2016,5,10,16,30,596.0,157.0,3.7,28.0,493.0,642.54,493.65
2016,5,10,16,45,549.0,153.5,3.6,28.0,439.0,579.17,447.86
2016,5,10,17,0,502.0,150.0,3.5,28.0,385.0,522.07,405.76
2016,5,10,17,15,460.5,138.5,3.35,27.5,332.5,462.21,361.58
2016,5,10,17,30,419.0,127.0,3.2,27.0,280.0,404.99,318.23
2016,5,10,17,45,355.5,113.5,3.1,26.5,228.0,336.47,264.82
2016,5,10,18,0,292.0,100.0,3.0,26.0,176.0,266.74,209.16
2016,5,10,18,15,225.5,80.0,3.05,25.5,130.0,201.14,155.54
2016,5,10,18,30,159.0,60.0,3.1,25.0,84.0,141.91,106.23
2016,5,10,18,45,79.5,37.0,3.2,24.5,49.0,80.18,54.54
2016,5,10,19,0,0.0,14.0,3.3,24.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,23.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.5,8.5,2.05,18.5,10.5,8.36,0.0
2016,5,11,6,0,71.0,17.0,2.3,19.0,21.0,14.47,0.28
2016,5,11,6,15,162.5,37.0,2.55,19.5,59.5,28.36,18.05
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,42.94,31.4
2016,5,11,6,45,324.5,73.5,3.05,20.5,147.0,53.97,41.36
2016,5,11,7,0,395.0,90.0,3.3,21.0,196.0,73.9,50.16
2016,5,11,7,15,449.0,102.0,3.55,21.5,249.0,110.99,69.77
2016,5,11,7,30,503.0,114.0,3.8,22.0,302.0,154.02,99.19
2016,5,11,7,45,534.5,126.5,4.1,22.5,355.0,199.27,134.75
2016,5,11,8,0,566.0,139.0,4.4,23.0,408.0,247.93,174.86
2016,5,11,8,15,596.5,147.0,4.45,23.5,460.5,295.13,214.44
2016,5,11,8,30,627.0,155.0,4.5,24.0,513.0,345.61,256.49
2016,5,11,8,45,635.5,168.0,4.6,24.5,559.5,394.71,297.21
2016,5,11,9,0,644.0,181.0,4.7,25.0,606.0,444.19,337.2
2016,5,11,9,15,662.5,187.0,4.7,25.5,651.5,492.55,375.22
2016,5,11,9,30,681.0,193.0,4.7,26.0,697.0,541.92,413.0
2016,5,11,9,45,677.0,208.0,4.7,26.5,733.0,586.85,446.27
2016,5,11,10,0,673.0,223.0,4.7,27.0,769.0,630.35,477.57
2016,5,11,10,15,684.5,227.5,4.6,27.5,803.0,673.3,507.65
2016,5,11,10,30,696.0,232.0,4.5,28.0,837.0,715.84,536.69
2016,5,11,10,45,694.0,241.5,4.45,28.5,861.5,752.1,560.72
2016,5,11,11,0,692.0,251.0,4.4,29.0,886.0,786.63,583.07
2016,5,11,11,15,697.5,253.5,4.3,29.0,905.5,819.07,604.87
2016,5,11,11,30,703.0,256.0,4.2,29.0,925.0,850.01,625.36
2016,5,11,11,45,783.0,205.0,4.1,29.5,958.5,893.32,652.73
2016,5,11,12,0,863.0,154.0,4.0,30.0,992.0,935.55,678.29
2016,5,11,12,15,863.0,154.5,3.9,30.0,995.0,955.25,690.19
2016,5,11,12,30,863.0,155.0,3.8,30.0,998.0,972.25,700.48
2016,5,11,12,45,489.5,324.0,3.7,30.0,802.5,800.61,581.86
2016,5,11,13,0,116.0,493.0,3.6,30.0,607.0,606.33,437.7
2016,5,11,13,15,155.5,489.5,3.5,30.0,639.0,645.9,467.1
2016,5,11,13,30,195.0,486.0,3.4,30.0,671.0,685.19,494.89
2016,5,11,13,45,220.5,470.5,3.3,30.0,675.5,697.7,504.16
2016,5,11,14,0,246.0,455.0,3.2,30.0,680.0,716.03,517.41
2016,5,11,14,15,527.0,306.5,3.1,30.0,768.5,843.9,612.81
2016,5,11,14,30,808.0,158.0,3.0,30.0,857.0,954.77,688.59
2016,5,11,14,45,532.5,271.0,2.95,30.0,724.0,803.8,586.04
2016,5,11,15,0,257.0,384.0,2.9,30.0,591.0,652.05,476.12
2016,5,11,15,15,227.5,366.5,2.9,30.0,543.0,594.87,437.96
2016,5,11,15,30,198.0,349.0,2.9,30.0,495.0,546.85,404.89
2016,5,11,15,45,294.5,305.0,2.9,30.0,506.0,587.87,438.01
2016,5,11,16,0,391.0,261.0,2.9,30.0,517.0,612.81,459.26
2016,5,11,16,15,215.5,243.0,2.85,29.5,382.0,433.12,328.4
2016,5,11,16,30,40.0,225.0,2.8,29.0,247.0,265.46,200.97
2016,5,11,16,45,273.5,187.5,2.8,28.5,317.5,409.55,317.05
2016,5,11,17,0,507.0,150.0,2.8,28.0,388.0,526.05,408.0
2016,5,11,17,15,465.0,138.5,2.65,27.5,335.0,465.62,362.78
2016,5,11,17,30,423.0,127.0,2.5,27.0,282.0,407.87,319.32
2016,5,11,17,45,366.0,112.5,2.35,26.5,230.5,341.51,267.94
2016,5,11,18,0,309.0,98.0,2.2,26.0,179.0,279.96,218.9
2016,5,11,18,15,241.0,78.5,2.25,25.5,132.5,206.31,159.35
2016,5,11,18,30,173.0,59.0,2.3,25.0,86.0,146.12,109.42
2016,5,11,18,45,101.5,36.5,2.35,24.5,50.5,86.85,59.57
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,25.01,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,10.57,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,6.39,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,12.54,0.26
2016,5,12,6,15,0.0,33.0,1.4,20.5,33.0,31.34,20.54
2016,5,12,6,30,0.0,53.0,1.6,21.0,53.0,49.38,36.81
2016,5,12,6,45,9.5,75.5,1.8,21.5,78.0,69.21,54.31
2016,5,12,7,0,19.0,98.0,2.0,22.0,103.0,89.71,68.19
2016,5,12,7,15,29.5,120.5,2.0,22.0,130.5,108.56,82.75
2016,5,12,7,30,40.0,143.0,2.0,22.0,158.0,132.22,101.04
2016,5,12,7,45,20.0,138.0,2.05,22.5,145.5,132.82,101.85
2016,5,12,8,0,0.0,133.0,2.1,23.0,133.0,125.95,96.59
2016,5,12,8,15,0.0,86.0,2.05,23.5,86.0,83.19,61.87
2016,5,12,8,30,0.0,39.0,2.0,24.0,39.0,37.69,24.97
2016,5,12,8,45,0.0,40.5,2.0,24.5,40.5,39.15,26.01
2016,5,12,9,0,0.0,42.0,2.0,25.0,42.0,40.61,27.02
2016,5,12,9,15,0.0,32.5,1.95,25.0,32.5,31.43,19.59
2016,5,12,9,30,0.0,23.0,1.9,25.0,23.0,22.25,12.19
2016,5,12,9,45,13.0,166.5,1.85,25.5,177.0,167.69,126.14
2016,5,12,10,0,26.0,310.0,1.8,26.0,331.0,306.93,229.81
2016,5,12,10,15,24.0,314.5,1.7,26.0,335.0,315.81,235.22
2016,5,12,10,30,22.0,319.0,1.6,26.0,339.0,320.45,238.05
2016,5,12,10,45,21.0,322.0,1.55,26.5,341.5,324.19,239.9
2016,5,12,11,0,20.0,325.0,1.5,27.0,344.0,327.77,241.64
2016,5,12,11,15,167.0,392.5,1.5,27.0,552.0,512.8,376.77
2016,5,12,11,30,314.0,460.0,1.5,27.0,760.0,709.34,511.34
2016,5,12,11,45,371.0,444.0,1.55,27.5,802.0,757.36,542.03
2016,5,12,12,0,428.0,428.0,1.6,28.0,844.0,807.02,574.73
2016,5,12,12,15,593.0,323.5,1.65,28.0,902.0,872.55,622.55
2016,5,12,12,30,758.0,219.0,1.7,28.0,960.0,942.27,669.76
2016,5,12,12,45,569.0,329.0,1.75,28.0,883.5,882.57,628.29
2016,5,12,13,0,380.0,439.0,1.8,28.0,807.0,813.77,578.91
2016,5,12,13,15,563.0,327.5,1.85,28.0,865.5,892.52,637.41
2016,5,12,13,30,746.0,216.0,1.9,28.0,924.0,966.13,687.87
2016,5,12,13,45,742.5,212.0,1.95,28.0,904.0,961.29,685.13
2016,5,12,14,0,739.0,208.0,2.0,28.0,884.0,953.63,681.54
2016,5,12,14,15,730.5,205.5,2.0,28.0,856.5,939.9,673.65
2016,5,12,14,30,722.0,203.0,2.0,28.0,829.0,923.59,664.25
2016,5,12,14,45,696.0,208.0,2.0,28.0,791.5,896.15,647.75
2016,5,12,15,0,670.0,213.0,2.0,28.0,754.0,867.0,630.18
2016,5,12,15,15,654.5,208.0,1.95,27.5,713.5,835.42,611.71
2016,5,12,15,30,639.0,203.0,1.9,27.0,673.0,802.18,591.84
2016,5,12,15,45,624.5,194.5,1.9,27.0,629.0,764.66,567.97
2016,5,12,16,0,610.0,186.0,1.9,27.0,585.0,725.85,542.92
2016,5,12,16,15,585.0,178.5,1.8,26.5,536.5,678.62,511.81
2016,5,12,16,30,560.0,171.0,1.7,26.0,488.0,628.11,477.94
2016,5,12,16,45,527.0,162.0,1.6,26.0,437.0,573.99,439.74
2016,5,12,17,0,494.0,153.0,1.5,26.0,386.0,521.12,401.7
2016,5,12,17,15,453.0,141.5,1.35,25.5,334.0,461.87,358.59
2016,5,12,17,30,412.0,130.0,1.2,25.0,282.0,405.23,316.28
2016,5,12,17,45,357.5,115.5,1.1,25.0,231.5,340.72,266.34
2016,5,12,18,0,303.0,101.0,1.0,25.0,181.0,274.05,213.56
2016,5,12,18,15,236.5,81.5,0.95,24.5,134.5,208.35,160.65
2016,5,12,18,30,170.0,62.0,0.9,24.0,88.0,149.05,111.79
2016,5,12,18,45,85.0,39.5,0.9,23.5,52.5,85.45,59.12
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.58,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
