Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,7.86,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,14.7,2.09
2016,5,13,6,15,64.5,43.0,2.4,18.0,52.5,36.92,25.52
2016,5,13,6,30,111.0,70.0,2.4,18.0,88.0,57.95,44.71
2016,5,13,6,45,164.5,95.5,2.4,18.5,134.5,77.27,62.0
2016,5,13,7,0,218.0,121.0,2.4,19.0,181.0,99.24,73.49
2016,5,13,7,15,265.5,141.5,2.4,19.5,231.0,134.13,95.67
2016,5,13,7,30,313.0,162.0,2.4,20.0,281.0,174.2,124.16
2016,5,13,7,45,353.0,178.5,2.4,20.5,332.0,214.9,155.15
2016,5,13,8,0,393.0,195.0,2.4,21.0,383.0,259.82,190.52
2016,5,13,8,15,425.0,208.0,2.4,21.5,433.5,299.61,222.57
2016,5,13,8,30,457.0,221.0,2.4,22.0,484.0,346.49,260.03
2016,5,13,8,45,478.5,234.0,2.4,23.0,531.0,392.29,295.72
2016,5,13,9,0,500.0,247.0,2.4,24.0,578.0,439.97,331.91
2016,5,13,9,15,521.0,255.5,2.35,24.0,622.5,485.14,366.64
2016,5,13,9,30,542.0,264.0,2.3,24.0,667.0,531.74,401.67
2016,5,13,9,45,565.5,266.5,2.25,24.5,707.5,575.73,433.35
2016,5,13,10,0,589.0,269.0,2.2,25.0,748.0,620.88,465.08
2016,5,13,10,15,601.5,274.0,2.1,25.5,781.5,660.74,491.94
2016,5,13,10,30,614.0,279.0,2.0,26.0,815.0,701.17,518.43
2016,5,13,10,45,631.5,277.0,1.95,26.5,843.5,738.68,542.81
2016,5,13,11,0,649.0,275.0,1.9,27.0,872.0,776.0,566.53
2016,5,13,11,15,655.5,277.5,1.85,27.0,891.0,807.92,587.08
2016,5,13,11,30,662.0,280.0,1.8,27.0,910.0,838.55,606.51
2016,5,13,11,45,440.5,388.5,1.75,27.5,810.5,766.77,551.34
2016,5,13,12,0,219.0,497.0,1.7,28.0,711.0,682.18,487.48
2016,5,13,12,15,310.0,466.0,1.65,28.0,769.5,746.73,533.28
2016,5,13,12,30,401.0,435.0,1.6,28.0,828.0,812.69,577.9
2016,5,13,12,45,569.0,333.5,1.6,28.0,888.0,887.46,630.96
2016,5,13,13,0,737.0,232.0,1.6,28.0,948.0,960.22,679.82
2016,5,13,13,15,503.0,352.0,1.6,28.0,838.5,858.58,609.81
2016,5,13,13,30,269.0,472.0,1.6,28.0,729.0,749.83,532.91
2016,5,13,13,45,496.0,347.0,1.6,28.0,806.5,855.4,610.67
2016,5,13,14,0,723.0,222.0,1.6,28.0,884.0,953.03,677.54
2016,5,13,14,15,497.0,320.5,1.6,28.0,769.0,829.97,593.99
2016,5,13,14,30,271.0,419.0,1.6,28.0,654.0,705.24,506.79
2016,5,13,14,45,454.0,327.5,1.6,28.0,702.5,789.32,570.3
2016,5,13,15,0,637.0,236.0,1.6,28.0,751.0,860.79,622.57
2016,5,13,15,15,621.0,230.0,1.55,28.0,711.0,828.44,601.11
2016,5,13,15,30,605.0,224.0,1.5,28.0,671.0,794.52,579.57
2016,5,13,15,45,583.5,218.0,1.5,28.0,626.0,751.72,552.42
2016,5,13,16,0,562.0,212.0,1.5,28.0,581.0,711.28,526.44
2016,5,13,16,15,488.0,210.5,1.45,27.5,512.5,633.42,473.91
2016,5,13,16,30,414.0,209.0,1.4,27.0,444.0,559.16,422.77
2016,5,13,16,45,376.0,200.5,1.35,27.0,397.5,499.23,380.69
2016,5,13,17,0,338.0,192.0,1.3,27.0,351.0,450.48,345.53
2016,5,13,17,15,352.0,167.5,1.2,26.5,315.0,419.06,323.88
2016,5,13,17,30,366.0,143.0,1.1,26.0,279.0,385.43,299.63
2016,5,13,17,45,317.0,125.5,1.0,25.5,229.0,323.34,252.14
2016,5,13,18,0,268.0,108.0,0.9,25.0,179.0,265.47,206.67
2016,5,13,18,15,206.0,86.0,0.9,24.5,133.0,200.53,154.6
2016,5,13,18,30,144.0,64.0,0.9,24.0,87.0,141.36,106.09
2016,5,13,18,45,85.0,39.5,0.9,23.5,52.0,85.25,59.24
2016,5,13,19,0,26.0,15.0,0.9,23.0,17.0,25.18,1.35
2016,5,13,19,15,13.0,7.5,0.95,23.0,8.5,10.61,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,21.5,10.5,1.6,19.5,12.0,10.32,0.0
2016,5,14,6,0,43.0,21.0,1.7,20.0,24.0,18.84,4.99
2016,5,14,6,15,118.5,41.5,1.7,20.5,59.5,34.01,22.87
2016,5,14,6,30,194.0,62.0,1.7,21.0,95.0,49.68,37.12
2016,5,14,6,45,272.5,74.5,1.7,21.5,139.0,54.46,41.64
2016,5,14,7,0,351.0,87.0,1.7,22.0,183.0,73.23,48.68
2016,5,14,7,15,262.0,119.5,1.65,22.5,200.5,117.91,81.38
2016,5,14,7,30,173.0,152.0,1.6,23.0,218.0,153.02,111.53
2016,5,14,7,45,142.5,178.0,1.55,23.5,238.0,180.32,134.09
2016,5,14,8,0,112.0,204.0,1.5,24.0,258.0,204.57,154.06
2016,5,14,8,15,120.0,230.0,1.5,24.0,294.0,237.11,179.22
2016,5,14,8,30,128.0,256.0,1.5,24.0,330.0,270.66,204.87
2016,5,14,8,45,87.5,266.5,1.5,24.5,319.5,277.28,209.93
2016,5,14,9,0,47.0,277.0,1.5,25.0,309.0,274.9,207.65
2016,5,14,9,15,52.5,302.0,1.45,25.0,340.0,303.87,228.86
2016,5,14,9,30,58.0,327.0,1.4,25.0,371.0,333.51,250.19
2016,5,14,9,45,44.0,324.0,1.4,25.5,358.5,327.39,244.55
2016,5,14,10,0,30.0,321.0,1.4,26.0,346.0,319.55,237.79
2016,5,14,10,15,38.0,351.0,1.3,25.5,383.5,355.25,263.8
2016,5,14,10,30,46.0,381.0,1.2,25.0,421.0,391.86,289.95
2016,5,14,10,45,35.5,365.5,1.15,25.0,397.5,373.3,275.78
2016,5,14,11,0,25.0,350.0,1.1,25.0,374.0,353.46,261.01
2016,5,14,11,15,17.5,275.0,1.0,25.0,292.0,279.5,207.1
2016,5,14,11,30,10.0,200.0,0.9,25.0,210.0,202.0,149.82
2016,5,14,11,45,13.0,250.5,0.8,25.0,263.5,253.87,188.39
2016,5,14,12,0,16.0,301.0,0.7,25.0,317.0,306.13,225.84
2016,5,14,12,15,8.0,216.5,0.65,24.5,225.0,217.56,160.93
2016,5,14,12,30,0.0,132.0,0.6,24.0,133.0,128.18,94.06
2016,5,14,12,45,0.0,125.5,0.6,24.0,126.0,121.93,89.58
2016,5,14,13,0,0.0,119.0,0.6,24.0,119.0,115.64,84.81
2016,5,14,13,15,0.0,94.0,0.65,23.5,94.0,91.3,66.24
2016,5,14,13,30,0.0,69.0,0.7,23.0,69.0,66.95,47.46
2016,5,14,13,45,0.0,75.5,0.8,23.0,75.5,73.25,52.49
2016,5,14,14,0,0.0,82.0,0.9,23.0,82.0,79.56,57.49
2016,5,14,14,15,0.0,86.5,1.0,22.5,86.5,83.91,61.1
2016,5,14,14,30,0.0,91.0,1.1,22.0,91.0,88.27,64.75
2016,5,14,14,45,0.0,78.0,1.25,22.0,78.0,75.58,54.83
2016,5,14,15,0,0.0,65.0,1.4,22.0,65.0,62.95,44.92
2016,5,14,15,15,0.0,70.0,1.45,21.5,70.0,67.78,49.0
2016,5,14,15,30,0.0,75.0,1.5,21.0,75.0,72.61,53.09
2016,5,14,15,45,26.5,176.5,1.6,21.0,194.0,201.5,156.19
2016,5,14,16,0,53.0,278.0,1.7,21.0,313.0,333.07,257.72
2016,5,14,16,15,28.0,223.5,1.65,21.0,242.0,253.46,196.34
2016,5,14,16,30,3.0,169.0,1.6,21.0,171.0,169.68,131.06
2016,5,14,16,45,1.5,153.0,1.6,21.0,154.0,152.68,118.23
2016,5,14,17,0,0.0,137.0,1.6,21.0,137.0,135.77,105.15
2016,5,14,17,15,0.0,118.5,1.65,20.5,118.5,117.3,90.87
2016,5,14,17,30,0.0,100.0,1.7,20.0,100.0,98.76,76.26
2016,5,14,17,45,0.0,83.0,1.75,20.0,83.0,81.76,62.48
2016,5,14,18,0,0.0,66.0,1.8,20.0,66.0,64.68,48.36
2016,5,14,18,15,0.0,49.0,2.05,19.5,49.0,47.5,33.99
2016,5,14,18,30,0.0,32.0,2.3,19.0,32.0,30.9,19.9
2016,5,14,18,45,0.0,19.5,2.55,19.0,19.5,18.81,9.36
2016,5,14,19,0,0.0,7.0,2.8,19.0,7.0,6.75,0.0
2016,5,14,19,15,0.0,3.5,2.9,18.5,3.5,3.44,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,10.32,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,20.07,6.67
2016,5,15,6,15,49.5,44.0,2.7,14.0,52.5,37.77,26.83
2016,5,15,6,30,99.0,67.0,2.7,14.0,84.0,56.02,43.81
2016,5,15,6,45,163.0,83.5,2.75,14.0,123.5,65.37,52.65
2016,5,15,7,0,227.0,100.0,2.8,14.0,163.0,85.51,62.74
2016,5,15,7,15,138.5,123.5,2.8,14.5,164.5,116.11,87.31
2016,5,15,7,30,50.0,147.0,2.8,15.0,166.0,137.25,107.64
2016,5,15,7,45,40.0,164.5,2.85,15.5,181.0,155.0,122.2
2016,5,15,8,0,30.0,182.0,2.9,16.0,196.0,171.63,135.64
2016,5,15,8,15,65.0,218.0,2.9,16.0,254.0,215.81,170.11
2016,5,15,8,30,100.0,254.0,2.9,16.0,312.0,264.03,207.75
2016,5,15,8,45,120.0,281.0,2.95,16.5,356.5,298.19,234.01
2016,5,15,9,0,140.0,308.0,3.0,17.0,401.0,339.06,265.28
2016,5,15,9,15,148.5,332.0,2.95,17.5,437.0,373.7,291.24
2016,5,15,9,30,157.0,356.0,2.9,18.0,473.0,409.18,317.41
2016,5,15,9,45,143.5,376.5,2.9,18.5,488.0,429.26,331.4
2016,5,15,10,0,130.0,397.0,2.9,19.0,503.0,448.03,344.16
2016,5,15,10,15,151.0,417.0,2.85,19.5,545.5,488.79,373.49
2016,5,15,10,30,172.0,437.0,2.8,20.0,588.0,531.21,403.48
2016,5,15,10,45,169.0,452.0,2.8,20.5,604.5,552.28,417.29
2016,5,15,11,0,166.0,467.0,2.8,21.0,621.0,572.91,430.74
2016,5,15,11,15,103.0,440.5,2.7,21.0,537.0,505.94,380.6
2016,5,15,11,30,40.0,414.0,2.6,21.0,453.0,431.95,324.97
2016,5,15,11,45,30.0,376.5,2.55,21.0,405.5,390.34,294.45
2016,5,15,12,0,20.0,339.0,2.5,21.0,358.0,346.51,261.88
2016,5,15,12,15,20.0,342.0,2.45,21.0,361.5,350.57,264.94
2016,5,15,12,30,20.0,345.0,2.4,21.0,365.0,354.57,267.81
2016,5,15,12,45,25.0,370.5,2.35,21.5,395.5,389.02,292.67
2016,5,15,13,0,30.0,396.0,2.3,22.0,426.0,421.29,315.52
2016,5,15,13,15,34.0,401.5,2.3,22.0,434.5,432.8,323.99
2016,5,15,13,30,38.0,407.0,2.3,22.0,443.0,444.3,332.58
2016,5,15,13,45,25.0,320.5,2.3,22.0,344.0,345.13,260.21
2016,5,15,14,0,12.0,234.0,2.3,22.0,245.0,240.8,182.41
2016,5,15,14,15,23.0,296.0,2.3,22.0,316.5,320.17,243.01
2016,5,15,14,30,34.0,358.0,2.3,22.0,388.0,396.15,299.47
2016,5,15,14,45,47.0,361.0,2.3,22.0,400.5,412.99,312.44
2016,5,15,15,0,60.0,364.0,2.3,22.0,413.0,429.52,325.49
2016,5,15,15,15,120.0,358.5,2.3,21.5,449.5,488.43,371.92
2016,5,15,15,30,180.0,353.0,2.3,21.0,486.0,535.64,409.36
2016,5,15,15,45,121.0,319.0,2.3,21.0,406.0,445.1,342.15
2016,5,15,16,0,62.0,285.0,2.3,21.0,326.0,348.29,269.29
2016,5,15,16,15,95.0,269.0,2.25,21.0,326.0,357.49,278.56
2016,5,15,16,30,128.0,253.0,2.2,21.0,326.0,372.78,291.83
2016,5,15,16,45,64.0,135.5,2.15,21.0,172.0,184.66,145.46
2016,5,15,17,0,0.0,18.0,2.1,21.0,18.0,17.38,8.73
2016,5,15,17,15,0.0,15.5,1.95,20.5,15.5,14.96,6.84
2016,5,15,17,30,0.0,13.0,1.8,20.0,13.0,12.54,4.87
2016,5,15,17,45,0.0,10.5,1.7,20.0,10.5,10.13,2.87
2016,5,15,18,0,0.0,8.0,1.6,20.0,8.0,7.71,0.83
2016,5,15,18,15,0.0,6.0,1.45,19.5,6.0,5.78,0.0
2016,5,15,18,30,0.0,4.0,1.3,19.0,4.0,3.85,0.0
2016,5,15,18,45,0.0,2.5,1.15,19.0,2.5,2.41,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.96,0.0
2016,5,15,19,15,0.0,0.5,0.95,18.5,0.5,0.49,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.91,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.64,0.47
2016,5,16,6,15,0.0,22.5,2.05,18.0,22.5,21.71,12.82
2016,5,16,6,30,0.0,35.0,2.3,18.0,35.0,33.8,23.86
2016,5,16,6,45,0.0,50.5,2.55,18.0,50.5,48.7,37.25
2016,5,16,7,0,0.0,66.0,2.8,18.0,66.0,63.13,47.52
2016,5,16,7,15,0.0,82.5,3.0,18.0,82.5,78.53,60.35
2016,5,16,7,30,0.0,99.0,3.2,18.0,99.0,94.02,73.03
2016,5,16,7,45,0.0,116.5,3.4,18.5,116.5,110.46,86.15
2016,5,16,8,0,0.0,134.0,3.6,19.0,134.0,126.96,99.09
2016,5,16,8,15,8.0,168.5,3.7,19.5,173.0,161.1,125.84
2016,5,16,8,30,16.0,203.0,3.8,20.0,212.0,196.19,152.98
2016,5,16,8,45,8.5,181.5,3.9,20.5,186.5,175.69,136.11
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,153.49,117.97
2016,5,16,9,15,2.5,167.0,3.95,21.0,169.0,161.17,123.75
2016,5,16,9,30,4.0,174.0,3.9,21.0,177.0,168.98,129.6
2016,5,16,9,45,5.5,180.5,3.85,21.5,185.0,176.47,134.93
2016,5,16,10,0,7.0,187.0,3.8,22.0,193.0,184.08,140.36
2016,5,16,10,15,18.0,266.0,3.65,22.5,281.5,266.63,203.39
2016,5,16,10,30,29.0,345.0,3.5,23.0,370.0,346.69,262.78
2016,5,16,10,45,62.0,399.5,3.35,23.5,456.0,425.06,320.15
2016,5,16,11,0,95.0,454.0,3.2,24.0,542.0,506.34,378.14
2016,5,16,11,15,68.0,435.5,3.05,24.0,499.5,472.18,352.04
2016,5,16,11,30,41.0,417.0,2.9,24.0,457.0,435.7,324.63
2016,5,16,11,45,31.0,383.0,2.8,24.5,413.5,397.48,296.04
2016,5,16,12,0,21.0,349.0,2.7,25.0,370.0,357.1,265.79
2016,5,16,12,15,18.5,323.0,2.75,25.0,341.5,330.75,246.65
2016,5,16,12,30,16.0,297.0,2.8,25.0,313.0,304.0,227.06
2016,5,16,12,45,26.5,357.5,2.85,25.5,383.5,377.63,280.93
2016,5,16,13,0,37.0,418.0,2.9,26.0,454.0,450.12,332.55
2016,5,16,13,15,43.5,425.0,3.0,26.0,467.0,465.85,344.0
2016,5,16,13,30,50.0,432.0,3.1,26.0,480.0,481.58,355.75
2016,5,16,13,45,33.5,364.5,3.25,26.0,396.0,398.32,296.09
2016,5,16,14,0,17.0,297.0,3.4,26.0,312.0,308.41,230.48
2016,5,16,14,15,88.5,366.5,3.5,26.0,443.5,456.97,342.52
2016,5,16,14,30,160.0,436.0,3.6,26.0,575.0,608.25,452.14
2016,5,16,14,45,101.0,389.5,3.7,26.0,476.5,494.65,369.91
2016,5,16,15,0,42.0,343.0,3.8,26.0,378.0,390.28,293.19
2016,5,16,15,15,133.5,346.0,3.85,25.5,447.0,487.32,369.26
2016,5,16,15,30,225.0,349.0,3.9,25.0,516.0,571.48,434.32
2016,5,16,15,45,272.5,316.0,4.0,25.0,505.0,581.99,444.31
2016,5,16,16,0,320.0,283.0,4.1,25.0,494.0,579.48,445.35
2016,5,16,16,15,270.0,266.5,4.1,24.5,435.0,512.82,397.14
2016,5,16,16,30,220.0,250.0,4.1,24.0,376.0,439.99,343.6
2016,5,16,16,45,177.0,226.5,4.1,24.0,321.5,376.3,295.39
2016,5,16,17,0,134.0,203.0,4.1,24.0,267.0,315.41,248.41
2016,5,16,17,15,126.0,178.5,4.05,23.5,232.5,279.07,221.07
2016,5,16,17,30,118.0,154.0,4.0,23.0,198.0,242.97,193.22
2016,5,16,17,45,306.0,113.0,3.95,22.5,202.0,303.08,243.79
2016,5,16,18,0,494.0,72.0,3.9,22.0,206.0,347.95,278.96
2016,5,16,18,15,419.0,61.5,3.65,21.5,157.0,277.49,219.54
2016,5,16,18,30,344.0,51.0,3.4,21.0,108.0,212.51,163.73
2016,5,16,18,45,242.0,36.0,3.2,20.5,68.5,142.46,103.34
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,77.06,29.11
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,28.09,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,6.39,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,12.54,2.64
2016,5,17,6,15,0.0,29.5,2.55,17.0,29.5,28.49,18.69
2016,5,17,6,30,0.0,46.0,2.7,17.0,46.0,43.84,32.73
2016,5,17,6,45,0.0,67.0,2.85,17.5,67.0,62.71,49.61
2016,5,17,7,0,0.0,88.0,3.0,18.0,88.0,81.76,63.05
2016,5,17,7,15,0.0,56.5,3.1,18.5,56.5,54.59,40.25
2016,5,17,7,30,0.0,25.0,3.2,19.0,25.0,24.13,14.62
2016,5,17,7,45,23.5,108.5,3.35,19.5,120.0,105.48,80.87
2016,5,17,8,0,47.0,192.0,3.5,20.0,215.0,184.21,143.29
2016,5,17,8,15,132.0,223.5,3.5,20.5,298.0,236.29,181.97
2016,5,17,8,30,217.0,255.0,3.5,21.0,381.0,302.04,231.88
2016,5,17,8,45,117.5,246.0,3.5,21.5,315.0,268.34,206.93
2016,5,17,9,0,18.0,237.0,3.5,22.0,249.0,231.69,178.39
2016,5,17,9,15,17.0,245.5,3.45,22.0,257.5,240.84,185.13
2016,5,17,9,30,16.0,254.0,3.4,22.0,266.0,249.82,191.6
2016,5,17,9,45,19.0,277.0,3.35,22.5,292.0,274.4,209.61
2016,5,17,10,0,22.0,300.0,3.3,23.0,318.0,299.34,227.65
2016,5,17,10,15,16.5,262.0,3.25,23.0,276.0,261.88,198.87
2016,5,17,10,30,11.0,224.0,3.2,23.0,234.0,223.2,169.18
2016,5,17,10,45,16.5,280.5,3.15,23.5,296.0,281.76,213.11
2016,5,17,11,0,22.0,337.0,3.1,24.0,358.0,340.87,256.34
2016,5,17,11,15,19.5,320.0,3.05,24.0,339.0,324.14,243.49
2016,5,17,11,30,17.0,303.0,3.0,24.0,320.0,306.98,230.57
2016,5,17,11,45,32.0,371.0,2.95,24.0,402.5,386.91,289.71
2016,5,17,12,0,47.0,439.0,2.9,24.0,485.0,468.8,348.7
2016,5,17,12,15,58.0,455.5,2.85,24.0,512.5,498.46,369.67
2016,5,17,12,30,69.0,472.0,2.8,24.0,540.0,528.65,391.12
2016,5,17,12,45,439.5,323.5,2.8,24.5,752.0,753.89,560.44
2016,5,17,13,0,810.0,175.0,2.8,25.0,964.0,973.56,710.12
2016,5,17,13,15,515.0,330.0,2.8,25.0,829.5,849.69,622.28
2016,5,17,13,30,220.0,485.0,2.8,25.0,695.0,709.65,518.51
2016,5,17,13,45,275.5,461.0,2.8,25.0,718.0,749.53,548.93
2016,5,17,14,0,331.0,437.0,2.8,25.0,741.0,782.06,573.09
2016,5,17,14,15,552.0,303.0,2.8,25.0,792.0,866.96,638.63
2016,5,17,14,30,773.0,169.0,2.8,25.0,843.0,935.98,688.04
2016,5,17,14,45,768.5,163.0,2.85,25.0,810.0,916.4,675.88
2016,5,17,15,0,764.0,157.0,2.9,25.0,777.0,894.18,662.75
2016,5,17,15,15,750.5,153.5,2.9,25.0,737.0,863.85,643.8
2016,5,17,15,30,737.0,150.0,2.9,25.0,697.0,834.89,625.77
2016,5,17,15,45,506.5,221.5,2.95,25.0,586.0,690.83,524.59
2016,5,17,16,0,276.0,293.0,3.0,25.0,475.0,554.0,422.31
2016,5,17,16,15,330.0,256.0,2.95,24.5,457.5,549.5,423.34
2016,5,17,16,30,384.0,219.0,2.9,24.0,440.0,539.91,419.72
2016,5,17,16,45,425.5,186.5,2.9,24.0,408.0,529.88,414.31
2016,5,17,17,0,467.0,154.0,2.9,24.0,376.0,506.28,398.61
2016,5,17,17,15,437.0,139.5,2.8,23.5,327.5,451.79,358.12
2016,5,17,17,30,407.0,125.0,2.7,23.0,279.0,398.91,317.91
2016,5,17,17,45,366.0,110.0,2.65,23.0,231.0,341.25,272.19
2016,5,17,18,0,325.0,95.0,2.6,23.0,183.0,286.82,227.82
2016,5,17,18,15,266.0,77.5,2.6,22.5,139.0,224.74,176.62
2016,5,17,18,30,207.0,60.0,2.6,22.0,95.0,161.62,123.68
2016,5,17,18,45,129.5,40.5,2.6,21.5,60.0,101.94,73.17
2016,5,17,19,0,52.0,21.0,2.6,21.0,25.0,45.44,17.15
2016,5,17,19,15,26.0,10.5,2.65,21.0,12.5,16.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.0,3.8,15.0,9.0,8.85,0.0
2016,5,18,6,0,0.0,18.0,3.8,15.0,18.0,17.38,6.29
2016,5,18,6,15,7.0,39.0,3.75,15.0,40.5,36.64,25.89
2016,5,18,6,30,14.0,60.0,3.7,15.0,63.0,55.37,43.13
2016,5,18,6,45,29.5,82.0,3.7,15.0,90.0,71.86,58.2
2016,5,18,7,0,45.0,104.0,3.7,15.0,117.0,92.56,71.88
2016,5,18,7,15,22.5,100.0,3.65,15.5,106.5,92.9,72.09
2016,5,18,7,30,0.0,96.0,3.6,16.0,96.0,91.41,71.42
2016,5,18,7,45,122.5,148.0,3.6,16.5,207.5,153.93,117.74
2016,5,18,8,0,245.0,200.0,3.6,17.0,319.0,230.81,176.1
2016,5,18,8,15,416.0,179.0,3.5,17.0,409.0,275.72,209.15
2016,5,18,8,30,587.0,158.0,3.4,17.0,499.0,341.11,260.69
2016,5,18,8,45,456.5,221.5,3.35,17.5,501.0,376.15,291.55
2016,5,18,9,0,326.0,285.0,3.3,18.0,503.0,400.74,311.7
2016,5,18,9,15,164.0,222.5,3.3,18.5,332.5,287.33,224.63
2016,5,18,9,30,2.0,160.0,3.3,19.0,162.0,154.75,119.0
2016,5,18,9,45,9.5,217.5,3.3,19.5,225.5,213.57,165.01
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,272.98,210.24
2016,5,18,10,15,86.5,356.5,3.25,20.0,432.0,393.89,302.84
2016,5,18,10,30,156.0,438.0,3.2,20.0,575.0,521.02,397.1
2016,5,18,10,45,86.0,366.5,3.15,20.5,442.5,413.16,315.03
2016,5,18,11,0,16.0,295.0,3.1,21.0,310.0,296.29,225.33
2016,5,18,11,15,22.0,337.0,3.05,21.5,358.0,342.43,259.7
2016,5,18,11,30,28.0,379.0,3.0,22.0,406.0,388.48,292.97
2016,5,18,11,45,24.5,362.5,2.95,22.5,386.5,372.09,279.92
2016,5,18,12,0,21.0,346.0,2.9,23.0,367.0,354.24,266.09
2016,5,18,12,15,23.0,345.5,2.85,23.0,368.5,358.59,269.35
2016,5,18,12,30,25.0,345.0,2.8,23.0,370.0,361.97,271.85
2016,5,18,12,45,20.5,323.0,2.8,23.5,343.5,334.56,251.07
2016,5,18,13,0,16.0,301.0,2.8,24.0,317.0,309.35,231.98
2016,5,18,13,15,17.0,307.0,2.8,24.0,324.0,316.85,237.75
2016,5,18,13,30,18.0,313.0,2.8,24.0,331.0,324.35,243.45
2016,5,18,13,45,137.0,384.0,2.85,24.0,511.0,527.28,395.59
2016,5,18,14,0,256.0,455.0,2.9,24.0,691.0,726.93,537.36
2016,5,18,14,15,133.5,342.0,2.95,23.5,465.0,483.25,364.03
2016,5,18,14,30,11.0,229.0,3.0,23.0,239.0,235.21,177.91
2016,5,18,14,45,33.0,295.0,3.1,23.0,322.5,330.37,251.56
2016,5,18,15,0,55.0,361.0,3.2,23.0,406.0,421.62,320.11
2016,5,18,15,15,35.0,304.5,3.3,22.5,333.0,343.73,262.58
2016,5,18,15,30,15.0,248.0,3.4,22.0,260.0,259.06,198.94
2016,5,18,15,45,14.5,235.0,3.5,22.0,245.5,245.66,189.36
2016,5,18,16,0,14.0,222.0,3.6,22.0,231.0,232.26,179.55
2016,5,18,16,15,7.0,169.0,3.65,21.5,173.5,172.23,133.13
2016,5,18,16,30,0.0,116.0,3.7,21.0,116.0,113.07,86.4
2016,5,18,16,45,0.0,129.5,3.75,21.0,129.5,127.15,98.14
2016,5,18,17,0,0.0,143.0,3.8,21.0,143.0,141.95,110.44
2016,5,18,17,15,0.0,124.5,3.8,20.5,124.5,123.5,96.08
2016,5,18,17,30,0.0,106.0,3.8,20.0,106.0,104.99,81.46
2016,5,18,17,45,0.0,88.0,3.8,20.0,88.0,86.95,66.8
2016,5,18,18,0,0.0,70.0,3.8,20.0,70.0,68.82,51.82
2016,5,18,18,15,0.0,53.5,3.65,19.5,53.5,52.2,37.93
2016,5,18,18,30,0.0,37.0,3.5,19.0,37.0,35.74,23.95
2016,5,18,18,45,0.0,23.5,3.35,18.5,23.5,22.68,12.65
2016,5,18,19,0,0.0,10.0,3.2,18.0,10.0,9.64,0.0
2016,5,18,19,15,0.0,5.0,3.15,17.5,5.0,4.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,2.5,3.35,15.0,2.5,2.41,0.0
2016,5,19,7,0,0.0,3.0,3.6,15.0,3.0,2.89,0.0
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,15.43,7.55
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,27.99,18.22
2016,5,19,7,45,0.0,23.5,3.0,15.5,23.5,22.68,13.6
2016,5,19,8,0,0.0,18.0,2.8,16.0,18.0,17.38,9.02
2016,5,19,8,15,0.0,26.5,2.85,16.0,26.5,25.6,15.87
2016,5,19,8,30,0.0,35.0,2.9,16.0,35.0,33.82,22.67
2016,5,19,8,45,0.0,46.0,3.0,16.0,46.0,44.48,31.42
2016,5,19,9,0,0.0,57.0,3.1,16.0,57.0,55.14,40.11
2016,5,19,9,15,0.0,60.0,3.05,16.0,60.0,58.06,42.39
2016,5,19,9,30,0.0,63.0,3.0,16.0,63.0,60.98,44.66
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,82.82,62.24
2016,5,19,10,0,0.0,108.0,2.9,17.0,108.0,104.46,79.42
2016,5,19,10,15,0.0,116.5,2.5,17.0,116.5,112.64,85.78
2016,5,19,10,30,0.0,125.0,2.1,17.0,125.0,120.83,92.13
2016,5,19,10,45,5.5,175.0,1.7,17.5,180.0,173.04,133.09
2016,5,19,11,0,11.0,225.0,1.3,18.0,235.0,225.65,173.18
2016,5,19,11,15,23.0,314.0,1.25,18.0,336.0,320.32,244.63
2016,5,19,11,30,35.0,403.0,1.2,18.0,437.0,417.34,315.28
2016,5,19,11,45,225.5,417.5,1.2,18.5,638.0,604.33,452.98
2016,5,19,12,0,416.0,432.0,1.2,19.0,839.0,801.94,588.75
2016,5,19,12,15,616.5,305.0,1.2,19.5,910.0,879.8,643.43
2016,5,19,12,30,817.0,178.0,1.2,20.0,981.0,959.56,694.66
2016,5,19,12,45,581.5,318.5,1.2,20.5,889.0,885.89,642.25
2016,5,19,13,0,346.0,459.0,1.2,21.0,797.0,802.16,579.39
2016,5,19,13,15,190.5,430.5,1.2,21.5,616.5,621.74,455.43
2016,5,19,13,30,35.0,402.0,1.2,22.0,436.0,436.3,322.11
2016,5,19,13,45,29.0,372.0,1.2,22.5,400.0,401.54,298.14
2016,5,19,14,0,23.0,342.0,1.2,23.0,364.0,359.38,267.63
2016,5,19,14,15,25.5,342.5,1.2,23.0,366.0,370.51,276.32
2016,5,19,14,30,28.0,343.0,1.2,23.0,368.0,374.66,279.72
2016,5,19,14,45,24.0,316.0,1.2,23.0,336.5,335.66,251.7
2016,5,19,15,0,20.0,289.0,1.2,23.0,305.0,304.8,229.55
2016,5,19,15,15,25.5,290.5,1.3,23.0,310.5,320.12,241.91
2016,5,19,15,30,31.0,292.0,1.4,23.0,316.0,327.6,248.31
2016,5,19,15,45,33.5,278.5,1.5,23.0,302.5,316.15,240.67
2016,5,19,16,0,36.0,265.0,1.6,23.0,289.0,304.47,232.91
2016,5,19,16,15,26.0,232.5,1.75,22.5,249.0,253.58,195.33
2016,5,19,16,30,16.0,200.0,1.9,22.0,209.0,212.01,164.15
2016,5,19,16,45,11.0,178.0,2.05,22.0,184.0,185.78,144.19
2016,5,19,17,0,6.0,156.0,2.2,22.0,159.0,159.84,124.11
2016,5,19,17,15,3.0,137.5,2.2,21.5,139.0,139.27,108.28
2016,5,19,17,30,0.0,119.0,2.2,21.0,119.0,118.91,92.33
2016,5,19,17,45,248.5,96.0,2.2,20.5,165.0,251.53,203.57
2016,5,19,18,0,497.0,73.0,2.2,20.0,211.0,352.61,283.5
2016,5,19,18,15,424.0,62.5,2.05,19.5,161.5,282.7,224.52
2016,5,19,18,30,351.0,52.0,1.9,19.0,112.0,217.87,169.05
2016,5,19,18,45,247.5,37.5,1.8,18.5,72.0,147.06,108.31
2016,5,19,19,0,144.0,23.0,1.7,18.0,32.0,82.61,40.93
2016,5,19,19,15,72.0,11.5,1.7,17.5,16.0,29.92,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,76.0,13.0,0.8,13.5,18.5,12.78,0.0
2016,5,20,6,0,152.0,26.0,0.9,14.0,37.0,20.19,8.99
2016,5,20,6,15,256.0,40.5,0.9,14.5,78.0,30.78,21.03
2016,5,20,6,30,360.0,55.0,0.9,15.0,119.0,40.8,30.44
2016,5,20,6,45,180.0,40.0,0.9,16.0,72.0,27.91,19.22
2016,5,20,7,0,0.0,25.0,0.9,17.0,25.0,24.12,14.87
2016,5,20,7,15,0.0,39.0,0.9,17.5,39.0,37.66,26.26
2016,5,20,7,30,0.0,53.0,0.9,18.0,53.0,51.2,37.45
2016,5,20,7,45,0.0,88.5,0.9,18.5,88.5,85.2,65.31
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,118.05,91.54
2016,5,20,8,15,5.0,158.0,0.95,19.5,161.0,150.96,117.15
2016,5,20,8,30,10.0,192.0,1.0,20.0,198.0,184.46,142.76
2016,5,20,8,45,31.0,238.0,1.05,20.5,258.5,231.03,177.93
2016,5,20,9,0,52.0,284.0,1.1,21.0,319.0,283.86,217.29
2016,5,20,9,15,50.5,302.5,1.15,21.5,339.0,303.95,231.43
2016,5,20,9,30,49.0,321.0,1.2,22.0,359.0,323.91,245.44
2016,5,20,9,45,84.5,359.0,1.3,22.5,427.5,383.3,288.84
2016,5,20,10,0,120.0,397.0,1.4,23.0,496.0,442.4,331.17
2016,5,20,10,15,194.5,411.0,1.45,23.0,578.5,514.35,383.42
2016,5,20,10,30,269.0,425.0,1.5,23.0,661.0,589.04,436.77
2016,5,20,10,45,564.0,283.5,1.6,23.5,798.0,696.61,517.97
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,825.19,607.59
2016,5,20,11,15,863.0,143.0,1.7,24.0,954.5,858.37,627.6
2016,5,20,11,30,867.0,144.0,1.7,24.0,974.0,889.39,647.05
2016,5,20,11,45,876.0,140.0,1.75,24.5,987.5,917.95,664.13
2016,5,20,12,0,885.0,136.0,1.8,25.0,1001.0,944.28,679.72
2016,5,20,12,15,885.0,136.5,1.8,25.0,1004.5,964.08,691.89
2016,5,20,12,30,885.0,137.0,1.8,25.0,1008.0,981.15,702.44
2016,5,20,12,45,882.0,137.5,1.8,25.5,1002.5,992.52,708.1
2016,5,20,13,0,879.0,138.0,1.8,26.0,997.0,1000.92,712.03
2016,5,20,13,15,876.0,137.5,1.8,26.0,984.0,1005.32,714.98
2016,5,20,13,30,873.0,137.0,1.8,26.0,971.0,1006.62,716.16
2016,5,20,13,45,865.5,137.0,1.8,26.0,949.5,1000.88,713.09
2016,5,20,14,0,858.0,137.0,1.8,26.0,928.0,992.1,708.3
2016,5,20,14,15,851.0,135.5,1.8,26.0,900.0,979.33,701.12
2016,5,20,14,30,844.0,134.0,1.8,26.0,872.0,963.67,692.25
2016,5,20,14,45,836.5,130.5,1.85,26.0,837.5,942.66,680.64
2016,5,20,15,0,829.0,127.0,1.9,26.0,803.0,918.98,667.34
2016,5,20,15,15,817.0,124.5,1.95,26.0,762.5,895.32,654.01
2016,5,20,15,30,805.0,122.0,2.0,26.0,722.0,863.84,635.44
2016,5,20,15,45,787.5,119.5,2.05,26.0,675.5,825.6,612.23
2016,5,20,16,0,770.0,117.0,2.1,26.0,629.0,785.89,587.77
2016,5,20,16,15,749.0,113.0,2.1,25.5,579.5,740.47,559.74
2016,5,20,16,30,728.0,109.0,2.1,25.0,530.0,694.32,530.69
2016,5,20,16,45,699.0,105.0,2.15,25.0,477.0,644.54,497.68
2016,5,20,17,0,670.0,101.0,2.2,25.0,424.0,592.71,461.42
2016,5,20,17,15,633.5,95.0,2.1,24.5,370.5,534.49,419.26
2016,5,20,17,30,597.0,89.0,2.0,24.0,317.0,478.04,377.15
2016,5,20,17,45,547.0,81.0,1.9,24.0,264.0,413.82,327.04
2016,5,20,18,0,497.0,73.0,1.8,24.0,211.0,353.27,278.3
2016,5,20,18,15,424.5,62.5,1.65,23.0,162.0,283.53,221.79
2016,5,20,18,30,352.0,52.0,1.5,22.0,113.0,218.68,167.6
2016,5,20,18,45,247.5,37.5,1.4,21.5,73.0,147.26,107.33
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,82.78,42.62
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,29.9,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.0,2.05,19.5,14.0,11.8,0.0
2016,5,21,6,0,46.0,24.0,2.3,20.0,28.0,21.46,9.79
2016,5,21,6,15,106.5,49.0,2.35,20.0,66.0,39.75,28.07
2016,5,21,6,30,167.0,74.0,2.4,20.0,104.0,58.49,44.99
2016,5,21,6,45,111.5,90.5,2.45,20.5,113.5,74.34,59.07
2016,5,21,7,0,56.0,107.0,2.5,21.0,123.0,95.7,72.36
2016,5,21,7,15,51.5,128.5,2.5,21.5,146.0,118.09,89.71
2016,5,21,7,30,47.0,150.0,2.5,22.0,169.0,140.18,107.14
2016,5,21,7,45,33.5,163.0,2.55,22.5,177.5,153.33,117.74
2016,5,21,8,0,20.0,176.0,2.6,23.0,186.0,169.08,130.2
2016,5,21,8,15,21.5,197.5,2.6,23.0,209.5,190.97,147.02
2016,5,21,8,30,23.0,219.0,2.6,23.0,233.0,213.09,163.85
2016,5,21,8,45,125.0,262.5,2.65,23.5,346.0,286.07,218.57
2016,5,21,9,0,227.0,306.0,2.7,24.0,459.0,378.73,287.74
2016,5,21,9,15,191.0,332.5,2.7,24.0,467.5,397.1,301.21
2016,5,21,9,30,155.0,359.0,2.7,24.0,476.0,411.95,311.77
2016,5,21,9,45,168.0,380.0,2.7,24.5,513.0,448.22,337.65
2016,5,21,10,0,181.0,401.0,2.7,25.0,550.0,485.58,363.82
2016,5,21,10,15,115.5,395.0,2.65,25.0,492.0,445.7,333.4
2016,5,21,10,30,50.0,389.0,2.6,25.0,434.0,402.54,300.34
2016,5,21,10,45,82.5,425.5,2.6,25.5,501.0,465.06,345.39
2016,5,21,11,0,115.0,462.0,2.6,26.0,568.0,528.17,389.56
2016,5,21,11,15,241.0,449.0,2.55,26.0,678.0,626.92,461.42
2016,5,21,11,30,367.0,436.0,2.5,26.0,788.0,734.95,537.51
2016,5,21,11,45,191.5,366.0,2.5,26.0,549.5,525.19,388.9
2016,5,21,12,0,16.0,296.0,2.5,26.0,311.0,301.39,223.34
2016,5,21,12,15,95.0,402.5,2.45,26.0,496.0,483.78,358.19
2016,5,21,12,30,174.0,509.0,2.4,26.0,681.0,667.94,486.25
2016,5,21,12,45,142.5,502.0,2.4,26.5,642.5,636.78,461.99
2016,5,21,13,0,111.0,495.0,2.4,27.0,604.0,599.77,435.19
2016,5,21,13,15,411.5,367.0,2.4,27.0,762.5,785.6,572.16
2016,5,21,13,30,712.0,239.0,2.4,27.0,921.0,960.01,692.69
2016,5,21,13,45,476.0,349.5,2.45,27.0,801.0,840.48,608.32
2016,5,21,14,0,240.0,460.0,2.5,27.0,681.0,709.63,514.76
2016,5,21,14,15,167.0,441.5,2.55,27.0,593.5,620.02,453.37
2016,5,21,14,30,94.0,423.0,2.6,27.0,506.0,522.57,384.55
2016,5,21,14,45,202.0,399.5,2.65,27.0,567.5,610.56,451.26
2016,5,21,15,0,310.0,376.0,2.7,27.0,629.0,694.77,513.09
2016,5,21,15,15,324.5,351.0,2.75,27.0,604.5,677.52,502.52
2016,5,21,15,30,339.0,326.0,2.8,27.0,580.0,658.21,491.17
2016,5,21,15,45,442.0,274.5,2.85,27.0,583.0,693.43,520.22
2016,5,21,16,0,545.0,223.0,2.9,27.0,586.0,712.85,537.95
2016,5,21,16,15,520.0,214.0,2.9,26.5,538.5,666.55,507.05
2016,5,21,16,30,495.0,205.0,2.9,26.0,491.0,620.39,476.03
2016,5,21,16,45,468.0,192.0,2.95,26.0,441.5,568.78,439.69
2016,5,21,17,0,441.0,179.0,3.0,26.0,392.0,518.0,403.17
2016,5,21,17,15,402.5,165.0,2.95,25.5,341.5,459.74,360.53
2016,5,21,17,30,364.0,151.0,2.9,25.0,291.0,396.58,313.12
2016,5,21,17,45,311.0,134.5,2.85,25.0,240.5,333.24,263.45
2016,5,21,18,0,258.0,118.0,2.8,25.0,190.0,274.51,216.25
2016,5,21,18,15,202.5,95.0,2.65,24.5,144.0,211.37,164.95
2016,5,21,18,30,147.0,72.0,2.5,24.0,98.0,153.26,116.81
2016,5,21,18,45,90.5,46.5,2.45,23.5,60.5,90.72,64.98
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,36.07,16.62
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,14.77,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,43.5,14.0,2.05,21.0,17.5,13.76,0.0
2016,5,22,6,0,87.0,28.0,2.2,21.0,35.0,23.33,11.33
2016,5,22,6,15,175.0,47.0,2.3,21.0,74.0,38.28,26.73
2016,5,22,6,30,263.0,66.0,2.4,21.0,113.0,49.49,37.1
2016,5,22,6,45,268.5,83.0,2.55,21.5,145.5,65.06,50.86
2016,5,22,7,0,274.0,100.0,2.7,22.0,178.0,90.77,62.59
2016,5,22,7,15,313.0,118.0,2.7,22.0,225.5,125.66,85.26
2016,5,22,7,30,352.0,136.0,2.7,22.0,273.0,160.12,110.27
2016,5,22,7,45,195.5,163.5,2.75,22.5,241.5,181.87,134.31
2016,5,22,8,0,39.0,191.0,2.8,23.0,210.0,182.02,139.82
2016,5,22,8,15,41.0,214.0,2.8,23.5,236.0,206.24,158.27
2016,5,22,8,30,43.0,237.0,2.8,24.0,262.0,230.81,176.66
2016,5,22,8,45,35.0,246.5,2.8,24.5,268.5,240.09,183.17
2016,5,22,9,0,27.0,256.0,2.8,25.0,275.0,248.36,188.76
2016,5,22,9,15,88.5,307.5,2.75,25.0,373.5,327.83,248.61
2016,5,22,9,30,150.0,359.0,2.7,25.0,472.0,409.33,308.88
2016,5,22,9,45,193.0,377.5,2.7,25.0,530.5,461.32,346.89
2016,5,22,10,0,236.0,396.0,2.7,25.0,589.0,517.03,387.32
2016,5,22,10,15,228.0,415.5,2.7,25.0,609.0,541.83,404.37
2016,5,22,10,30,220.0,435.0,2.7,25.0,629.0,565.7,420.69
2016,5,22,10,45,124.5,401.5,2.75,25.5,512.0,473.15,352.12
2016,5,22,11,0,29.0,368.0,2.8,26.0,395.0,373.74,277.42
2016,5,22,11,15,20.5,296.0,2.8,26.0,315.5,301.22,224.48
2016,5,22,11,30,12.0,224.0,2.8,26.0,236.0,226.89,169.13
2016,5,22,11,45,14.0,263.5,2.85,26.5,278.0,267.38,199.09
2016,5,22,12,0,16.0,303.0,2.9,27.0,320.0,308.16,228.59
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.5,303.25,224.87
2016,5,22,12,30,16.0,291.0,3.0,27.0,307.0,298.22,221.25
2016,5,22,12,45,142.5,390.5,3.1,27.0,530.0,526.62,390.44
2016,5,22,13,0,269.0,490.0,3.2,27.0,753.0,757.99,551.76
2016,5,22,13,15,146.5,424.5,3.25,27.0,567.5,572.47,420.69
2016,5,22,13,30,24.0,359.0,3.3,27.0,382.0,381.85,282.09
2016,5,22,13,45,30.0,372.5,3.35,27.5,401.0,403.03,297.97
2016,5,22,14,0,36.0,386.0,3.4,28.0,420.0,424.34,313.13
2016,5,22,14,15,30.5,360.0,3.4,28.0,388.0,393.49,291.08
2016,5,22,14,30,25.0,334.0,3.4,28.0,356.0,362.35,268.83
2016,5,22,14,45,125.0,365.0,3.45,28.0,467.5,500.32,372.68
2016,5,22,15,0,225.0,396.0,3.5,28.0,579.0,627.69,465.52
2016,5,22,15,15,363.0,330.5,3.5,27.5,609.5,691.0,515.59
2016,5,22,15,30,501.0,265.0,3.5,27.0,640.0,746.59,560.18
2016,5,22,15,45,538.5,232.5,3.55,27.0,612.5,732.55,552.78
2016,5,22,16,0,576.0,200.0,3.6,27.0,585.0,714.15,542.67
2016,5,22,16,15,477.5,212.0,3.55,27.0,514.5,630.45,481.97
2016,5,22,16,30,379.0,224.0,3.5,27.0,444.0,543.25,418.01
2016,5,22,16,45,459.0,183.5,3.45,27.0,424.0,553.22,428.43
2016,5,22,17,0,539.0,143.0,3.4,27.0,404.0,546.27,425.74
2016,5,22,17,15,500.0,133.0,3.25,26.5,352.5,487.85,382.61
2016,5,22,17,30,461.0,123.0,3.1,26.0,301.0,431.75,340.35
2016,5,22,17,45,402.0,112.5,3.0,26.0,249.5,366.48,289.16
2016,5,22,18,0,343.0,102.0,2.9,26.0,198.0,306.1,240.61
2016,5,22,18,15,277.5,85.0,2.8,25.5,151.5,233.71,182.1
2016,5,22,18,30,212.0,68.0,2.7,25.0,105.0,174.94,133.24
2016,5,22,18,45,135.5,46.5,2.65,24.5,67.0,112.46,81.26
2016,5,22,19,0,59.0,25.0,2.6,24.0,29.0,54.39,28.66
2016,5,22,19,15,29.5,12.5,2.65,24.0,14.5,20.05,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
