Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,61.0,14.0,2.3,20.5,18.5,13.76,0.0
2016,5,23,6,0,122.0,28.0,2.5,21.0,37.0,21.75,10.38
2016,5,23,6,15,215.0,44.5,2.6,21.0,77.5,33.9,23.07
2016,5,23,6,30,308.0,61.0,2.7,21.0,118.0,45.42,33.62
2016,5,23,6,45,374.0,74.0,2.85,21.5,166.0,53.56,40.94
2016,5,23,7,0,440.0,87.0,3.0,22.0,214.0,82.87,51.74
2016,5,23,7,15,375.0,115.0,3.05,22.5,239.0,124.69,81.8
2016,5,23,7,30,310.0,143.0,3.1,23.0,264.0,164.74,115.37
2016,5,23,7,45,155.0,142.0,3.2,23.5,202.5,156.62,115.37
2016,5,23,8,0,0.0,141.0,3.3,24.0,141.0,133.36,102.1
2016,5,23,8,15,0.0,114.5,3.35,24.0,114.5,109.87,83.07
2016,5,23,8,30,0.0,88.0,3.4,24.0,88.0,85.15,63.08
2016,5,23,8,45,0.0,96.0,3.45,24.5,96.0,92.86,68.89
2016,5,23,9,0,0.0,104.0,3.5,25.0,104.0,100.51,74.55
2016,5,23,9,15,0.0,111.5,3.55,25.0,111.5,107.68,79.98
2016,5,23,9,30,0.0,119.0,3.6,25.0,119.0,114.88,85.4
2016,5,23,9,45,12.0,207.5,3.65,25.5,217.5,205.81,155.46
2016,5,23,10,0,24.0,296.0,3.7,26.0,316.0,293.49,221.06
2016,5,23,10,15,25.0,308.0,3.75,26.0,329.5,307.55,231.05
2016,5,23,10,30,26.0,320.0,3.8,26.0,343.0,321.74,241.31
2016,5,23,10,45,24.5,331.5,3.9,26.5,354.0,333.67,249.34
2016,5,23,11,0,23.0,343.0,4.0,27.0,365.0,347.48,258.7
2016,5,23,11,15,13.0,243.5,4.05,27.0,256.0,245.75,183.08
2016,5,23,11,30,3.0,144.0,4.1,27.0,147.0,142.03,104.49
2016,5,23,11,45,7.5,188.0,4.15,27.5,195.5,188.76,139.98
2016,5,23,12,0,12.0,232.0,4.2,28.0,244.0,235.85,175.06
2016,5,23,12,15,21.5,317.0,4.25,28.0,338.0,329.46,244.4
2016,5,23,12,30,31.0,402.0,4.3,28.0,432.0,423.72,312.67
2016,5,23,12,45,21.5,314.0,4.35,28.0,335.5,329.85,244.31
2016,5,23,13,0,12.0,226.0,4.4,28.0,239.0,231.93,171.99
2016,5,23,13,15,46.5,346.5,4.4,28.0,391.5,389.97,289.89
2016,5,23,13,30,81.0,467.0,4.4,28.0,544.0,548.03,403.28
2016,5,23,13,45,56.5,422.5,4.4,28.5,476.0,480.44,353.66
2016,5,23,14,0,32.0,378.0,4.4,29.0,408.0,412.15,303.85
2016,5,23,14,15,398.5,277.0,4.35,29.0,627.5,690.93,515.7
2016,5,23,14,30,765.0,176.0,4.3,29.0,847.0,938.21,688.92
2016,5,23,14,45,515.5,282.0,4.25,29.0,727.0,803.4,593.45
2016,5,23,15,0,266.0,388.0,4.2,29.0,607.0,666.5,492.17
2016,5,23,15,15,182.0,369.0,4.15,28.5,515.5,557.13,415.36
2016,5,23,15,30,98.0,350.0,4.1,28.0,424.0,450.38,337.89
2016,5,23,15,45,119.5,330.0,4.05,28.0,414.0,456.16,343.99
2016,5,23,16,0,141.0,310.0,4.0,28.0,404.0,451.23,341.97
2016,5,23,16,15,369.0,232.5,3.95,27.5,453.0,556.32,427.4
2016,5,23,16,30,597.0,155.0,3.9,27.0,502.0,648.91,501.31
2016,5,23,16,45,568.0,146.0,3.9,27.0,451.0,595.94,462.79
2016,5,23,17,0,539.0,137.0,3.9,27.0,400.0,539.97,422.13
2016,5,23,17,15,497.0,129.5,3.8,26.5,349.0,482.41,379.63
2016,5,23,17,30,455.0,122.0,3.7,26.0,298.0,427.45,337.97
2016,5,23,17,45,405.0,110.0,3.65,26.0,248.0,365.74,289.44
2016,5,23,18,0,355.0,98.0,3.6,26.0,198.0,308.06,242.88
2016,5,23,18,15,290.0,82.0,3.6,25.5,152.0,243.06,189.89
2016,5,23,18,30,225.0,66.0,3.6,25.0,106.0,177.82,135.78
2016,5,23,18,45,146.5,46.5,3.6,24.5,69.0,116.43,84.47
2016,5,23,19,0,68.0,27.0,3.6,24.0,32.0,60.46,33.45
2016,5,23,19,15,34.0,13.5,3.7,23.5,16.0,22.27,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,17.5,14.0,2.6,21.5,15.0,13.76,0.0
2016,5,24,6,0,35.0,28.0,2.7,22.0,30.0,24.67,12.65
2016,5,24,6,15,89.5,49.5,2.9,22.0,64.0,42.22,29.97
2016,5,24,6,30,144.0,71.0,3.1,22.0,98.0,56.3,42.79
2016,5,24,6,45,210.0,85.5,3.3,22.5,139.0,66.81,52.16
2016,5,24,7,0,276.0,100.0,3.5,23.0,180.0,91.72,62.77
2016,5,24,7,15,225.0,129.0,3.65,23.0,203.0,126.68,89.22
2016,5,24,7,30,174.0,158.0,3.8,23.0,226.0,161.32,118.45
2016,5,24,7,45,123.0,181.0,4.0,23.5,232.5,181.67,136.62
2016,5,24,8,0,72.0,204.0,4.2,24.0,239.0,201.15,153.63
2016,5,24,8,15,73.5,229.0,4.25,24.0,268.5,228.76,175.18
2016,5,24,8,30,75.0,254.0,4.3,24.0,298.0,256.67,196.74
2016,5,24,8,45,127.5,282.0,4.4,24.5,364.5,303.9,232.16
2016,5,24,9,0,180.0,310.0,4.5,25.0,431.0,361.09,275.09
2016,5,24,9,15,178.5,335.0,4.55,25.5,462.0,393.41,298.82
2016,5,24,9,30,177.0,360.0,4.6,26.0,493.0,425.57,322.05
2016,5,24,9,45,185.0,373.5,4.65,26.5,519.5,453.31,341.86
2016,5,24,10,0,193.0,387.0,4.7,27.0,546.0,481.5,361.78
2016,5,24,10,15,179.5,413.5,4.65,27.0,566.5,506.77,379.32
2016,5,24,10,30,166.0,440.0,4.6,27.0,587.0,530.89,395.76
2016,5,24,10,45,93.5,387.0,4.6,27.5,470.5,438.26,326.59
2016,5,24,11,0,21.0,334.0,4.6,28.0,354.0,337.37,250.42
2016,5,24,11,15,128.5,409.5,4.6,28.0,533.0,497.91,370.14
2016,5,24,11,30,236.0,485.0,4.6,28.0,712.0,668.69,492.06
2016,5,24,11,45,260.5,465.5,4.65,28.5,718.5,681.61,500.33
2016,5,24,12,0,285.0,446.0,4.7,29.0,725.0,695.82,510.25
2016,5,24,12,15,173.5,456.0,4.7,29.0,626.5,609.48,446.9
2016,5,24,12,30,62.0,466.0,4.7,29.0,528.0,516.25,377.76
2016,5,24,12,45,81.0,478.5,4.7,29.0,559.0,550.47,402.92
2016,5,24,13,0,100.0,491.0,4.7,29.0,590.0,585.06,427.75
2016,5,24,13,15,97.0,483.0,4.65,29.0,577.5,577.35,422.23
2016,5,24,13,30,94.0,475.0,4.6,29.0,565.0,569.1,416.55
2016,5,24,13,45,99.5,467.0,4.55,29.0,561.0,568.81,416.84
2016,5,24,14,0,105.0,459.0,4.5,29.0,557.0,568.06,416.82
2016,5,24,14,15,155.0,447.5,4.45,28.5,586.5,614.64,452.55
2016,5,24,14,30,205.0,436.0,4.4,28.0,616.0,652.42,481.9
2016,5,24,14,45,222.0,415.0,4.35,28.0,603.0,646.43,478.9
2016,5,24,15,0,239.0,394.0,4.3,28.0,590.0,638.9,475.07
2016,5,24,15,15,234.5,373.0,4.15,28.0,557.5,609.9,455.28
2016,5,24,15,30,230.0,352.0,4.0,28.0,525.0,580.13,434.94
2016,5,24,15,45,254.0,324.0,3.9,28.0,504.0,575.92,433.67
2016,5,24,16,0,278.0,296.0,3.8,28.0,483.0,560.21,424.18
2016,5,24,16,15,299.5,267.0,3.65,27.5,454.0,538.73,411.14
2016,5,24,16,30,321.0,238.0,3.5,27.0,425.0,514.63,395.97
2016,5,24,16,45,218.0,223.0,3.35,27.0,344.5,403.29,312.06
2016,5,24,17,0,115.0,208.0,3.2,27.0,264.0,308.3,238.72
2016,5,24,17,15,97.5,186.5,3.1,26.5,230.0,262.47,204.41
2016,5,24,17,30,80.0,165.0,3.0,26.0,196.0,225.87,176.41
2016,5,24,17,45,63.0,139.5,2.95,26.0,161.5,186.06,145.03
2016,5,24,18,0,46.0,114.0,2.9,26.0,127.0,147.46,114.08
2016,5,24,18,15,30.0,89.0,2.95,25.5,96.5,111.13,84.65
2016,5,24,18,30,14.0,64.0,3.0,25.0,66.0,72.1,52.64
2016,5,24,18,45,7.0,40.0,3.05,25.0,41.0,43.19,28.56
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,15.44,4.84
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,7.86,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.5,3.35,22.5,6.5,6.39,0.0
2016,5,25,6,0,0.0,13.0,3.4,23.0,13.0,12.54,3.7
2016,5,25,6,15,0.0,29.5,3.5,23.0,29.5,28.49,18.34
2016,5,25,6,30,0.0,46.0,3.6,23.0,46.0,44.06,32.18
2016,5,25,6,45,0.0,65.0,3.7,23.5,65.0,61.33,47.26
2016,5,25,7,0,0.0,84.0,3.8,24.0,84.0,78.81,59.15
2016,5,25,7,15,0.0,92.0,3.9,24.0,92.0,87.06,65.8
2016,5,25,7,30,0.0,100.0,4.0,24.0,100.0,95.09,72.12
2016,5,25,7,45,0.0,108.0,4.1,24.5,108.0,103.0,78.08
2016,5,25,8,0,0.0,116.0,4.2,25.0,116.0,110.84,83.89
2016,5,25,8,15,0.0,72.0,4.2,25.0,72.0,69.63,50.63
2016,5,25,8,30,0.0,28.0,4.2,25.0,28.0,27.05,16.24
2016,5,25,8,45,0.0,87.0,4.25,25.5,87.0,84.2,61.79
2016,5,25,9,0,0.0,146.0,4.3,26.0,146.0,140.05,105.27
2016,5,25,9,15,0.0,131.0,4.35,26.0,131.0,126.15,94.09
2016,5,25,9,30,0.0,116.0,4.4,26.0,116.0,112.02,82.85
2016,5,25,9,45,1.5,133.5,4.45,26.5,134.5,129.66,96.23
2016,5,25,10,0,3.0,151.0,4.5,27.0,153.0,147.45,109.58
2016,5,25,10,15,6.5,181.5,4.45,27.0,187.0,179.14,133.73
2016,5,25,10,30,10.0,212.0,4.4,27.0,221.0,211.17,157.9
2016,5,25,10,45,7.0,182.5,4.4,27.0,189.0,181.39,135.0
2016,5,25,11,0,4.0,153.0,4.4,27.0,157.0,151.1,111.74
2016,5,25,11,15,8.5,199.5,4.35,27.0,208.0,199.82,148.84
2016,5,25,11,30,13.0,246.0,4.3,27.0,259.0,248.92,185.7
2016,5,25,11,45,23.5,328.0,4.25,27.5,351.5,338.17,251.39
2016,5,25,12,0,34.0,410.0,4.2,28.0,444.0,429.03,316.48
2016,5,25,12,15,42.0,429.5,4.15,28.0,471.5,458.3,337.25
2016,5,25,12,30,50.0,449.0,4.1,28.0,499.0,488.07,358.47
2016,5,25,12,45,40.5,424.5,4.05,28.0,465.0,457.63,336.45
2016,5,25,13,0,31.0,400.0,4.0,28.0,431.0,426.35,313.94
2016,5,25,13,15,31.5,396.5,4.0,28.0,427.5,425.37,313.52
2016,5,25,13,30,32.0,393.0,4.0,28.0,424.0,424.2,312.91
2016,5,25,13,45,39.0,401.0,4.0,28.5,438.0,441.06,324.86
2016,5,25,14,0,46.0,409.0,4.0,29.0,452.0,457.93,336.74
2016,5,25,14,15,34.0,364.0,3.95,29.0,395.5,401.04,295.94
2016,5,25,14,30,22.0,319.0,3.9,29.0,339.0,336.3,249.12
2016,5,25,14,45,29.5,328.5,3.85,29.0,354.0,361.98,268.65
2016,5,25,15,0,37.0,338.0,3.8,29.0,369.0,380.15,282.48
2016,5,25,15,15,25.5,290.0,3.85,29.0,311.0,319.49,238.26
2016,5,25,15,30,14.0,242.0,3.9,29.0,253.0,251.96,188.37
2016,5,25,15,45,27.5,257.5,4.0,29.0,277.0,288.16,216.63
2016,5,25,16,0,41.0,273.0,4.1,29.0,301.0,317.27,239.34
2016,5,25,16,15,34.5,247.0,4.1,29.0,269.5,284.18,214.98
2016,5,25,16,30,28.0,221.0,4.1,29.0,238.0,251.26,190.63
2016,5,25,16,45,157.5,208.0,4.2,29.0,286.5,341.71,263.84
2016,5,25,17,0,287.0,195.0,4.3,29.0,335.0,421.83,327.41
2016,5,25,17,15,261.0,177.0,4.1,28.5,293.0,374.26,291.73
2016,5,25,17,30,235.0,159.0,3.9,28.0,251.0,328.35,257.0
2016,5,25,17,45,208.5,137.5,3.75,27.5,209.5,279.87,219.52
2016,5,25,18,0,182.0,116.0,3.6,27.0,168.0,226.73,177.5
2016,5,25,18,15,144.5,93.5,3.45,26.5,129.5,176.42,136.64
2016,5,25,18,30,107.0,71.0,3.3,26.0,91.0,129.33,97.7
2016,5,25,18,45,63.0,48.5,3.2,25.5,59.5,82.89,59.15
2016,5,25,19,0,19.0,26.0,3.1,25.0,28.0,34.54,17.92
2016,5,25,19,15,9.5,13.0,3.1,24.5,14.0,15.32,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.5,2.8,23.5,0.5,0.49,0.0
2016,5,26,6,0,0.0,1.0,2.9,24.0,1.0,0.96,0.0
2016,5,26,6,15,0.0,2.5,3.05,24.0,2.5,2.41,0.0
2016,5,26,6,30,0.0,4.0,3.2,24.0,4.0,3.85,0.0
2016,5,26,6,45,0.0,6.0,3.35,24.5,6.0,5.78,0.0
2016,5,26,7,0,0.0,8.0,3.5,25.0,8.0,7.71,0.7
2016,5,26,7,15,0.0,6.5,3.7,25.0,6.5,6.27,0.0
2016,5,26,7,30,0.0,5.0,3.9,25.0,5.0,4.82,0.0
2016,5,26,7,45,0.0,30.5,4.15,25.0,30.5,29.45,18.44
2016,5,26,8,0,0.0,56.0,4.4,25.0,56.0,54.12,38.36
2016,5,26,8,15,0.0,33.0,4.45,25.0,33.0,31.88,20.22
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,9.66,2.17
2016,5,26,8,45,0.0,30.5,4.55,25.0,30.5,29.48,18.13
2016,5,26,9,0,0.0,51.0,4.6,25.0,51.0,49.33,33.95
2016,5,26,9,15,0.0,34.5,4.6,25.0,34.5,33.37,21.1
2016,5,26,9,30,0.0,18.0,4.6,25.0,18.0,17.41,8.29
2016,5,26,9,45,28.0,192.0,4.7,25.0,215.0,198.74,151.06
2016,5,26,10,0,56.0,366.0,4.8,25.0,412.0,377.48,286.05
2016,5,26,10,15,57.0,381.5,4.7,25.0,430.5,396.64,299.31
2016,5,26,10,30,58.0,397.0,4.6,25.0,449.0,415.89,312.97
2016,5,26,10,45,177.0,422.5,4.55,25.0,586.0,533.05,401.07
2016,5,26,11,0,296.0,448.0,4.5,25.0,723.0,659.32,493.11
2016,5,26,11,15,227.0,470.0,4.4,25.0,684.0,636.87,474.18
2016,5,26,11,30,158.0,492.0,4.3,25.0,645.0,607.61,451.03
2016,5,26,11,45,175.5,498.5,4.25,25.5,669.5,637.27,471.39
2016,5,26,12,0,193.0,505.0,4.2,26.0,694.0,667.45,491.65
2016,5,26,12,15,149.5,502.0,4.5,26.5,649.0,631.47,464.88
2016,5,26,12,30,106.0,499.0,4.8,27.0,604.0,590.82,435.12
2016,5,26,12,45,59.5,375.5,5.15,27.5,435.0,427.58,317.89
2016,5,26,13,0,13.0,252.0,5.5,28.0,266.0,258.39,192.08
2016,5,26,13,15,148.0,363.0,5.6,28.0,506.0,512.16,383.92
2016,5,26,13,30,283.0,474.0,5.7,28.0,746.0,767.33,566.68
2016,5,26,13,45,174.5,454.5,5.85,28.5,621.0,637.15,471.33
2016,5,26,14,0,66.0,435.0,6.0,29.0,496.0,504.59,373.35
2016,5,26,14,15,58.0,412.5,5.85,29.0,465.0,475.01,352.39
2016,5,26,14,30,50.0,390.0,5.7,29.0,434.0,445.09,330.85
2016,5,26,14,45,189.5,381.5,5.6,29.0,539.0,579.82,433.68
2016,5,26,15,0,329.0,373.0,5.5,29.0,644.0,710.19,530.14
2016,5,26,15,15,345.5,348.0,5.3,28.5,619.0,694.48,520.64
2016,5,26,15,30,362.0,323.0,5.1,28.0,594.0,676.59,510.16
2016,5,26,15,45,196.5,292.0,4.9,28.0,438.5,481.82,366.3
2016,5,26,16,0,31.0,261.0,4.7,28.0,283.0,295.7,223.72
2016,5,26,16,15,15.5,194.0,4.5,27.5,205.0,204.77,155.36
2016,5,26,16,30,0.0,127.0,4.3,27.0,127.0,124.12,92.93
2016,5,26,16,45,91.0,168.0,4.1,27.0,212.5,247.75,192.63
2016,5,26,17,0,182.0,209.0,3.9,27.0,298.0,356.39,277.95
2016,5,26,17,15,156.5,190.0,3.8,26.5,260.0,312.97,244.86
2016,5,26,17,30,131.0,171.0,3.7,26.0,222.0,271.46,213.08
2016,5,26,17,45,113.5,146.0,3.65,26.0,185.5,229.29,179.95
2016,5,26,18,0,96.0,121.0,3.6,26.0,149.0,188.31,147.12
2016,5,26,18,15,70.5,96.0,3.7,25.5,114.0,138.97,107.2
2016,5,26,18,30,45.0,71.0,3.8,25.0,79.0,97.78,73.23
2016,5,26,18,45,22.5,46.0,3.9,24.5,50.0,59.25,41.28
2016,5,26,19,0,0.0,21.0,4.0,24.0,21.0,20.28,8.66
2016,5,26,19,15,0.0,10.5,4.15,23.5,10.5,10.32,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.46,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.82,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,10.6,3.29
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,16.39,8.46
2016,5,27,6,45,0.0,24.0,4.9,23.0,24.0,23.15,14.44
2016,5,27,7,0,0.0,31.0,4.9,23.0,31.0,29.92,19.17
2016,5,27,7,15,0.0,43.5,5.05,23.0,43.5,42.01,29.13
2016,5,27,7,30,0.0,56.0,5.2,23.0,56.0,54.11,38.98
2016,5,27,7,45,0.0,64.5,5.35,23.5,64.5,62.35,45.46
2016,5,27,8,0,0.0,73.0,5.5,24.0,73.0,70.59,51.86
2016,5,27,8,15,0.0,83.5,5.6,24.0,83.5,80.77,59.86
2016,5,27,8,30,0.0,94.0,5.7,24.0,94.0,90.91,67.76
2016,5,27,8,45,6.5,158.5,5.8,24.5,163.0,153.99,117.34
2016,5,27,9,0,13.0,223.0,5.9,25.0,232.0,217.03,165.89
2016,5,27,9,15,15.0,238.0,5.8,25.5,249.0,233.27,177.6
2016,5,27,9,30,17.0,253.0,5.7,26.0,266.0,249.71,189.43
2016,5,27,9,45,12.5,222.5,5.6,26.5,232.5,220.17,166.1
2016,5,27,10,0,8.0,192.0,5.5,27.0,199.0,189.55,142.05
2016,5,27,10,15,12.5,242.5,5.4,27.0,253.5,240.95,181.01
2016,5,27,10,30,17.0,293.0,5.3,27.0,308.0,292.8,219.7
2016,5,27,10,45,19.0,301.0,5.25,27.5,318.5,303.19,226.69
2016,5,27,11,0,21.0,309.0,5.2,28.0,329.0,313.71,233.84
2016,5,27,11,15,129.5,381.5,5.0,28.0,506.0,472.72,353.1
2016,5,27,11,30,238.0,454.0,4.8,28.0,683.0,640.47,473.69
2016,5,27,11,45,207.5,480.0,4.65,28.5,682.0,648.48,475.75
2016,5,27,12,0,177.0,506.0,4.5,29.0,681.0,653.72,476.56
2016,5,27,12,15,94.0,356.0,4.2,29.0,449.0,437.78,323.14
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,210.7,155.06
2016,5,27,12,45,13.0,242.0,3.6,29.0,255.0,248.16,183.26
2016,5,27,13,0,15.0,278.0,3.3,29.0,293.0,285.85,210.85
2016,5,27,13,15,15.5,284.5,2.9,29.0,299.5,293.25,216.0
2016,5,27,13,30,16.0,291.0,2.5,29.0,306.0,300.63,221.17
2016,5,27,13,45,24.0,334.0,2.2,29.0,356.5,357.86,262.51
2016,5,27,14,0,32.0,377.0,1.9,29.0,407.0,411.08,299.97
2016,5,27,14,15,39.0,381.0,1.65,29.0,416.0,423.56,308.45
2016,5,27,14,30,46.0,385.0,1.4,29.0,425.0,435.94,316.92
2016,5,27,14,45,164.0,386.0,1.2,29.0,522.0,560.16,406.21
2016,5,27,15,0,282.0,387.0,1.0,29.0,619.0,680.95,488.11
2016,5,27,15,15,510.0,272.5,0.9,29.0,666.0,774.33,554.77
2016,5,27,15,30,738.0,158.0,0.8,29.0,713.0,849.84,605.34
2016,5,27,15,45,739.0,145.0,0.7,29.0,672.0,818.29,584.17
2016,5,27,16,0,740.0,132.0,0.6,29.0,631.0,781.23,560.81
2016,5,27,16,15,719.0,128.0,0.65,28.5,582.0,740.06,538.01
2016,5,27,16,30,698.0,124.0,0.7,28.0,533.0,695.27,512.22
2016,5,27,16,45,684.0,114.0,0.75,28.0,483.5,648.46,483.39
2016,5,27,17,0,670.0,104.0,0.8,28.0,434.0,600.94,452.45
2016,5,27,17,15,634.5,98.0,0.85,27.5,381.0,543.39,413.72
2016,5,27,17,30,599.0,92.0,0.9,27.0,328.0,487.48,374.67
2016,5,27,17,45,558.5,83.0,0.95,26.5,276.0,427.27,330.78
2016,5,27,18,0,518.0,74.0,1.0,26.0,224.0,369.81,287.02
2016,5,27,18,15,447.5,64.5,0.95,25.5,174.5,300.65,232.13
2016,5,27,18,30,377.0,55.0,0.9,25.0,125.0,237.76,180.49
2016,5,27,18,45,274.0,41.5,0.9,24.5,83.5,163.96,119.77
2016,5,27,19,0,171.0,28.0,0.9,24.0,42.0,102.48,64.02
2016,5,27,19,15,85.5,14.0,0.95,23.5,21.0,36.89,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,16.5,2.75,21.5,19.5,16.22,0.0
2016,5,28,6,0,77.0,33.0,2.8,22.0,39.0,27.26,15.17
2016,5,28,6,15,166.0,52.5,2.95,22.0,79.5,42.45,30.25
2016,5,28,6,30,255.0,72.0,3.1,22.0,120.0,57.11,43.52
2016,5,28,6,45,128.0,84.5,3.3,22.5,108.5,70.37,55.24
2016,5,28,7,0,1.0,97.0,3.5,23.0,97.0,89.7,68.25
2016,5,28,7,15,0.5,100.0,3.65,23.5,100.0,94.07,71.6
2016,5,28,7,30,0.0,103.0,3.8,24.0,103.0,97.79,74.29
2016,5,28,7,45,0.0,115.0,4.0,24.5,115.0,109.32,83.15
2016,5,28,8,0,0.0,127.0,4.2,25.0,127.0,120.85,91.85
2016,5,28,8,15,3.5,155.5,4.25,25.5,157.5,148.4,113.0
2016,5,28,8,30,7.0,184.0,4.3,26.0,188.0,176.4,134.2
2016,5,28,8,45,7.5,193.5,4.35,26.5,198.5,186.45,141.28
2016,5,28,9,0,8.0,203.0,4.4,27.0,209.0,196.49,148.34
2016,5,28,9,15,17.0,244.0,4.35,27.0,257.0,239.79,181.03
2016,5,28,9,30,26.0,285.0,4.3,27.0,305.0,279.64,210.73
2016,5,28,9,45,18.5,258.0,4.3,27.5,272.5,256.81,192.66
2016,5,28,10,0,11.0,231.0,4.3,28.0,240.0,228.19,170.38
2016,5,28,10,15,171.0,322.0,4.2,28.0,472.5,419.11,315.27
2016,5,28,10,30,331.0,413.0,4.1,28.0,705.0,624.87,464.0
2016,5,28,10,45,575.5,288.5,4.1,28.5,814.5,712.05,529.72
2016,5,28,11,0,820.0,164.0,4.1,29.0,924.0,817.14,604.59
2016,5,28,11,15,824.0,165.0,4.05,29.0,943.0,849.65,625.21
2016,5,28,11,30,828.0,166.0,4.0,29.0,962.0,880.18,644.82
2016,5,28,11,45,622.0,300.0,3.95,29.5,902.5,847.53,618.57
2016,5,28,12,0,416.0,434.0,3.9,30.0,843.0,805.04,581.82
2016,5,28,12,15,629.5,297.0,3.85,30.0,918.0,886.23,643.41
2016,5,28,12,30,843.0,160.0,3.8,30.0,993.0,965.08,695.99
2016,5,28,12,45,841.0,159.5,3.8,30.0,988.0,976.14,702.64
2016,5,28,13,0,839.0,159.0,3.8,30.0,983.0,984.43,708.1
2016,5,28,13,15,835.5,158.5,3.8,30.0,970.0,988.39,710.88
2016,5,28,13,30,832.0,158.0,3.8,30.0,957.0,995.19,715.65
2016,5,28,13,45,827.0,156.0,3.8,30.0,936.5,990.44,713.05
2016,5,28,14,0,822.0,154.0,3.8,30.0,916.0,982.72,708.72
2016,5,28,14,15,814.5,152.5,3.8,30.0,889.0,970.15,701.37
2016,5,28,14,30,807.0,151.0,3.8,30.0,862.0,954.81,692.33
2016,5,28,14,45,785.5,155.5,3.8,30.0,825.0,929.7,676.95
2016,5,28,15,0,764.0,160.0,3.8,30.0,788.0,902.53,660.26
2016,5,28,15,15,750.5,157.0,3.75,29.5,748.5,873.01,643.01
2016,5,28,15,30,737.0,154.0,3.7,29.0,709.0,844.99,626.67
2016,5,28,15,45,720.5,149.5,3.65,29.0,665.0,807.62,602.6
2016,5,28,16,0,704.0,145.0,3.6,29.0,621.0,768.89,577.48
2016,5,28,16,15,682.5,140.5,3.5,28.5,572.5,724.98,549.4
2016,5,28,16,30,661.0,136.0,3.4,28.0,524.0,680.52,520.55
2016,5,28,16,45,633.5,130.0,3.3,28.0,473.5,629.65,484.75
2016,5,28,17,0,606.0,124.0,3.2,28.0,423.0,579.22,448.44
2016,5,28,17,15,568.5,116.5,3.1,27.5,371.0,521.25,406.53
2016,5,28,17,30,531.0,109.0,3.0,27.0,319.0,465.14,364.86
2016,5,28,17,45,487.0,98.5,2.95,26.5,268.0,401.31,316.19
2016,5,28,18,0,443.0,88.0,2.9,26.0,217.0,344.31,271.16
2016,5,28,18,15,373.0,76.0,2.9,25.5,169.0,276.87,216.5
2016,5,28,18,30,303.0,64.0,2.9,25.0,121.0,216.03,165.8
2016,5,28,18,45,210.0,47.5,2.9,25.0,80.5,148.08,108.9
2016,5,28,19,0,117.0,31.0,2.9,25.0,40.0,83.42,52.22
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.0,31.15,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,13.0,2.05,21.5,13.0,12.78,0.0
2016,5,29,6,0,0.0,26.0,2.2,22.0,26.0,24.75,13.37
2016,5,29,6,15,23.5,47.5,2.25,22.0,52.0,42.76,30.54
2016,5,29,6,30,47.0,69.0,2.3,22.0,78.0,60.75,46.65
2016,5,29,6,45,73.5,90.5,2.4,22.0,110.0,74.54,58.92
2016,5,29,7,0,100.0,112.0,2.5,22.0,142.0,98.49,72.9
2016,5,29,7,15,262.0,118.5,2.55,22.5,217.5,123.58,85.15
2016,5,29,7,30,424.0,125.0,2.6,23.0,293.0,164.66,110.49
2016,5,29,7,45,505.5,128.0,2.7,23.5,357.0,208.22,143.18
2016,5,29,8,0,587.0,131.0,2.8,24.0,421.0,259.29,183.4
2016,5,29,8,15,397.0,195.5,2.85,24.0,401.5,288.57,213.93
2016,5,29,8,30,207.0,260.0,2.9,24.0,382.0,305.54,231.63
2016,5,29,8,45,237.0,280.5,2.95,24.5,432.0,348.6,264.26
2016,5,29,9,0,267.0,301.0,3.0,25.0,482.0,390.13,295.36
2016,5,29,9,15,196.0,329.5,3.0,25.0,467.5,398.32,301.41
2016,5,29,9,30,125.0,358.0,3.0,25.0,453.0,395.19,298.34
2016,5,29,9,45,216.0,369.0,3.0,25.5,543.0,468.73,352.63
2016,5,29,10,0,307.0,380.0,3.0,26.0,633.0,546.3,408.76
2016,5,29,10,15,170.0,370.0,3.0,26.0,511.0,461.72,345.45
2016,5,29,10,30,33.0,360.0,3.0,26.0,389.0,363.77,271.09
2016,5,29,10,45,102.5,415.0,3.05,26.5,509.5,471.18,350.07
2016,5,29,11,0,172.0,470.0,3.1,27.0,630.0,581.88,428.4
2016,5,29,11,15,116.0,459.0,3.05,27.0,568.0,533.59,392.22
2016,5,29,11,30,60.0,448.0,3.0,27.0,506.0,481.82,353.92
2016,5,29,11,45,39.5,389.0,3.0,27.5,427.0,411.0,302.58
2016,5,29,12,0,19.0,330.0,3.0,28.0,348.0,337.04,248.34
2016,5,29,12,15,429.5,242.0,2.95,28.0,666.0,645.8,482.22
2016,5,29,12,30,840.0,154.0,2.9,28.0,984.0,956.69,692.12
2016,5,29,12,45,836.5,155.5,2.9,28.0,979.5,968.11,696.84
2016,5,29,13,0,833.0,157.0,2.9,28.0,975.0,976.79,702.49
2016,5,29,13,15,830.5,156.0,2.85,28.0,963.0,981.2,705.12
2016,5,29,13,30,828.0,155.0,2.8,28.0,951.0,982.71,706.02
2016,5,29,13,45,820.5,155.5,2.75,28.0,931.0,983.72,706.74
2016,5,29,14,0,813.0,156.0,2.7,28.0,911.0,976.16,702.08
2016,5,29,14,15,806.0,154.5,2.6,28.0,884.0,964.19,694.34
2016,5,29,14,30,799.0,153.0,2.5,28.0,857.0,949.47,684.96
2016,5,29,14,45,797.5,146.0,2.4,28.0,825.5,931.53,673.61
2016,5,29,15,0,796.0,139.0,2.3,28.0,794.0,910.79,660.55
2016,5,29,15,15,784.0,136.0,2.15,27.5,755.0,881.95,643.09
2016,5,29,15,30,772.0,133.0,2.0,27.0,716.0,851.03,624.26
2016,5,29,15,45,563.0,207.0,1.95,27.0,618.0,732.35,544.29
2016,5,29,16,0,354.0,281.0,1.9,27.0,520.0,608.75,454.99
2016,5,29,16,15,522.5,201.5,1.9,26.5,524.5,658.17,497.25
2016,5,29,16,30,691.0,122.0,1.9,26.0,529.0,688.73,523.66
2016,5,29,16,45,660.5,118.5,1.95,26.0,477.5,637.37,488.95
2016,5,29,17,0,630.0,115.0,2.0,26.0,426.0,586.64,453.44
2016,5,29,17,15,593.5,108.0,1.9,25.5,374.0,528.94,412.08
2016,5,29,17,30,557.0,101.0,1.8,25.0,322.0,473.0,370.85
2016,5,29,17,45,501.5,94.0,1.7,25.0,270.0,408.24,320.88
2016,5,29,18,0,446.0,87.0,1.6,25.0,218.0,345.2,270.96
2016,5,29,18,15,377.0,75.0,1.6,24.5,170.0,277.98,217.05
2016,5,29,18,30,308.0,63.0,1.6,24.0,122.0,217.26,166.79
2016,5,29,18,45,209.5,47.0,1.65,24.0,81.5,147.42,108.7
2016,5,29,19,0,111.0,31.0,1.7,24.0,41.0,81.34,51.61
2016,5,29,19,15,55.5,15.5,1.85,23.5,20.5,30.41,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.98,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.82,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.71,1.06
2016,5,30,6,45,0.0,11.5,1.05,21.0,11.5,11.09,4.08
2016,5,30,7,0,0.0,15.0,1.1,21.0,15.0,14.47,6.49
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,11.57,4.05
2016,5,30,7,30,0.0,9.0,0.8,21.0,9.0,8.68,1.61
2016,5,30,7,45,0.0,13.5,0.7,21.5,13.5,13.03,5.2
2016,5,30,8,0,0.0,18.0,0.6,22.0,18.0,17.38,8.74
2016,5,30,8,15,0.0,66.5,0.5,22.5,66.5,64.3,46.92
2016,5,30,8,30,0.0,115.0,0.4,23.0,115.0,110.63,83.42
2016,5,30,8,45,130.0,209.0,0.35,23.5,296.5,243.57,184.2
2016,5,30,9,0,260.0,303.0,0.3,24.0,478.0,388.69,288.88
2016,5,30,9,15,479.5,238.0,0.6,24.0,589.5,456.46,339.93
2016,5,30,9,30,699.0,173.0,0.9,24.0,701.0,545.51,407.76
2016,5,30,9,45,705.5,181.0,1.2,24.5,738.5,590.48,441.24
2016,5,30,10,0,712.0,189.0,1.5,25.0,776.0,634.89,473.97
2016,5,30,10,15,722.5,192.0,1.75,25.0,808.5,676.82,505.13
2016,5,30,10,30,733.0,195.0,2.0,25.0,841.0,718.14,535.47
2016,5,30,10,45,732.5,202.5,2.25,25.5,865.5,754.33,560.63
2016,5,30,11,0,732.0,210.0,2.5,26.0,890.0,788.83,584.13
2016,5,30,11,15,738.0,211.5,2.55,26.0,909.5,821.37,605.58
2016,5,30,11,30,744.0,213.0,2.6,26.0,929.0,852.35,625.92
2016,5,30,11,45,785.5,186.5,2.7,26.0,950.5,885.67,648.13
2016,5,30,12,0,827.0,160.0,2.8,26.0,972.0,919.09,670.35
2016,5,30,12,15,828.5,160.0,2.65,26.0,976.5,939.42,682.0
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,957.26,692.03
2016,5,30,12,45,832.0,157.5,2.45,26.0,978.0,965.78,696.94
2016,5,30,13,0,834.0,155.0,2.4,26.0,975.0,976.0,703.11
2016,5,30,13,15,832.0,154.5,2.3,26.0,963.5,981.41,705.75
2016,5,30,13,30,830.0,154.0,2.2,26.0,952.0,983.92,706.64
2016,5,30,13,45,830.5,149.5,2.1,26.0,934.0,982.0,704.81
2016,5,30,14,0,831.0,145.0,2.0,26.0,916.0,977.07,701.2
2016,5,30,14,15,825.0,143.0,1.9,26.0,890.0,965.29,693.34
2016,5,30,14,30,819.0,141.0,1.8,26.0,864.0,956.59,687.61
2016,5,30,14,45,814.0,137.0,1.75,26.5,832.0,938.15,675.0
2016,5,30,15,0,809.0,133.0,1.7,27.0,800.0,917.01,660.89
2016,5,30,15,15,797.5,130.5,1.65,27.0,760.5,888.92,643.69
2016,5,30,15,30,786.0,128.0,1.6,27.0,721.0,858.69,625.14
2016,5,30,15,45,776.5,122.0,1.6,27.0,678.0,824.43,604.43
2016,5,30,16,0,767.0,116.0,1.6,27.0,635.0,788.25,582.31
2016,5,30,16,15,747.5,112.5,1.65,27.0,587.0,744.97,555.57
2016,5,30,16,30,728.0,109.0,1.7,27.0,539.0,700.85,527.83
2016,5,30,16,45,701.5,105.0,1.75,27.0,487.5,652.98,496.88
2016,5,30,17,0,675.0,101.0,1.8,27.0,436.0,602.94,463.09
2016,5,30,17,15,640.0,95.5,1.7,26.5,383.0,546.1,422.75
2016,5,30,17,30,605.0,90.0,1.6,26.0,330.0,490.85,382.41
2016,5,30,17,45,544.0,85.0,1.5,26.0,276.5,423.16,330.61
2016,5,30,18,0,483.0,80.0,1.4,26.0,223.0,359.98,280.87
2016,5,30,18,15,415.0,70.0,1.3,25.5,174.5,290.46,225.44
2016,5,30,18,30,347.0,60.0,1.2,25.0,126.0,230.55,175.96
2016,5,30,18,45,250.0,45.5,1.1,24.5,85.0,160.91,118.38
2016,5,30,19,0,153.0,31.0,1.0,24.0,44.0,101.49,65.93
2016,5,30,19,15,76.5,15.5,1.05,23.5,22.0,36.27,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,9.5,14.5,1.85,21.0,15.0,14.25,0.0
2016,5,31,6,0,19.0,29.0,1.9,21.0,30.0,26.76,15.15
2016,5,31,6,15,56.0,50.5,1.95,21.0,60.0,43.12,31.0
2016,5,31,6,30,93.0,72.0,2.0,21.0,90.0,60.13,46.33
2016,5,31,6,45,129.5,91.5,2.1,21.5,125.0,75.3,59.7
2016,5,31,7,0,166.0,111.0,2.2,22.0,160.0,101.23,73.18
2016,5,31,7,15,171.0,135.5,2.25,22.0,195.0,132.43,96.13
2016,5,31,7,30,176.0,160.0,2.3,22.0,230.0,164.51,121.15
2016,5,31,7,45,122.5,182.0,2.35,22.5,234.0,183.33,138.16
2016,5,31,8,0,69.0,204.0,2.4,23.0,238.0,201.0,153.71
2016,5,31,8,15,133.5,232.5,2.45,23.0,308.0,246.49,187.72
2016,5,31,8,30,198.0,261.0,2.5,23.0,378.0,303.31,230.77
2016,5,31,8,45,99.0,186.0,2.6,23.5,244.5,210.76,160.8
2016,5,31,9,0,0.0,111.0,2.7,24.0,111.0,107.14,79.91
2016,5,31,9,15,2.5,144.0,2.75,24.0,146.0,139.7,105.38
2016,5,31,9,30,5.0,177.0,2.8,24.0,181.0,172.46,130.56
2016,5,31,9,45,5.5,177.5,2.85,24.5,182.0,173.74,130.99
2016,5,31,10,0,6.0,178.0,2.9,25.0,183.0,175.03,131.49
2016,5,31,10,15,11.0,233.0,2.9,25.5,243.0,230.99,173.65
2016,5,31,10,30,16.0,288.0,2.9,26.0,303.0,287.38,215.17
2016,5,31,10,45,30.0,347.0,2.95,26.5,375.0,352.39,262.5
2016,5,31,11,0,44.0,406.0,3.0,27.0,447.0,421.37,311.69
2016,5,31,11,15,22.0,245.0,3.1,27.0,265.5,254.07,189.0
2016,5,31,11,30,0.0,84.0,3.2,27.0,84.0,81.44,57.78
2016,5,31,11,45,0.0,81.0,3.3,27.0,81.0,78.56,55.66
2016,5,31,12,0,0.0,78.0,3.4,27.0,78.0,75.68,53.41
2016,5,31,12,15,0.0,82.0,3.65,27.0,82.0,79.59,56.42
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,83.5,59.44
2016,5,31,12,45,0.0,80.5,4.2,27.0,80.5,78.18,55.33
2016,5,31,13,0,0.0,75.0,4.5,27.0,75.0,72.83,51.22
2016,5,31,13,15,0.0,76.5,4.55,27.0,76.5,74.29,52.37
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,75.73,53.52
2016,5,31,13,45,0.0,65.0,4.65,27.0,65.0,63.06,43.71
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,50.42,33.91
2016,5,31,14,15,0.0,56.0,4.4,26.5,56.0,54.28,37.06
2016,5,31,14,30,0.0,60.0,4.1,26.0,60.0,58.15,40.22
2016,5,31,14,45,0.0,57.5,3.8,25.5,57.5,55.7,38.45
2016,5,31,15,0,0.0,55.0,3.5,25.0,55.0,53.26,36.69
2016,5,31,15,15,0.0,52.0,3.4,24.5,52.0,50.34,34.53
2016,5,31,15,30,0.0,49.0,3.3,24.0,49.0,47.42,32.37
2016,5,31,15,45,0.0,67.5,3.25,24.0,67.5,65.33,46.75
2016,5,31,16,0,0.0,86.0,3.2,24.0,86.0,83.25,61.15
2016,5,31,16,15,0.5,122.0,3.1,23.5,122.5,119.26,90.12
2016,5,31,16,30,1.0,158.0,3.0,23.0,159.0,156.44,120.03
2016,5,31,16,45,9.5,167.0,2.95,23.0,172.0,172.8,133.61
2016,5,31,17,0,18.0,176.0,2.9,23.0,185.0,189.2,147.24
2016,5,31,17,15,13.0,156.0,2.85,23.0,162.0,165.27,128.57
2016,5,31,17,30,8.0,136.0,2.8,23.0,139.0,141.68,110.02
2016,5,31,17,45,4.0,113.5,2.8,23.0,115.0,116.28,89.76
2016,5,31,18,0,0.0,91.0,2.8,23.0,91.0,91.09,69.36
2016,5,31,18,15,0.0,70.5,2.7,22.5,70.5,70.24,52.34
2016,5,31,18,30,0.0,50.0,2.6,22.0,50.0,49.17,34.82
2016,5,31,18,45,0.0,32.0,2.55,22.0,32.0,30.9,19.39
2016,5,31,19,0,0.0,14.0,2.5,22.0,14.0,13.5,4.48
2016,5,31,19,15,0.0,7.0,2.45,22.0,7.0,6.88,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,43.0,16.0,1.0,20.5,20.0,15.73,0.0
2016,6,1,6,0,86.0,32.0,1.1,21.0,40.0,26.51,15.04
2016,6,1,6,15,167.0,51.5,1.05,21.0,79.5,41.71,29.85
2016,6,1,6,30,248.0,71.0,1.0,21.0,119.0,56.38,43.12
2016,6,1,6,45,319.0,85.5,0.95,21.5,167.0,62.22,48.44
2016,6,1,7,0,390.0,100.0,0.9,22.0,215.0,94.81,61.38
2016,6,1,7,15,234.0,129.5,0.8,22.0,202.5,129.87,91.2
2016,6,1,7,30,78.0,159.0,0.7,22.0,190.0,152.99,115.48
2016,6,1,7,45,323.5,148.5,0.65,22.0,305.0,193.35,137.99
2016,6,1,8,0,569.0,138.0,0.6,22.0,420.0,261.73,185.17
2016,6,1,8,15,598.0,144.5,0.6,22.0,470.5,307.43,222.68
2016,6,1,8,30,627.0,151.0,0.6,22.0,521.0,355.97,262.1
2016,6,1,8,45,647.5,157.5,0.6,22.5,568.5,403.61,299.62
2016,6,1,9,0,668.0,164.0,0.6,23.0,616.0,452.8,337.18
2016,6,1,9,15,685.5,169.0,0.65,23.0,660.0,500.45,373.6
2016,6,1,9,30,703.0,174.0,0.7,23.0,704.0,548.94,409.75
2016,6,1,9,45,717.0,177.0,0.8,23.5,743.5,594.11,442.39
2016,6,1,10,0,731.0,180.0,0.9,24.0,783.0,639.34,474.34
2016,6,1,10,15,504.0,302.0,0.9,24.0,726.0,626.35,460.84
2016,6,1,10,30,277.0,424.0,0.9,24.0,669.0,595.3,434.28
2016,6,1,10,45,287.0,436.0,0.95,24.5,696.5,627.72,456.09
2016,6,1,11,0,297.0,448.0,1.0,25.0,724.0,660.39,477.15
2016,6,1,11,15,345.5,436.0,1.0,25.0,763.5,703.32,506.47
2016,6,1,11,30,394.0,424.0,1.0,25.0,803.0,748.13,536.59
2016,6,1,11,45,308.0,462.5,1.0,25.0,761.5,721.6,516.1
2016,6,1,12,0,222.0,501.0,1.0,25.0,720.0,690.38,493.03
2016,6,1,12,15,268.5,492.0,1.0,25.0,757.5,734.85,523.81
2016,6,1,12,30,315.0,483.0,1.0,25.0,795.0,779.95,553.86
2016,6,1,12,45,251.0,494.5,1.0,25.5,742.5,737.97,523.42
2016,6,1,13,0,187.0,506.0,1.0,26.0,690.0,689.9,489.77
2016,6,1,13,15,286.0,467.0,1.05,26.0,744.5,758.42,538.99
2016,6,1,13,30,385.0,428.0,1.1,26.0,799.0,822.33,583.41
2016,6,1,13,45,248.5,445.5,1.15,26.0,683.5,707.99,505.83
2016,6,1,14,0,112.0,463.0,1.2,26.0,568.0,579.17,417.49
2016,6,1,14,15,133.5,452.0,1.3,26.0,573.5,598.3,433.43
2016,6,1,14,30,155.0,441.0,1.4,26.0,579.0,609.25,442.71
2016,6,1,14,45,158.0,423.0,1.55,26.0,558.5,593.8,433.92
2016,6,1,15,0,161.0,405.0,1.7,26.0,538.0,577.5,424.6
2016,6,1,15,15,366.5,325.5,1.75,26.0,608.5,690.62,510.44
2016,6,1,15,30,572.0,246.0,1.8,26.0,679.0,793.35,585.95
2016,6,1,15,45,299.0,251.5,1.9,26.0,477.0,537.07,404.53
2016,6,1,16,0,26.0,257.0,2.0,26.0,275.0,278.63,210.08
2016,6,1,16,15,13.0,183.0,1.95,26.0,192.0,191.35,144.97
2016,6,1,16,30,0.0,109.0,1.9,26.0,109.0,105.97,78.77
2016,6,1,16,45,0.0,62.5,1.85,26.0,62.5,60.43,43.0
2016,6,1,17,0,0.0,16.0,1.8,26.0,16.0,15.45,6.9
2016,6,1,17,15,0.0,14.0,1.7,25.5,14.0,13.51,5.4
2016,6,1,17,30,0.0,12.0,1.6,25.0,12.0,11.58,3.87
2016,6,1,17,45,0.0,10.0,1.55,25.0,10.0,9.64,2.3
2016,6,1,18,0,0.0,8.0,1.5,25.0,8.0,7.71,0.72
2016,6,1,18,15,0.0,6.0,1.4,24.5,6.0,5.78,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.85,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.41,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.96,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
