Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.97,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,6,2,6,15,0.0,8.5,1.3,21.0,8.5,8.19,1.34
2016,6,2,6,30,0.0,13.0,1.6,21.0,13.0,12.53,5.25
2016,6,2,6,45,0.0,18.0,1.95,21.0,18.0,17.36,9.56
2016,6,2,7,0,0.0,23.0,2.3,21.0,23.0,22.19,12.93
2016,6,2,7,15,0.0,14.5,2.4,21.0,14.5,13.99,6.05
2016,6,2,7,30,0.0,6.0,2.5,21.0,6.0,5.79,0.0
2016,6,2,7,45,0.0,64.5,2.6,21.0,64.5,62.35,45.97
2016,6,2,8,0,0.0,123.0,2.7,21.0,123.0,117.25,90.38
2016,6,2,8,15,79.0,193.5,2.75,21.0,240.0,201.57,155.48
2016,6,2,8,30,158.0,264.0,2.8,21.0,357.0,291.34,224.25
2016,6,2,8,45,97.5,268.0,2.85,21.5,327.0,284.86,219.39
2016,6,2,9,0,37.0,272.0,2.9,22.0,297.0,267.25,205.41
2016,6,2,9,15,48.0,302.0,2.9,22.0,337.0,302.87,232.32
2016,6,2,9,30,59.0,332.0,2.9,22.0,377.0,339.74,259.8
2016,6,2,9,45,85.0,364.5,2.95,22.5,433.5,389.17,296.12
2016,6,2,10,0,111.0,397.0,3.0,23.0,490.0,441.14,333.76
2016,6,2,10,15,66.5,360.5,3.0,23.0,417.0,384.35,290.77
2016,6,2,10,30,22.0,324.0,3.0,23.0,344.0,325.56,245.98
2016,6,2,10,45,56.5,389.0,3.05,23.5,441.0,411.72,309.88
2016,6,2,11,0,91.0,454.0,3.1,24.0,538.0,503.86,376.01
2016,6,2,11,15,485.5,287.0,2.95,24.0,752.5,681.26,513.26
2016,6,2,11,30,880.0,120.0,2.8,24.0,967.0,881.4,652.9
2016,6,2,11,45,533.5,312.5,2.65,24.5,828.5,781.9,577.6
2016,6,2,12,0,187.0,505.0,2.5,25.0,690.0,661.96,482.82
2016,6,2,12,15,527.0,321.5,2.3,25.0,843.0,815.04,598.0
2016,6,2,12,30,867.0,138.0,2.1,25.0,996.0,967.76,698.82
2016,6,2,12,45,873.0,133.5,1.9,25.0,995.0,982.94,704.64
2016,6,2,13,0,879.0,129.0,1.7,25.0,994.0,995.38,709.91
2016,6,2,13,15,667.5,276.0,1.6,25.0,928.5,949.63,679.57
2016,6,2,13,30,456.0,423.0,1.5,25.0,863.0,892.26,634.77
2016,6,2,13,45,402.0,426.0,1.45,25.0,808.0,840.84,601.12
2016,6,2,14,0,348.0,429.0,1.4,25.0,753.0,792.41,568.83
2016,6,2,14,15,402.0,394.0,1.45,25.0,757.5,810.13,584.04
2016,6,2,14,30,456.0,359.0,1.5,25.0,762.0,832.14,601.22
2016,6,2,14,45,652.0,236.5,1.55,25.0,788.5,892.05,648.13
2016,6,2,15,0,848.0,114.0,1.6,25.0,815.0,929.15,673.11
2016,6,2,15,15,837.0,111.5,1.6,25.0,775.5,900.72,655.59
2016,6,2,15,30,826.0,109.0,1.6,25.0,736.0,870.05,637.29
2016,6,2,15,45,814.0,105.5,1.6,25.0,691.5,835.37,616.23
2016,6,2,16,0,802.0,102.0,1.6,25.0,647.0,803.95,597.22
2016,6,2,16,15,618.5,159.0,1.55,24.5,560.5,695.65,525.66
2016,6,2,16,30,435.0,216.0,1.5,24.0,474.0,590.32,449.79
2016,6,2,16,45,579.0,151.0,1.5,24.0,460.5,614.75,472.63
2016,6,2,17,0,723.0,86.0,1.5,24.0,447.0,619.24,479.29
2016,6,2,17,15,691.0,81.5,1.4,23.5,394.0,563.45,439.56
2016,6,2,17,30,659.0,77.0,1.3,23.0,341.0,511.09,401.15
2016,6,2,17,45,618.5,70.5,1.25,23.0,289.0,451.01,355.24
2016,6,2,18,0,578.0,64.0,1.2,23.0,237.0,393.62,309.88
2016,6,2,18,15,513.5,56.5,1.1,22.5,187.0,326.51,255.79
2016,6,2,18,30,449.0,49.0,1.0,22.0,137.0,265.1,204.48
2016,6,2,18,45,357.0,38.0,0.9,21.5,94.0,195.24,145.63
2016,6,2,19,0,265.0,27.0,0.8,21.0,51.0,134.94,91.14
2016,6,2,19,15,132.5,13.5,0.8,21.0,25.5,60.19,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,12.0,1.5,17.5,12.0,11.8,0.0
2016,6,3,6,0,0.0,24.0,1.5,18.0,24.0,23.11,12.68
2016,6,3,6,15,2.5,44.0,1.55,18.0,44.5,41.22,29.83
2016,6,3,6,30,5.0,64.0,1.6,18.0,65.0,59.09,46.03
2016,6,3,6,45,13.5,84.5,1.65,18.5,88.5,77.2,62.09
2016,6,3,7,0,22.0,105.0,1.7,19.0,112.0,93.97,72.2
2016,6,3,7,15,369.5,82.5,1.7,19.0,228.5,101.51,63.58
2016,6,3,7,30,717.0,60.0,1.7,19.0,345.0,158.13,94.43
2016,6,3,7,45,745.0,63.5,1.7,19.5,398.0,205.71,134.3
2016,6,3,8,0,773.0,67.0,1.7,20.0,451.0,260.5,181.26
2016,6,3,8,15,794.0,70.0,1.85,20.5,502.5,310.97,225.24
2016,6,3,8,30,815.0,73.0,2.0,21.0,554.0,363.16,269.99
2016,6,3,8,45,585.0,177.0,2.15,21.5,537.5,395.3,299.79
2016,6,3,9,0,355.0,281.0,2.3,22.0,521.0,414.41,315.82
2016,6,3,9,15,306.5,315.5,2.4,22.5,533.0,439.09,334.24
2016,6,3,9,30,258.0,350.0,2.5,23.0,545.0,459.06,348.25
2016,6,3,9,45,196.0,376.0,2.7,23.5,528.5,462.85,349.85
2016,6,3,10,0,134.0,402.0,2.9,24.0,512.0,456.8,343.81
2016,6,3,10,15,518.5,244.5,2.95,24.0,698.0,583.17,444.34
2016,6,3,10,30,903.0,87.0,3.0,24.0,884.0,746.33,564.77
2016,6,3,10,45,673.0,240.0,3.05,24.5,844.0,743.09,557.58
2016,6,3,11,0,443.0,393.0,3.1,25.0,804.0,725.82,537.83
2016,6,3,11,15,678.5,244.0,3.1,25.0,889.0,801.86,597.67
2016,6,3,11,30,914.0,95.0,3.1,25.0,974.0,887.47,655.36
2016,6,3,11,45,904.0,104.0,3.1,25.0,983.0,912.16,670.77
2016,6,3,12,0,894.0,113.0,3.1,25.0,992.0,933.75,684.6
2016,6,3,12,15,894.5,113.0,3.05,25.0,996.0,953.56,696.94
2016,6,3,12,30,895.0,113.0,3.0,25.0,1000.0,970.67,707.53
2016,6,3,12,45,887.0,118.0,2.95,25.0,994.0,981.61,714.16
2016,6,3,13,0,879.0,123.0,2.9,25.0,988.0,989.6,719.0
2016,6,3,13,15,653.5,272.0,2.85,25.0,911.5,931.85,680.74
2016,6,3,13,30,428.0,421.0,2.8,25.0,835.0,862.45,626.95
2016,6,3,13,45,333.0,442.5,2.75,25.0,760.5,789.09,575.94
2016,6,3,14,0,238.0,464.0,2.7,25.0,686.0,712.49,521.85
2016,6,3,14,15,268.5,442.0,2.65,25.0,685.5,728.54,534.74
2016,6,3,14,30,299.0,420.0,2.6,25.0,685.0,735.82,541.16
2016,6,3,14,45,560.5,272.0,2.55,25.0,744.5,838.67,620.51
2016,6,3,15,0,822.0,124.0,2.5,25.0,804.0,915.54,674.0
2016,6,3,15,15,648.0,201.5,2.45,25.0,721.5,831.83,618.2
2016,6,3,15,30,474.0,279.0,2.4,25.0,639.0,740.62,552.79
2016,6,3,15,45,618.0,198.0,2.35,25.0,637.5,772.94,581.13
2016,6,3,16,0,762.0,117.0,2.3,25.0,636.0,787.23,592.3
2016,6,3,16,15,540.0,181.0,2.15,24.5,535.0,651.7,497.43
2016,6,3,16,30,318.0,245.0,2.0,24.0,434.0,522.32,401.04
2016,6,3,16,45,235.0,230.0,1.9,24.0,363.0,433.84,335.75
2016,6,3,17,0,152.0,215.0,1.8,24.0,292.0,342.81,266.74
2016,6,3,17,15,147.5,189.5,1.7,23.5,257.0,306.9,240.74
2016,6,3,17,30,143.0,164.0,1.6,23.0,222.0,270.86,213.75
2016,6,3,17,45,131.5,140.5,1.55,23.0,187.5,233.06,184.23
2016,6,3,18,0,120.0,117.0,1.5,23.0,153.0,195.88,154.52
2016,6,3,18,15,101.0,94.5,1.35,22.5,120.5,156.99,122.86
2016,6,3,18,30,82.0,72.0,1.2,22.0,88.0,119.47,91.64
2016,6,3,18,45,53.0,51.0,1.05,21.5,60.5,81.39,59.63
2016,6,3,19,0,24.0,30.0,0.9,21.0,33.0,40.66,25.09
2016,6,3,19,15,12.0,15.0,0.9,20.5,16.5,18.67,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,120.5,13.5,2.05,17.5,24.0,13.27,0.0
2016,6,4,6,0,241.0,27.0,2.3,18.0,48.0,20.73,10.81
2016,6,4,6,15,340.5,37.5,2.4,18.5,90.5,27.6,18.09
2016,6,4,6,30,440.0,48.0,2.5,19.0,133.0,33.98,24.05
2016,6,4,6,45,223.5,74.0,2.6,19.5,117.5,58.39,45.54
2016,6,4,7,0,7.0,100.0,2.7,20.0,102.0,92.6,71.29
2016,6,4,7,15,35.0,128.5,2.85,20.5,142.0,117.69,90.35
2016,6,4,7,30,63.0,157.0,3.0,21.0,182.0,149.25,114.25
2016,6,4,7,45,129.5,183.5,3.15,21.5,244.5,186.22,141.0
2016,6,4,8,0,196.0,210.0,3.3,22.0,307.0,234.68,177.4
2016,6,4,8,15,250.0,227.5,3.45,22.5,365.5,274.46,207.81
2016,6,4,8,30,304.0,245.0,3.6,23.0,424.0,324.32,246.3
2016,6,4,8,45,209.0,277.5,3.75,23.5,406.0,334.87,255.73
2016,6,4,9,0,114.0,310.0,3.9,24.0,388.0,331.3,253.01
2016,6,4,9,15,269.5,303.5,4.0,24.0,503.0,409.68,313.12
2016,6,4,9,30,425.0,297.0,4.1,24.0,618.0,503.18,384.35
2016,6,4,9,45,407.0,323.0,4.2,24.5,644.0,537.29,408.67
2016,6,4,10,0,389.0,349.0,4.3,25.0,670.0,572.48,433.31
2016,6,4,10,15,328.5,387.5,4.35,25.0,666.5,584.04,440.34
2016,6,4,10,30,268.0,426.0,4.4,25.0,663.0,590.44,443.33
2016,6,4,10,45,239.5,446.5,4.45,25.5,663.5,603.3,450.73
2016,6,4,11,0,211.0,467.0,4.5,26.0,664.0,610.61,454.04
2016,6,4,11,15,261.0,466.0,4.55,26.0,714.5,660.02,490.23
2016,6,4,11,30,311.0,465.0,4.6,26.0,765.0,714.24,529.27
2016,6,4,11,45,360.0,450.0,4.65,26.0,801.0,756.33,559.84
2016,6,4,12,0,409.0,435.0,4.7,26.0,837.0,799.63,591.14
2016,6,4,12,15,431.0,441.5,4.75,26.0,867.0,839.47,618.79
2016,6,4,12,30,453.0,448.0,4.8,26.0,897.0,879.12,646.17
2016,6,4,12,45,449.0,445.5,4.85,26.0,889.0,884.14,649.73
2016,6,4,13,0,445.0,443.0,4.9,26.0,881.0,887.38,652.34
2016,6,4,13,15,442.0,433.0,4.9,26.0,864.0,882.38,649.36
2016,6,4,13,30,439.0,423.0,4.9,26.0,847.0,875.41,645.15
2016,6,4,13,45,286.0,446.0,4.95,26.0,720.0,745.88,552.52
2016,6,4,14,0,133.0,469.0,5.0,26.0,593.0,613.39,455.48
2016,6,4,14,15,222.5,442.5,4.95,26.0,643.0,676.21,504.17
2016,6,4,14,30,312.0,416.0,4.9,26.0,693.0,744.38,555.04
2016,6,4,14,45,290.5,404.0,4.85,26.0,654.5,709.81,530.57
2016,6,4,15,0,269.0,392.0,4.8,26.0,616.0,674.69,506.09
2016,6,4,15,15,135.0,269.5,4.7,25.5,382.0,407.53,311.59
2016,6,4,15,30,1.0,147.0,4.6,25.0,148.0,144.35,108.16
2016,6,4,15,45,139.5,224.5,4.55,25.0,320.0,359.38,279.12
2016,6,4,16,0,278.0,302.0,4.5,25.0,492.0,568.45,437.29
2016,6,4,16,15,285.0,276.0,4.3,25.0,458.0,538.85,415.72
2016,6,4,16,30,292.0,250.0,4.1,25.0,424.0,507.72,393.94
2016,6,4,16,45,315.0,221.0,3.9,25.0,393.0,483.63,377.56
2016,6,4,17,0,338.0,192.0,3.7,25.0,362.0,456.68,358.66
2016,6,4,17,15,329.0,169.5,3.35,24.5,319.5,412.92,326.3
2016,6,4,17,30,320.0,147.0,3.0,24.0,277.0,369.04,293.15
2016,6,4,17,45,426.5,110.0,2.65,23.5,255.5,383.29,305.48
2016,6,4,18,0,533.0,73.0,2.3,23.0,234.0,381.49,303.52
2016,6,4,18,15,468.5,64.5,2.05,22.5,185.0,315.21,249.02
2016,6,4,18,30,404.0,56.0,1.8,22.0,136.0,254.54,197.83
2016,6,4,18,45,308.0,43.5,1.55,21.5,94.0,181.62,136.43
2016,6,4,19,0,212.0,31.0,1.3,21.0,52.0,121.18,83.02
2016,6,4,19,15,106.0,15.5,1.3,20.5,26.0,54.54,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,59.5,15.5,3.3,19.0,20.5,15.24,0.0
2016,6,5,6,0,119.0,31.0,3.5,19.0,41.0,25.75,14.72
2016,6,5,6,15,189.5,48.5,3.6,19.5,78.5,36.86,25.9
2016,6,5,6,30,260.0,66.0,3.7,20.0,116.0,49.06,36.98
2016,6,5,6,45,322.5,78.0,3.8,20.5,160.0,56.28,43.51
2016,6,5,7,0,385.0,90.0,3.9,21.0,204.0,87.26,55.46
2016,6,5,7,15,382.5,112.0,4.0,21.5,244.5,126.89,83.23
2016,6,5,7,30,380.0,134.0,4.1,22.0,285.0,166.66,114.62
2016,6,5,7,45,387.5,155.5,4.25,23.0,329.0,208.1,148.21
2016,6,5,8,0,395.0,177.0,4.4,24.0,373.0,250.49,182.92
2016,6,5,8,15,582.5,140.5,4.45,24.0,466.0,299.46,219.61
2016,6,5,8,30,770.0,104.0,4.5,24.0,559.0,370.2,275.36
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.5,421.77,318.34
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,474.93,361.53
2016,6,5,9,15,830.0,111.0,4.6,25.0,706.0,525.71,402.5
2016,6,5,9,30,844.0,114.0,4.6,25.0,752.0,579.78,444.78
2016,6,5,9,45,857.0,115.0,4.65,25.5,792.5,628.05,481.16
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,675.94,516.34
2016,6,5,10,15,688.5,231.0,4.75,26.0,813.5,688.88,522.33
2016,6,5,10,30,507.0,346.0,4.8,26.0,794.0,691.19,519.7
2016,6,5,10,45,517.0,358.5,4.85,26.5,827.5,732.46,548.0
2016,6,5,11,0,527.0,371.0,4.9,27.0,861.0,773.43,575.47
2016,6,5,11,15,718.0,247.0,4.9,27.0,929.5,837.73,625.93
2016,6,5,11,30,909.0,123.0,4.9,27.0,998.0,909.35,674.56
2016,6,5,11,45,537.0,314.5,4.95,27.5,833.5,786.82,584.71
2016,6,5,12,0,165.0,506.0,5.0,28.0,669.0,642.55,471.39
2016,6,5,12,15,546.0,311.0,4.95,28.0,852.0,822.69,609.98
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,1004.28,734.49
2016,6,5,12,45,925.5,116.5,4.9,28.0,1031.0,1017.7,742.19
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,1028.12,749.12
2016,6,5,13,15,921.5,116.5,4.85,28.0,1015.0,1033.46,752.41
2016,6,5,13,30,919.0,116.0,4.8,28.0,1003.0,1035.59,753.75
2016,6,5,13,45,913.5,116.5,4.8,28.0,983.0,1032.56,752.28
2016,6,5,14,0,908.0,117.0,4.8,28.0,963.0,1026.37,748.9
2016,6,5,14,15,902.5,115.5,4.7,28.0,936.0,1015.02,741.41
2016,6,5,14,30,897.0,114.0,4.6,28.0,909.0,1000.63,732.06
2016,6,5,14,45,886.5,114.0,4.6,28.0,875.0,980.05,719.59
2016,6,5,15,0,876.0,114.0,4.6,28.0,841.0,956.83,705.43
2016,6,5,15,15,866.0,112.0,4.5,27.5,801.0,929.43,689.39
2016,6,5,15,30,856.0,110.0,4.4,27.0,761.0,899.68,671.69
2016,6,5,15,45,844.5,106.5,4.3,27.0,716.5,864.78,649.09
2016,6,5,16,0,833.0,103.0,4.2,27.0,672.0,833.06,628.63
2016,6,5,16,15,789.5,106.5,3.95,26.5,614.0,776.03,590.89
2016,6,5,16,30,746.0,110.0,3.7,26.0,556.0,719.58,553.13
2016,6,5,16,45,676.5,116.0,3.45,26.0,492.0,650.44,504.5
2016,6,5,17,0,607.0,122.0,3.2,26.0,428.0,582.18,454.05
2016,6,5,17,15,568.0,118.0,2.85,25.5,378.5,527.05,413.36
2016,6,5,17,30,529.0,114.0,2.5,25.0,329.0,470.41,370.61
2016,6,5,17,45,501.0,100.0,2.15,24.5,279.5,415.21,328.12
2016,6,5,18,0,473.0,86.0,1.8,24.0,230.0,361.69,285.63
2016,6,5,18,15,422.0,73.0,1.65,23.0,182.0,300.16,236.3
2016,6,5,18,30,371.0,60.0,1.5,22.0,134.0,243.16,188.89
2016,6,5,18,45,290.5,46.0,1.4,21.5,93.0,178.43,134.19
2016,6,5,19,0,210.0,32.0,1.3,21.0,52.0,122.02,84.1
2016,6,5,19,15,105.0,16.0,1.3,20.5,26.0,55.23,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,136.5,14.0,2.2,17.0,26.5,13.76,0.0
2016,6,6,6,0,273.0,28.0,2.4,18.0,53.0,21.68,11.6
2016,6,6,6,15,381.5,38.5,2.6,18.5,98.0,28.52,18.88
2016,6,6,6,30,490.0,49.0,2.8,19.0,143.0,34.88,24.83
2016,6,6,6,45,557.0,56.0,3.0,19.5,195.5,37.81,27.57
2016,6,6,7,0,624.0,63.0,3.2,20.0,248.0,76.3,39.46
2016,6,6,7,15,669.0,68.5,3.15,20.5,303.5,119.28,65.43
2016,6,6,7,30,714.0,74.0,3.1,21.0,359.0,170.29,103.85
2016,6,6,7,45,746.0,78.0,3.1,22.0,414.0,218.89,143.89
2016,6,6,8,0,778.0,82.0,3.1,23.0,469.0,270.84,187.9
2016,6,6,8,15,801.0,85.5,3.2,23.5,522.5,322.68,232.63
2016,6,6,8,30,824.0,89.0,3.3,24.0,576.0,376.52,278.34
2016,6,6,8,45,841.5,92.0,3.4,24.5,626.0,433.33,325.29
2016,6,6,9,0,859.0,95.0,3.5,25.0,676.0,487.0,368.68
2016,6,6,9,15,872.0,97.5,3.5,25.0,722.0,538.6,409.95
2016,6,6,9,30,885.0,100.0,3.5,25.0,768.0,590.22,450.14
2016,6,6,9,45,894.5,102.0,3.5,25.5,808.5,639.05,486.33
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,687.14,520.94
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,732.41,552.72
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,776.34,581.93
2016,6,6,10,45,923.5,108.5,3.4,26.5,945.0,816.41,607.21
2016,6,6,11,0,928.0,110.0,3.4,27.0,972.0,854.52,630.87
2016,6,6,11,15,931.5,110.5,3.35,27.0,992.0,888.75,652.67
2016,6,6,11,30,935.0,111.0,3.3,27.0,1012.0,920.65,672.78
2016,6,6,11,45,938.5,110.5,3.25,27.5,1024.5,949.12,689.17
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,975.0,703.75
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,995.83,716.43
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,1013.82,727.32
2016,6,6,12,45,941.5,110.0,3.1,28.0,1040.5,1026.95,735.59
2016,6,6,13,0,940.0,110.0,3.1,28.0,1036.0,1037.02,742.05
2016,6,6,13,15,937.5,109.5,3.05,28.0,1023.5,1042.43,745.25
2016,6,6,13,30,935.0,109.0,3.0,28.0,1011.0,1044.59,746.53
2016,6,6,13,45,930.0,108.5,3.0,28.0,991.0,1041.0,744.76
2016,6,6,14,0,925.0,108.0,3.0,28.0,971.0,1034.2,741.12
2016,6,6,14,15,919.5,107.0,2.95,28.0,943.5,1023.21,734.52
2016,6,6,14,30,914.0,106.0,2.9,28.0,916.0,1009.13,726.09
2016,6,6,14,45,901.5,107.0,2.85,28.0,881.0,987.43,712.88
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,963.11,698.1
2016,6,6,15,15,878.5,106.0,2.75,28.0,805.5,934.99,680.88
2016,6,6,15,30,868.0,104.0,2.7,28.0,765.0,904.48,662.11
2016,6,6,15,45,855.5,101.5,2.65,28.0,720.0,869.47,640.32
2016,6,6,16,0,843.0,99.0,2.6,28.0,675.0,832.58,617.17
2016,6,6,16,15,825.5,96.0,2.45,27.5,625.5,794.28,593.42
2016,6,6,16,30,808.0,93.0,2.3,27.0,576.0,749.81,565.16
2016,6,6,16,45,785.5,89.0,2.2,27.0,523.5,699.57,531.74
2016,6,6,17,0,763.0,85.0,2.1,27.0,471.0,649.07,497.67
2016,6,6,17,15,732.0,81.0,1.95,26.5,416.5,592.92,458.78
2016,6,6,17,30,701.0,77.0,1.8,26.0,362.0,537.78,418.63
2016,6,6,17,45,658.5,71.0,1.7,25.5,307.5,477.37,373.37
2016,6,6,18,0,616.0,65.0,1.6,25.0,253.0,417.58,327.02
2016,6,6,18,15,551.5,58.0,1.45,24.0,201.0,349.04,272.64
2016,6,6,18,30,487.0,51.0,1.3,23.0,149.0,286.09,220.67
2016,6,6,18,45,386.0,40.5,1.2,22.5,103.5,211.0,157.87
2016,6,6,19,0,285.0,30.0,1.1,22.0,58.0,146.2,100.9
2016,6,6,19,15,142.5,15.0,1.1,21.5,29.0,66.47,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.5,0.9,18.5,24.5,15.24,0.0
2016,6,7,6,0,208.0,31.0,0.9,19.0,49.0,24.01,13.42
2016,6,7,6,15,311.0,43.5,1.0,19.5,92.5,32.83,22.51
2016,6,7,6,30,414.0,56.0,1.1,20.0,136.0,41.21,30.23
2016,6,7,6,45,480.0,65.0,1.2,20.5,186.0,45.47,34.14
2016,6,7,7,0,546.0,74.0,1.3,21.0,236.0,81.72,46.03
2016,6,7,7,15,593.0,81.0,1.25,21.5,289.5,122.02,70.37
2016,6,7,7,30,640.0,88.0,1.2,22.0,343.0,167.52,103.87
2016,6,7,7,45,673.0,93.5,1.2,23.0,396.5,213.92,141.22
2016,6,7,8,0,706.0,99.0,1.2,24.0,450.0,263.77,182.33
2016,6,7,8,15,731.0,103.5,1.3,24.5,502.0,313.56,224.13
2016,6,7,8,30,756.0,108.0,1.4,25.0,554.0,368.62,269.31
2016,6,7,8,45,412.5,202.0,1.55,26.0,449.0,346.06,258.05
2016,6,7,9,0,69.0,296.0,1.7,27.0,344.0,302.79,226.6
2016,6,7,9,15,50.0,296.5,1.7,27.0,332.5,299.09,223.7
2016,6,7,9,30,31.0,297.0,1.7,27.0,321.0,293.15,218.78
2016,6,7,9,45,116.0,349.0,1.75,27.5,444.0,390.5,290.24
2016,6,7,10,0,201.0,401.0,1.8,28.0,567.0,499.53,367.58
2016,6,7,10,15,119.5,386.0,1.8,28.0,486.0,440.95,324.14
2016,6,7,10,30,38.0,371.0,1.8,28.0,405.0,377.47,277.1
2016,6,7,10,45,456.5,251.5,1.8,28.0,674.5,587.59,436.62
2016,6,7,11,0,875.0,132.0,1.8,28.0,944.0,831.89,604.36
2016,6,7,11,15,545.5,310.0,1.85,28.0,820.5,752.83,545.45
2016,6,7,11,30,216.0,488.0,1.9,28.0,697.0,654.16,470.2
2016,6,7,11,45,231.0,492.0,1.95,28.5,718.0,680.72,488.32
2016,6,7,12,0,246.0,496.0,2.0,29.0,739.0,707.48,505.49
2016,6,7,12,15,333.5,470.0,2.0,29.0,800.0,774.57,552.06
2016,6,7,12,30,421.0,444.0,2.0,29.0,861.0,843.35,598.64
2016,6,7,12,45,659.5,286.0,2.05,29.0,937.0,932.32,663.92
2016,6,7,13,0,898.0,128.0,2.1,29.0,1013.0,1013.4,715.38
2016,6,7,13,15,604.5,299.5,2.1,29.0,892.0,910.55,648.08
2016,6,7,13,30,311.0,471.0,2.1,29.0,771.0,792.4,562.85
2016,6,7,13,45,598.0,297.5,2.15,29.5,860.5,911.73,650.78
2016,6,7,14,0,885.0,124.0,2.2,30.0,950.0,1011.07,714.17
2016,6,7,14,15,515.5,283.0,2.2,30.0,761.0,814.53,585.25
2016,6,7,14,30,146.0,442.0,2.2,30.0,572.0,601.52,432.85
2016,6,7,14,45,260.0,401.0,2.25,30.0,621.5,677.37,490.39
2016,6,7,15,0,374.0,360.0,2.3,30.0,671.0,740.38,536.77
2016,6,7,15,15,604.0,237.5,2.25,29.5,711.0,829.92,604.82
2016,6,7,15,30,834.0,115.0,2.2,29.0,751.0,886.03,644.21
2016,6,7,15,45,819.5,112.5,2.2,29.0,706.0,855.61,625.2
2016,6,7,16,0,805.0,110.0,2.2,29.0,661.0,818.07,602.16
2016,6,7,16,15,553.0,180.0,2.1,28.5,546.0,666.64,499.57
2016,6,7,16,30,301.0,250.0,2.0,28.0,431.0,515.31,389.16
2016,6,7,16,45,514.5,171.5,1.9,28.0,446.0,587.67,447.53
2016,6,7,17,0,728.0,93.0,1.8,28.0,461.0,633.87,484.07
2016,6,7,17,15,696.5,88.0,1.7,27.5,408.0,580.02,445.98
2016,6,7,17,30,665.0,83.0,1.6,27.0,355.0,525.14,406.49
2016,6,7,17,45,620.5,77.0,1.55,27.0,301.5,463.01,359.76
2016,6,7,18,0,576.0,71.0,1.5,27.0,248.0,403.86,313.79
2016,6,7,18,15,512.0,63.0,1.35,26.0,197.0,336.22,260.63
2016,6,7,18,30,448.0,55.0,1.2,25.0,146.0,274.1,209.91
2016,6,7,18,45,351.5,44.0,1.1,24.5,102.0,201.96,150.12
2016,6,7,19,0,255.0,33.0,1.0,24.0,58.0,139.53,95.99
2016,6,7,19,15,127.5,16.5,1.05,23.5,29.0,62.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,86.0,16.0,0.25,21.5,23.5,15.73,0.0
2016,6,8,6,0,172.0,32.0,0.2,22.0,47.0,24.83,13.9
2016,6,8,6,15,269.0,46.5,0.35,22.0,89.0,35.25,24.33
2016,6,8,6,30,366.0,61.0,0.5,22.0,131.0,45.12,33.34
2016,6,8,6,45,443.0,69.5,0.7,22.5,181.5,49.48,37.31
2016,6,8,7,0,520.0,78.0,0.9,23.0,232.0,83.92,48.18
2016,6,8,7,15,563.5,83.0,1.1,23.5,281.0,120.71,69.91
2016,6,8,7,30,607.0,88.0,1.3,24.0,330.0,162.38,100.36
2016,6,8,7,45,616.5,101.0,1.55,25.0,377.5,208.57,138.24
2016,6,8,8,0,626.0,114.0,1.8,26.0,425.0,255.84,177.74
2016,6,8,8,15,682.5,112.0,1.9,26.0,485.5,305.64,218.73
2016,6,8,8,30,739.0,110.0,2.0,26.0,546.0,364.12,266.34
2016,6,8,8,45,756.0,114.5,2.15,26.5,594.0,413.79,306.84
2016,6,8,9,0,773.0,119.0,2.3,27.0,642.0,464.52,347.11
2016,6,8,9,15,787.5,122.0,2.35,27.0,686.5,513.44,385.51
2016,6,8,9,30,802.0,125.0,2.4,27.0,731.0,562.71,423.21
2016,6,8,9,45,811.0,128.5,2.45,27.5,769.5,609.24,457.13
2016,6,8,10,0,820.0,132.0,2.5,28.0,808.0,655.19,489.72
2016,6,8,10,15,513.5,284.5,2.5,28.0,714.0,616.8,457.28
2016,6,8,10,30,207.0,437.0,2.5,28.0,620.0,558.5,409.33
2016,6,8,10,45,525.5,290.0,2.5,28.5,773.5,676.13,498.69
2016,6,8,11,0,844.0,143.0,2.5,29.0,927.0,816.76,596.48
2016,6,8,11,15,848.0,144.5,2.5,29.0,946.5,849.78,616.59
2016,6,8,11,30,852.0,146.0,2.5,29.0,966.0,880.75,636.12
2016,6,8,11,45,839.0,157.5,2.5,29.0,974.0,903.52,650.28
2016,6,8,12,0,826.0,169.0,2.5,29.0,982.0,926.68,664.74
2016,6,8,12,15,826.5,169.5,2.5,29.0,986.0,946.72,677.22
2016,6,8,12,30,827.0,170.0,2.5,29.0,990.0,964.31,688.2
2016,6,8,12,45,821.0,173.5,2.55,29.0,985.0,975.99,695.96
2016,6,8,13,0,815.0,177.0,2.6,29.0,980.0,984.91,702.12
2016,6,8,13,15,575.0,316.0,2.6,29.0,880.0,897.44,643.33
2016,6,8,13,30,335.0,455.0,2.6,29.0,780.0,800.06,572.36
2016,6,8,13,45,566.0,314.5,2.65,29.0,849.0,896.61,645.32
2016,6,8,14,0,797.0,174.0,2.7,29.0,918.0,980.86,702.9
2016,6,8,14,15,789.5,172.0,2.7,29.0,891.5,968.46,694.93
2016,6,8,14,30,782.0,170.0,2.7,29.0,865.0,953.36,686.19
2016,6,8,14,45,768.0,170.0,2.7,29.0,831.0,931.46,673.14
2016,6,8,15,0,754.0,170.0,2.7,29.0,797.0,907.31,658.69
2016,6,8,15,15,513.0,260.5,2.7,28.5,678.0,767.19,564.74
2016,6,8,15,30,272.0,351.0,2.7,28.0,559.0,627.43,464.31
2016,6,8,15,45,310.5,319.0,2.7,28.0,543.0,621.95,463.81
2016,6,8,16,0,349.0,287.0,2.7,28.0,527.0,613.02,460.02
2016,6,8,16,15,310.5,271.5,2.6,27.5,473.0,555.4,420.02
2016,6,8,16,30,272.0,256.0,2.5,27.0,419.0,499.35,380.67
2016,6,8,16,45,437.5,193.5,2.4,27.0,428.0,554.59,425.86
2016,6,8,17,0,603.0,131.0,2.3,27.0,437.0,590.79,455.67
2016,6,8,17,15,567.5,123.0,2.15,26.5,385.0,533.71,414.22
2016,6,8,17,30,532.0,115.0,2.0,26.0,333.0,474.88,371.08
2016,6,8,17,45,488.5,105.0,1.85,26.0,282.5,415.19,325.3
2016,6,8,18,0,445.0,95.0,1.7,26.0,232.0,358.71,280.76
2016,6,8,18,15,381.5,82.5,1.6,25.5,183.5,293.06,228.49
2016,6,8,18,30,318.0,70.0,1.5,25.0,135.0,233.23,179.4
2016,6,8,18,45,236.0,53.5,1.4,24.5,93.5,167.56,125.05
2016,6,8,19,0,154.0,37.0,1.3,24.0,52.0,110.28,76.15
2016,6,8,19,15,77.0,18.5,1.35,23.5,26.0,47.36,0.37
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.5,16.0,1.0,20.5,23.0,15.73,0.0
2016,6,9,6,0,153.0,32.0,1.1,21.0,46.0,24.83,13.91
2016,6,9,6,15,244.0,47.0,1.0,21.5,86.5,35.65,24.68
2016,6,9,6,30,335.0,62.0,0.9,22.0,127.0,45.9,33.99
2016,6,9,6,45,407.0,72.5,0.85,22.5,176.0,52.09,39.55
2016,6,9,7,0,479.0,83.0,0.8,23.0,225.0,86.29,51.31
2016,6,9,7,15,526.5,91.0,1.0,23.5,276.5,123.86,73.94
2016,6,9,7,30,574.0,99.0,1.2,24.0,328.0,166.73,105.13
2016,6,9,7,45,612.0,104.5,1.4,25.0,380.5,210.6,139.87
2016,6,9,8,0,650.0,110.0,1.6,26.0,433.0,258.51,178.91
2016,6,9,8,15,676.5,115.0,1.7,26.0,483.5,306.25,219.04
2016,6,9,8,30,703.0,120.0,1.8,26.0,534.0,356.46,260.75
2016,6,9,8,45,723.5,123.5,1.95,26.5,582.5,405.12,300.28
2016,6,9,9,0,744.0,127.0,2.1,27.0,631.0,458.09,341.96
2016,6,9,9,15,759.5,130.5,2.2,27.0,675.0,506.55,379.99
2016,6,9,9,30,775.0,134.0,2.3,27.0,719.0,555.52,417.52
2016,6,9,9,45,787.0,136.5,2.4,27.5,758.5,601.74,451.4
2016,6,9,10,0,799.0,139.0,2.5,28.0,798.0,647.7,484.25
2016,6,9,10,15,808.0,141.0,2.6,28.0,831.0,690.64,515.26
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,732.65,544.36
2016,6,9,10,45,824.0,144.5,2.8,28.5,891.0,772.0,569.57
2016,6,9,11,0,831.0,146.0,2.9,29.0,918.0,808.82,592.85
2016,6,9,11,15,835.5,147.5,2.95,29.0,938.0,841.86,614.37
2016,6,9,11,30,840.0,149.0,3.0,29.0,958.0,872.92,634.53
2016,6,9,11,45,844.5,148.0,3.1,29.0,970.5,899.54,652.07
2016,6,9,12,0,849.0,147.0,3.2,29.0,983.0,923.92,668.2
2016,6,9,12,15,850.0,147.0,3.25,29.0,987.5,943.62,681.0
2016,6,9,12,30,851.0,147.0,3.3,29.0,992.0,960.83,692.29
2016,6,9,12,45,587.5,310.0,3.35,29.5,892.5,885.34,639.42
2016,6,9,13,0,324.0,473.0,3.4,30.0,793.0,795.4,570.26
2016,6,9,13,15,583.5,310.0,3.4,30.0,877.5,899.99,649.59
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,991.18,710.93
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.0,988.06,708.68
2016,6,9,14,0,835.0,144.0,3.4,30.0,924.0,981.99,705.41
2016,6,9,14,15,828.5,142.5,3.35,29.5,898.0,970.56,699.87
2016,6,9,14,30,822.0,141.0,3.3,29.0,872.0,956.33,692.62
2016,6,9,14,45,795.0,150.0,3.3,29.0,835.0,936.75,680.92
2016,6,9,15,0,768.0,159.0,3.3,29.0,798.0,909.33,664.12
2016,6,9,15,15,755.5,156.0,3.25,29.0,759.5,881.07,646.48
2016,6,9,15,30,743.0,153.0,3.2,29.0,721.0,850.81,627.48
2016,6,9,15,45,546.5,220.0,3.2,29.0,624.5,731.94,546.0
2016,6,9,16,0,350.0,287.0,3.2,29.0,528.0,614.04,459.97
2016,6,9,16,15,507.0,212.5,3.1,28.5,533.0,661.39,500.25
2016,6,9,16,30,664.0,138.0,3.0,28.0,538.0,691.22,526.5
2016,6,9,16,45,635.5,133.0,2.95,28.0,487.5,640.79,491.19
2016,6,9,17,0,607.0,128.0,2.9,28.0,437.0,590.83,455.67
2016,6,9,17,15,572.0,120.5,2.7,27.5,385.5,534.49,415.09
2016,6,9,17,30,537.0,113.0,2.5,27.0,334.0,479.75,374.69
2016,6,9,17,45,492.0,103.5,2.35,27.0,283.0,415.92,325.81
2016,6,9,18,0,447.0,94.0,2.2,27.0,232.0,359.01,280.9
2016,6,9,18,15,384.0,82.0,2.05,26.0,184.0,294.04,229.48
2016,6,9,18,30,321.0,70.0,1.9,25.0,136.0,234.84,181.09
2016,6,9,18,45,240.0,53.5,1.75,24.5,94.5,169.31,126.65
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,112.02,77.69
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,48.2,3.27
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,103.0,15.0,1.0,21.5,24.0,14.74,0.0
2016,6,10,6,0,206.0,30.0,1.1,22.0,48.0,23.18,12.54
2016,6,10,6,15,304.5,42.0,1.25,22.0,90.0,31.63,21.22
2016,6,10,6,30,403.0,54.0,1.4,22.0,132.0,39.36,28.36
2016,6,10,6,45,472.5,62.5,1.6,22.5,181.5,43.3,31.95
2016,6,10,7,0,542.0,71.0,1.8,23.0,231.0,78.9,43.48
2016,6,10,7,15,587.0,77.5,1.9,23.5,283.0,118.32,67.14
2016,6,10,7,30,632.0,84.0,2.0,24.0,335.0,162.71,99.78
2016,6,10,7,45,666.5,88.5,2.1,24.5,387.5,208.07,136.54
2016,6,10,8,0,701.0,93.0,2.2,25.0,440.0,257.04,177.49
2016,6,10,8,15,725.0,97.0,2.25,25.0,491.5,308.7,221.4
2016,6,10,8,30,749.0,101.0,2.3,25.0,543.0,359.34,264.14
2016,6,10,8,45,767.0,104.5,2.35,25.5,591.0,409.01,304.9
2016,6,10,9,0,785.0,108.0,2.4,26.0,639.0,459.8,345.38
2016,6,10,9,15,799.0,110.5,2.4,26.5,683.0,508.54,383.09
2016,6,10,9,30,813.0,113.0,2.4,27.0,727.0,560.65,421.96
2016,6,10,9,45,824.0,115.5,2.4,27.5,766.5,607.58,456.06
2016,6,10,10,0,835.0,118.0,2.4,28.0,806.0,654.03,488.85
2016,6,10,10,15,843.0,120.0,2.4,28.0,839.5,697.26,519.55
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,739.35,547.26
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.5,778.04,571.25
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,815.09,593.86
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,848.24,614.86
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,879.28,634.39
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,907.48,651.14
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,933.43,666.37
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,953.74,678.92
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,971.43,689.88
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,984.49,698.47
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,994.71,705.4
2016,6,10,13,15,883.5,120.5,2.6,30.0,983.5,999.98,708.89
2016,6,10,13,30,881.0,120.0,2.6,30.0,972.0,1002.2,710.62
2016,6,10,13,45,876.5,119.5,2.6,30.0,953.0,999.36,709.3
2016,6,10,14,0,872.0,119.0,2.6,30.0,934.0,993.48,706.22
2016,6,10,14,15,866.5,118.0,2.6,30.0,908.0,983.1,700.44
2016,6,10,14,30,861.0,117.0,2.6,30.0,882.0,969.82,692.94
2016,6,10,14,45,851.5,116.5,2.65,30.0,849.0,950.37,682.03
2016,6,10,15,0,842.0,116.0,2.7,30.0,816.0,928.36,669.52
2016,6,10,15,15,831.5,113.5,2.65,30.0,777.5,900.85,652.66
2016,6,10,15,30,821.0,111.0,2.6,30.0,739.0,871.1,634.35
2016,6,10,15,45,803.0,110.5,2.6,30.0,694.5,840.13,615.55
2016,6,10,16,0,785.0,110.0,2.6,30.0,650.0,802.41,592.11
2016,6,10,16,15,767.0,107.0,2.5,29.5,602.5,760.67,566.28
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,717.95,539.44
2016,6,10,16,45,719.0,102.0,2.35,29.0,503.0,666.56,505.34
2016,6,10,17,0,689.0,100.0,2.3,29.0,451.0,618.15,472.7
2016,6,10,17,15,656.5,95.0,2.15,28.5,399.0,563.05,433.71
2016,6,10,17,30,624.0,90.0,2.0,28.0,347.0,509.26,394.63
2016,6,10,17,45,570.0,85.5,1.85,28.0,294.0,445.06,345.78
2016,6,10,18,0,516.0,81.0,1.7,28.0,241.0,384.65,298.56
2016,6,10,18,15,453.0,71.5,1.55,27.5,191.5,318.42,246.19
2016,6,10,18,30,390.0,62.0,1.4,27.0,142.0,255.77,195.13
2016,6,10,18,45,294.5,49.0,1.3,26.5,99.0,185.09,137.15
2016,6,10,19,0,199.0,36.0,1.2,26.0,56.0,124.31,85.77
2016,6,10,19,15,99.5,18.0,1.2,25.5,28.0,57.74,7.74
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,57.5,16.5,1.75,22.5,21.5,16.22,0.0
2016,6,11,6,0,115.0,33.0,2.0,23.0,43.0,27.3,15.65
2016,6,11,6,15,201.0,50.0,2.2,23.0,82.5,38.1,26.54
2016,6,11,6,30,287.0,67.0,2.4,23.0,122.0,49.9,37.22
2016,6,11,6,45,358.5,78.5,2.6,23.5,169.5,56.72,43.33
2016,6,11,7,0,430.0,90.0,2.8,24.0,217.0,89.63,55.35
2016,6,11,7,15,479.0,99.5,2.9,24.5,268.0,126.63,78.03
2016,6,11,7,30,528.0,109.0,3.0,25.0,319.0,168.25,108.24
2016,6,11,7,45,269.5,138.0,3.1,25.5,246.0,173.74,123.82
2016,6,11,8,0,11.0,167.0,3.2,26.0,173.0,159.32,121.32
2016,6,11,8,15,16.5,191.0,3.25,26.0,200.5,184.1,140.21
2016,6,11,8,30,22.0,215.0,3.3,26.0,228.0,209.55,159.43
2016,6,11,8,45,358.5,181.0,3.35,26.5,422.5,305.05,229.99
2016,6,11,9,0,695.0,147.0,3.4,27.0,617.0,449.64,338.6
2016,6,11,9,15,448.0,252.0,3.4,27.0,563.0,452.27,340.91
2016,6,11,9,30,201.0,357.0,3.4,27.0,509.0,436.88,327.62
2016,6,11,9,45,258.5,366.5,3.45,27.5,572.5,488.08,365.05
2016,6,11,10,0,316.0,376.0,3.5,28.0,636.0,548.24,408.15
2016,6,11,10,15,293.5,400.0,3.5,28.0,650.0,570.33,422.99
2016,6,11,10,30,271.0,424.0,3.5,28.0,664.0,590.3,436.21
2016,6,11,10,45,269.0,439.5,3.55,28.0,683.5,616.38,454.19
2016,6,11,11,0,267.0,455.0,3.6,28.0,703.0,641.94,471.61
2016,6,11,11,15,515.5,326.5,3.6,28.0,818.5,742.41,548.36
2016,6,11,11,30,764.0,198.0,3.6,28.0,934.0,854.04,628.57
2016,6,11,11,45,761.5,203.0,3.6,28.5,945.0,878.99,642.85
2016,6,11,12,0,759.0,208.0,3.6,29.0,956.0,901.69,656.17
2016,6,11,12,15,760.5,208.5,3.55,29.0,960.5,921.62,668.68
2016,6,11,12,30,762.0,209.0,3.5,29.0,965.0,939.39,679.8
2016,6,11,12,45,596.0,324.5,3.5,29.5,915.0,907.39,654.61
2016,6,11,13,0,430.0,440.0,3.5,30.0,865.0,869.39,622.54
2016,6,11,13,15,435.5,432.0,3.45,30.0,857.5,874.79,626.61
2016,6,11,13,30,441.0,424.0,3.4,30.0,850.0,878.39,629.25
2016,6,11,13,45,429.5,411.0,3.4,30.0,819.5,858.16,616.4
2016,6,11,14,0,418.0,398.0,3.4,30.0,789.0,836.03,602.46
2016,6,11,14,15,366.0,407.5,3.35,30.0,743.0,789.18,570.44
2016,6,11,14,30,314.0,417.0,3.3,30.0,697.0,747.7,541.76
2016,6,11,14,45,362.0,379.5,3.25,30.0,690.5,753.37,548.31
2016,6,11,15,0,410.0,342.0,3.2,30.0,684.0,763.55,557.45
2016,6,11,15,15,530.5,272.0,3.15,30.0,692.0,796.33,584.32
2016,6,11,15,30,651.0,202.0,3.1,30.0,700.0,824.3,607.19
2016,6,11,15,45,402.0,261.0,3.05,30.0,562.5,649.09,482.31
2016,6,11,16,0,153.0,320.0,3.0,30.0,425.0,473.21,352.58
2016,6,11,16,15,361.5,249.0,2.9,29.5,473.5,572.92,432.43
2016,6,11,16,30,570.0,178.0,2.8,29.0,522.0,657.76,498.59
2016,6,11,16,45,543.0,169.0,2.7,29.0,473.0,607.8,462.82
2016,6,11,17,0,516.0,160.0,2.6,29.0,424.0,558.49,427.79
2016,6,11,17,15,479.5,150.0,2.4,28.5,373.5,502.58,387.64
2016,6,11,17,30,443.0,140.0,2.2,28.0,323.0,448.71,348.06
2016,6,11,17,45,397.5,127.0,2.05,27.5,273.0,388.51,302.79
2016,6,11,18,0,352.0,114.0,1.9,27.0,223.0,331.77,258.92
2016,6,11,18,15,292.5,97.5,1.8,26.5,176.5,261.2,203.24
2016,6,11,18,30,233.0,81.0,1.7,26.0,130.0,203.54,156.3
2016,6,11,18,45,161.0,60.0,1.65,26.0,89.5,140.84,104.63
2016,6,11,19,0,89.0,39.0,1.6,26.0,49.0,84.75,57.96
2016,6,11,19,15,44.5,19.5,1.65,25.5,24.5,36.43,4.56
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
