Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,54.0,16.0,2.2,22.5,21.0,15.73,0.0
2016,6,12,6,0,108.0,32.0,2.4,23.0,42.0,26.52,15.02
2016,6,12,6,15,189.0,50.0,2.45,23.5,81.0,40.6,28.57
2016,6,12,6,30,270.0,68.0,2.5,24.0,120.0,50.71,37.75
2016,6,12,6,45,268.0,85.5,2.65,24.5,151.0,66.83,51.77
2016,6,12,7,0,266.0,103.0,2.8,25.0,182.0,96.33,65.34
2016,6,12,7,15,232.0,130.5,2.9,25.0,209.0,130.76,91.22
2016,6,12,7,30,198.0,158.0,3.0,25.0,236.0,166.65,120.64
2016,6,12,7,45,116.5,173.5,3.1,25.5,221.5,175.49,130.8
2016,6,12,8,0,35.0,189.0,3.2,26.0,207.0,179.98,136.79
2016,6,12,8,15,115.5,224.5,3.25,26.0,291.5,234.36,177.01
2016,6,12,8,30,196.0,260.0,3.3,26.0,376.0,301.67,227.5
2016,6,12,8,45,295.0,264.0,3.35,26.5,455.0,354.21,266.54
2016,6,12,9,0,394.0,268.0,3.4,27.0,534.0,420.76,316.31
2016,6,12,9,15,244.0,308.5,3.4,27.0,477.5,400.39,301.43
2016,6,12,9,30,94.0,349.0,3.4,27.0,421.0,374.03,280.59
2016,6,12,9,45,299.0,327.0,3.4,27.5,571.0,477.8,358.81
2016,6,12,10,0,504.0,305.0,3.4,28.0,721.0,604.13,451.21
2016,6,12,10,15,486.5,329.0,3.35,28.0,744.0,637.46,473.67
2016,6,12,10,30,469.0,353.0,3.3,28.0,767.0,668.65,494.65
2016,6,12,10,45,464.0,371.5,3.3,28.5,791.5,702.4,516.46
2016,6,12,11,0,459.0,390.0,3.3,29.0,816.0,734.98,537.05
2016,6,12,11,15,458.5,404.5,3.3,29.0,838.5,766.47,557.84
2016,6,12,11,30,458.0,419.0,3.3,29.0,861.0,797.0,577.77
2016,6,12,11,45,439.0,427.0,3.35,29.5,855.0,803.91,580.7
2016,6,12,12,0,420.0,435.0,3.4,30.0,849.0,808.83,582.43
2016,6,12,12,15,418.0,438.0,3.35,30.0,851.5,823.17,591.55
2016,6,12,12,30,416.0,441.0,3.3,30.0,854.0,835.21,599.09
2016,6,12,12,45,342.5,466.0,3.3,30.0,805.5,798.41,572.57
2016,6,12,13,0,269.0,491.0,3.3,30.0,757.0,758.96,544.33
2016,6,12,13,15,349.0,456.5,3.3,30.0,797.0,810.1,581.54
2016,6,12,13,30,429.0,422.0,3.3,30.0,837.0,864.42,619.81
2016,6,12,13,45,438.0,409.0,3.3,30.0,825.5,864.63,620.43
2016,6,12,14,0,447.0,396.0,3.3,30.0,814.0,862.88,620.24
2016,6,12,14,15,338.5,417.0,3.25,30.0,728.5,771.9,557.35
2016,6,12,14,30,230.0,438.0,3.2,30.0,643.0,679.57,492.8
2016,6,12,14,45,402.0,362.0,3.2,30.0,704.0,780.82,568.18
2016,6,12,15,0,574.0,286.0,3.2,30.0,765.0,860.95,627.11
2016,6,12,15,15,559.5,272.5,3.15,30.0,721.0,824.06,602.69
2016,6,12,15,30,545.0,259.0,3.1,30.0,677.0,785.75,577.98
2016,6,12,15,45,556.5,231.5,3.05,30.0,636.5,754.05,558.43
2016,6,12,16,0,568.0,204.0,3.0,30.0,596.0,719.59,536.73
2016,6,12,16,15,460.5,224.0,2.9,29.5,526.5,636.48,478.22
2016,6,12,16,30,353.0,244.0,2.8,29.0,457.0,550.52,416.73
2016,6,12,16,45,351.5,218.5,2.7,29.0,414.5,509.89,388.88
2016,6,12,17,0,350.0,193.0,2.6,29.0,372.0,468.25,359.55
2016,6,12,17,15,399.0,164.5,2.4,28.5,346.5,464.89,359.04
2016,6,12,17,30,448.0,136.0,2.2,28.0,321.0,447.68,347.67
2016,6,12,17,45,407.5,122.5,2.05,28.0,272.5,389.57,303.2
2016,6,12,18,0,367.0,109.0,1.9,28.0,224.0,334.44,260.13
2016,6,12,18,15,306.5,94.0,1.85,27.5,177.0,271.04,210.12
2016,6,12,18,30,246.0,79.0,1.8,27.0,130.0,206.86,158.34
2016,6,12,18,45,176.5,59.0,1.75,26.5,90.5,145.6,108.11
2016,6,12,19,0,107.0,39.0,1.7,26.0,51.0,90.83,62.45
2016,6,12,19,15,53.5,19.5,1.85,25.5,25.5,42.43,7.86
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,16.5,2.9,23.5,22.0,16.22,0.0
2016,6,13,6,0,122.0,33.0,3.0,24.0,44.0,27.3,15.5
2016,6,13,6,15,213.5,49.5,3.15,24.0,84.0,37.72,26.08
2016,6,13,6,30,305.0,66.0,3.3,24.0,124.0,49.13,36.4
2016,6,13,6,45,391.5,74.0,3.5,24.5,174.0,53.28,40.2
2016,6,13,7,0,478.0,82.0,3.7,25.0,224.0,84.98,50.06
2016,6,13,7,15,526.5,90.0,3.75,25.5,275.5,122.51,72.57
2016,6,13,7,30,575.0,98.0,3.8,26.0,327.0,165.42,103.73
2016,6,13,7,45,624.5,100.0,3.85,26.5,381.5,208.6,137.82
2016,6,13,8,0,674.0,102.0,3.9,27.0,436.0,257.03,177.55
2016,6,13,8,15,699.5,106.5,3.85,27.0,486.5,305.18,218.55
2016,6,13,8,30,725.0,111.0,3.8,27.0,537.0,355.67,261.05
2016,6,13,8,45,749.5,112.0,3.8,27.5,586.5,407.64,303.44
2016,6,13,9,0,774.0,113.0,3.8,28.0,636.0,458.3,343.88
2016,6,13,9,15,788.0,116.0,3.75,28.0,680.0,506.94,382.43
2016,6,13,9,30,802.0,119.0,3.7,28.0,724.0,555.91,420.22
2016,6,13,9,45,814.0,121.0,3.7,28.5,763.5,602.85,454.85
2016,6,13,10,0,826.0,123.0,3.7,29.0,803.0,651.75,489.84
2016,6,13,10,15,834.0,125.0,3.65,29.0,836.0,694.64,520.65
2016,6,13,10,30,842.0,127.0,3.6,29.0,869.0,736.42,548.72
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.5,774.59,572.84
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,811.05,595.53
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,843.9,616.54
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,874.67,636.06
2016,6,13,11,45,862.0,134.0,3.5,30.5,973.0,901.46,651.82
2016,6,13,12,0,864.0,135.0,3.5,31.0,985.0,925.84,665.95
2016,6,13,12,15,864.5,135.0,3.5,31.0,989.5,945.4,678.29
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,962.41,689.05
2016,6,13,12,45,538.5,319.5,3.5,31.5,853.5,847.78,609.39
2016,6,13,13,0,212.0,504.0,3.5,32.0,713.0,712.08,507.54
2016,6,13,13,15,533.0,320.0,3.5,32.0,838.0,860.14,618.28
2016,6,13,13,30,854.0,136.0,3.5,32.0,963.0,991.36,706.27
2016,6,13,13,45,847.5,136.5,3.5,32.0,943.5,987.81,703.44
2016,6,13,14,0,841.0,137.0,3.5,32.0,924.0,981.32,699.93
2016,6,13,14,15,835.0,135.5,3.5,31.5,898.0,970.44,695.12
2016,6,13,14,30,829.0,134.0,3.5,31.0,872.0,956.74,688.59
2016,6,13,14,45,584.5,254.5,3.5,31.0,766.0,847.59,616.45
2016,6,13,15,0,340.0,375.0,3.5,31.0,660.0,724.61,527.33
2016,6,13,15,15,372.5,343.0,3.4,31.0,641.0,716.58,524.5
2016,6,13,15,30,405.0,311.0,3.3,31.0,622.0,713.77,524.37
2016,6,13,15,45,398.5,294.0,3.25,31.0,584.5,673.09,497.58
2016,6,13,16,0,392.0,277.0,3.2,31.0,547.0,639.63,475.56
2016,6,13,16,15,419.5,246.0,3.05,30.5,516.5,626.71,469.12
2016,6,13,16,30,447.0,215.0,2.9,30.0,486.0,601.91,454.22
2016,6,13,16,45,408.5,202.5,2.8,30.0,432.5,544.05,413.13
2016,6,13,17,0,370.0,190.0,2.7,30.0,379.0,479.37,366.69
2016,6,13,17,15,346.5,170.5,2.5,29.5,332.0,428.0,329.85
2016,6,13,17,30,323.0,151.0,2.3,29.0,285.0,377.75,292.91
2016,6,13,17,45,298.0,132.0,2.15,28.5,242.0,328.55,255.86
2016,6,13,18,0,273.0,113.0,2.0,28.0,199.0,281.02,219.07
2016,6,13,18,15,236.0,94.5,1.95,27.5,158.5,230.05,178.55
2016,6,13,18,30,199.0,76.0,1.9,27.0,118.0,182.31,139.53
2016,6,13,18,45,146.5,57.0,1.9,27.0,83.0,131.15,97.04
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,84.85,58.02
2016,6,13,19,15,47.0,19.0,2.05,26.5,24.0,39.89,8.36
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.0,16.5,2.9,23.5,21.0,16.22,0.0
2016,6,14,6,0,98.0,33.0,3.2,24.0,42.0,27.29,15.46
2016,6,14,6,15,185.0,51.0,3.3,24.0,81.5,41.35,29.11
2016,6,14,6,30,272.0,69.0,3.4,24.0,121.0,51.55,38.45
2016,6,14,6,45,330.5,84.0,3.55,24.0,167.5,61.07,46.95
2016,6,14,7,0,389.0,99.0,3.7,24.0,214.0,94.37,60.56
2016,6,14,7,15,204.0,120.0,3.75,24.0,181.5,119.55,83.77
2016,6,14,7,30,19.0,141.0,3.8,24.0,149.0,133.55,102.27
2016,6,14,7,45,9.5,134.5,3.9,24.5,138.5,128.6,98.19
2016,6,14,8,0,0.0,128.0,4.0,25.0,128.0,121.76,92.55
2016,6,14,8,15,3.5,155.5,3.9,25.5,158.0,148.41,112.98
2016,6,14,8,30,7.0,183.0,3.8,26.0,188.0,175.5,133.43
2016,6,14,8,45,120.0,244.0,3.7,26.5,325.5,269.24,204.06
2016,6,14,9,0,233.0,305.0,3.6,27.0,463.0,381.83,287.78
2016,6,14,9,15,165.5,328.0,3.45,27.5,444.0,381.03,286.14
2016,6,14,9,30,98.0,351.0,3.3,28.0,425.0,377.88,282.3
2016,6,14,9,45,97.0,371.0,3.15,28.5,447.5,401.79,298.66
2016,6,14,10,0,96.0,391.0,3.0,29.0,470.0,425.59,314.53
2016,6,14,10,15,85.0,402.0,2.95,29.0,474.5,434.29,320.01
2016,6,14,10,30,74.0,413.0,2.9,29.0,479.0,441.92,324.72
2016,6,14,10,45,92.5,437.0,2.85,29.5,521.5,483.23,353.21
2016,6,14,11,0,111.0,461.0,2.8,30.0,564.0,525.98,382.14
2016,6,14,11,15,99.0,466.0,2.9,30.0,559.5,526.75,382.12
2016,6,14,11,30,87.0,471.0,3.0,30.0,555.0,526.54,381.61
2016,6,14,11,45,133.0,488.0,3.1,30.5,618.5,588.58,425.03
2016,6,14,12,0,179.0,505.0,3.2,31.0,682.0,653.85,469.64
2016,6,14,12,15,217.0,502.0,3.35,31.0,717.5,694.25,498.16
2016,6,14,12,30,255.0,499.0,3.5,31.0,753.0,737.14,528.34
2016,6,14,12,45,230.0,502.0,3.7,31.0,730.5,721.5,517.69
2016,6,14,13,0,205.0,505.0,3.9,31.0,708.0,706.12,507.42
2016,6,14,13,15,145.0,489.5,4.0,31.0,632.5,636.19,458.78
2016,6,14,13,30,85.0,474.0,4.1,31.0,557.0,558.81,404.36
2016,6,14,13,45,103.0,471.5,4.25,31.0,570.0,576.67,418.33
2016,6,14,14,0,121.0,469.0,4.4,31.0,583.0,601.23,436.5
2016,6,14,14,15,203.5,447.5,4.4,31.0,632.5,662.7,482.31
2016,6,14,14,30,286.0,426.0,4.4,31.0,682.0,729.78,531.1
2016,6,14,14,45,346.5,385.5,4.45,31.0,683.5,744.91,544.28
2016,6,14,15,0,407.0,345.0,4.5,31.0,685.0,764.12,560.39
2016,6,14,15,15,607.0,231.0,4.45,31.0,711.0,827.57,611.1
2016,6,14,15,30,807.0,117.0,4.4,31.0,737.0,871.7,642.6
2016,6,14,15,45,792.5,114.5,4.4,31.0,693.5,836.83,620.12
2016,6,14,16,0,778.0,112.0,4.4,31.0,650.0,800.32,596.85
2016,6,14,16,15,760.0,108.5,4.25,30.5,602.5,758.36,570.25
2016,6,14,16,30,742.0,105.0,4.1,30.0,555.0,715.42,542.64
2016,6,14,16,45,716.0,102.0,4.0,30.0,504.0,666.26,509.29
2016,6,14,17,0,690.0,99.0,3.9,30.0,453.0,619.69,477.38
2016,6,14,17,15,658.5,94.0,3.6,29.5,401.0,565.25,438.13
2016,6,14,17,30,627.0,89.0,3.3,29.0,349.0,512.01,398.81
2016,6,14,17,45,582.0,82.5,3.05,28.5,297.0,450.61,352.31
2016,6,14,18,0,537.0,76.0,2.8,28.0,245.0,392.24,306.77
2016,6,14,18,15,474.0,68.0,2.65,27.5,196.0,326.62,254.35
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,266.35,204.64
2016,6,14,18,45,318.0,48.0,2.4,27.0,104.0,193.99,144.52
2016,6,14,19,0,225.0,36.0,2.3,27.0,61.0,133.64,93.1
2016,6,14,19,15,112.5,18.0,2.4,26.5,30.5,62.43,17.6
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,17.0,2.85,23.5,19.0,16.71,0.0
2016,6,15,6,0,48.0,34.0,3.0,24.0,38.0,29.42,17.05
2016,6,15,6,15,117.5,56.5,3.15,24.0,76.5,45.42,32.51
2016,6,15,6,30,187.0,79.0,3.3,24.0,115.0,62.15,47.45
2016,6,15,6,45,260.5,94.5,3.5,24.5,161.5,73.28,57.26
2016,6,15,7,0,334.0,110.0,3.7,25.0,208.0,100.37,66.79
2016,6,15,7,15,364.5,120.0,3.8,25.5,247.5,131.01,85.98
2016,6,15,7,30,395.0,130.0,3.9,26.0,287.0,164.92,110.77
2016,6,15,7,45,472.5,135.5,4.05,26.5,350.5,208.0,142.88
2016,6,15,8,0,550.0,141.0,4.2,27.0,414.0,259.11,182.74
2016,6,15,8,15,579.5,148.0,4.3,27.0,464.0,303.73,220.0
2016,6,15,8,30,609.0,155.0,4.4,27.0,514.0,351.66,259.74
2016,6,15,8,45,652.0,151.0,4.5,27.5,565.0,398.08,297.39
2016,6,15,9,0,695.0,147.0,4.6,28.0,616.0,448.36,337.41
2016,6,15,9,15,712.0,151.0,4.6,28.5,660.0,495.95,374.43
2016,6,15,9,30,729.0,155.0,4.6,29.0,704.0,544.3,411.02
2016,6,15,9,45,757.5,149.0,4.7,29.5,747.0,593.4,447.7
2016,6,15,10,0,786.0,143.0,4.8,30.0,790.0,641.03,482.66
2016,6,15,10,15,795.5,145.0,4.8,30.0,823.5,683.81,513.84
2016,6,15,10,30,805.0,147.0,4.8,30.0,857.0,725.75,543.37
2016,6,15,10,45,821.0,143.0,4.85,30.5,886.5,766.62,569.96
2016,6,15,11,0,837.0,139.0,4.9,31.0,916.0,805.65,595.0
2016,6,15,11,15,841.5,140.5,4.85,31.0,936.5,838.97,616.65
2016,6,15,11,30,846.0,142.0,4.8,31.0,957.0,870.29,636.83
2016,6,15,11,45,856.5,137.0,4.8,31.5,971.5,898.83,654.01
2016,6,15,12,0,867.0,132.0,4.8,32.0,986.0,925.34,669.76
2016,6,15,12,15,868.0,132.5,4.7,32.0,990.5,945.95,682.25
2016,6,15,12,30,869.0,133.0,4.6,32.0,995.0,964.02,693.4
2016,6,15,12,45,869.5,132.0,4.55,32.0,992.5,977.59,701.9
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,988.42,708.72
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,993.88,711.91
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,996.35,713.29
2016,6,15,13,45,861.0,129.0,4.2,32.0,949.5,993.8,711.56
2016,6,15,14,0,857.0,128.0,4.1,32.0,931.0,988.26,708.03
2016,6,15,14,15,851.0,127.0,4.0,32.0,905.5,977.78,701.45
2016,6,15,14,30,845.0,126.0,3.9,32.0,880.0,964.45,693.16
2016,6,15,14,45,836.5,124.5,3.8,32.5,847.5,945.42,679.89
2016,6,15,15,0,828.0,123.0,3.7,33.0,815.0,923.81,665.1
2016,6,15,15,15,818.0,120.5,3.6,32.5,777.0,897.3,649.87
2016,6,15,15,30,808.0,118.0,3.5,32.0,739.0,874.03,636.76
2016,6,15,15,45,794.0,115.5,3.45,32.0,696.0,839.62,615.17
2016,6,15,16,0,780.0,113.0,3.4,32.0,653.0,803.52,592.39
2016,6,15,16,15,762.0,110.0,3.25,31.5,605.5,762.09,566.51
2016,6,15,16,30,744.0,107.0,3.1,31.0,558.0,719.67,539.64
2016,6,15,16,45,722.0,102.5,3.0,31.0,508.0,671.8,507.73
2016,6,15,17,0,700.0,98.0,2.9,31.0,458.0,626.16,476.99
2016,6,15,17,15,668.5,93.0,2.7,30.5,406.0,571.31,438.34
2016,6,15,17,30,637.0,88.0,2.5,30.0,354.0,517.65,399.42
2016,6,15,17,45,597.0,81.0,2.3,29.5,302.0,458.16,355.03
2016,6,15,18,0,557.0,74.0,2.1,29.0,250.0,401.23,311.18
2016,6,15,18,15,495.0,66.0,2.05,28.5,200.0,335.15,259.13
2016,6,15,18,30,433.0,58.0,2.0,28.0,150.0,274.34,209.52
2016,6,15,18,45,343.0,47.0,1.95,27.5,106.5,204.77,152.17
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,143.41,100.12
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,66.76,20.79
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,61.5,16.5,3.45,23.5,22.0,16.22,0.0
2016,6,16,6,0,123.0,33.0,3.7,24.0,44.0,27.29,15.36
2016,6,16,6,15,216.5,49.0,3.8,24.0,84.0,37.36,25.75
2016,6,16,6,30,310.0,65.0,3.9,24.0,124.0,48.38,35.75
2016,6,16,6,45,398.0,73.5,4.05,24.5,174.0,52.96,39.92
2016,6,16,7,0,486.0,82.0,4.2,25.0,224.0,84.76,49.89
2016,6,16,7,15,535.0,89.5,4.2,25.5,276.0,122.2,72.08
2016,6,16,7,30,584.0,97.0,4.2,26.0,328.0,165.1,103.12
2016,6,16,7,45,634.0,98.5,4.25,26.5,383.0,208.32,137.24
2016,6,16,8,0,684.0,100.0,4.3,27.0,438.0,256.86,177.12
2016,6,16,8,15,709.5,104.5,4.3,27.5,489.5,305.46,218.2
2016,6,16,8,30,735.0,109.0,4.3,28.0,541.0,359.48,262.94
2016,6,16,8,45,761.0,109.5,4.35,28.5,591.0,408.95,303.53
2016,6,16,9,0,787.0,110.0,4.4,29.0,641.0,460.39,344.67
2016,6,16,9,15,801.5,112.5,4.4,29.0,685.5,509.46,383.71
2016,6,16,9,30,816.0,115.0,4.4,29.0,730.0,558.87,422.06
2016,6,16,9,45,830.0,115.5,4.45,29.5,770.0,609.05,459.2
2016,6,16,10,0,844.0,116.0,4.5,30.0,810.0,655.94,493.12
2016,6,16,10,15,852.0,118.0,4.5,30.5,843.5,699.59,523.76
2016,6,16,10,30,860.0,120.0,4.5,31.0,877.0,742.1,551.26
2016,6,16,10,45,867.5,120.0,4.55,31.5,904.5,781.06,576.13
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,818.44,599.67
2016,6,16,11,15,879.0,121.0,4.6,32.0,952.0,852.06,621.53
2016,6,16,11,30,883.0,122.0,4.6,32.0,972.0,883.55,641.9
2016,6,16,11,45,885.0,122.5,4.6,32.0,984.0,910.52,659.21
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,935.01,674.89
2016,6,16,12,15,887.5,123.5,4.6,32.0,1000.5,955.54,688.01
2016,6,16,12,30,888.0,124.0,4.6,32.0,1005.0,973.45,699.48
2016,6,16,12,45,887.0,123.5,4.6,32.5,1002.0,986.26,706.28
2016,6,16,13,0,886.0,123.0,4.6,33.0,999.0,996.25,711.35
2016,6,16,13,15,884.0,122.5,4.55,33.0,987.5,1002.28,715.16
2016,6,16,13,30,882.0,122.0,4.5,33.0,976.0,1005.28,717.15
2016,6,16,13,45,878.0,121.0,4.45,33.0,957.5,1002.71,715.7
2016,6,16,14,0,874.0,120.0,4.4,33.0,939.0,997.08,712.43
2016,6,16,14,15,868.5,118.5,4.35,33.0,913.5,986.44,706.06
2016,6,16,14,30,863.0,117.0,4.3,33.0,888.0,972.88,697.93
2016,6,16,14,45,849.5,119.0,4.25,33.0,854.0,952.42,685.43
2016,6,16,15,0,836.0,121.0,4.2,33.0,820.0,929.55,671.44
2016,6,16,15,15,825.5,119.0,4.1,32.5,781.5,902.97,656.15
2016,6,16,15,30,815.0,117.0,4.0,32.0,743.0,879.61,642.97
2016,6,16,15,45,800.5,114.5,3.95,32.0,699.5,844.61,620.88
2016,6,16,16,0,786.0,112.0,3.9,32.0,656.0,807.93,597.59
2016,6,16,16,15,768.5,108.5,3.75,31.5,608.5,766.19,571.42
2016,6,16,16,30,751.0,105.0,3.6,31.0,561.0,723.41,544.23
2016,6,16,16,45,726.0,101.5,3.5,31.0,510.5,674.15,511.19
2016,6,16,17,0,701.0,98.0,3.4,31.0,460.0,627.32,479.46
2016,6,16,17,15,669.5,93.0,3.15,30.5,407.5,572.44,440.53
2016,6,16,17,30,638.0,88.0,2.9,30.0,355.0,518.74,401.33
2016,6,16,17,45,593.0,82.5,2.7,30.0,302.5,457.98,355.08
2016,6,16,18,0,548.0,77.0,2.5,30.0,250.0,400.21,309.9
2016,6,16,18,15,485.5,68.5,2.35,29.0,200.5,333.67,257.93
2016,6,16,18,30,423.0,60.0,2.2,28.0,151.0,272.43,208.35
2016,6,16,18,45,329.0,48.5,2.1,27.5,107.0,199.44,148.38
2016,6,16,19,0,235.0,37.0,2.0,27.0,63.0,138.68,97.02
2016,6,16,19,15,117.5,18.5,2.1,26.5,31.5,65.04,21.61
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,85.5,16.0,2.9,22.5,23.5,15.73,0.0
2016,6,17,6,0,171.0,32.0,3.2,23.0,47.0,24.91,13.55
2016,6,17,6,15,272.0,46.0,3.35,23.5,89.0,34.94,23.77
2016,6,17,6,30,373.0,60.0,3.5,24.0,131.0,44.44,32.39
2016,6,17,6,45,465.0,66.0,3.65,24.5,183.0,46.6,34.47
2016,6,17,7,0,557.0,72.0,3.8,25.0,235.0,79.09,43.38
2016,6,17,7,15,603.5,78.5,3.8,25.5,288.5,119.2,66.92
2016,6,17,7,30,650.0,85.0,3.8,26.0,342.0,164.45,99.82
2016,6,17,7,45,695.5,86.0,3.85,26.5,397.0,209.85,136.07
2016,6,17,8,0,741.0,87.0,3.9,27.0,452.0,262.95,179.97
2016,6,17,8,15,764.5,90.5,3.9,27.5,504.0,312.79,222.34
2016,6,17,8,30,788.0,94.0,3.9,28.0,556.0,364.72,265.83
2016,6,17,8,45,811.0,94.5,3.9,28.5,606.5,415.65,307.72
2016,6,17,9,0,834.0,95.0,3.9,29.0,657.0,471.92,352.39
2016,6,17,9,15,847.0,97.5,3.85,29.0,702.0,522.22,392.2
2016,6,17,9,30,860.0,100.0,3.8,29.0,747.0,572.6,431.02
2016,6,17,9,45,872.5,100.5,3.8,29.5,787.5,620.75,466.48
2016,6,17,10,0,885.0,101.0,3.8,30.0,828.0,668.46,500.63
2016,6,17,10,15,892.0,102.5,3.75,30.5,861.5,712.65,530.56
2016,6,17,10,30,899.0,104.0,3.7,31.0,895.0,755.53,557.73
2016,6,17,10,45,905.5,104.0,3.7,31.5,922.5,795.13,582.47
2016,6,17,11,0,912.0,104.0,3.7,32.0,950.0,832.99,605.75
2016,6,17,11,15,915.0,105.0,3.65,32.0,970.0,866.94,627.2
2016,6,17,11,30,918.0,106.0,3.6,32.0,990.0,898.6,647.02
2016,6,17,11,45,921.0,105.5,3.55,32.5,1002.0,926.41,662.89
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,951.68,677.01
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,972.43,689.25
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,990.41,699.72
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,1003.62,707.58
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,1013.86,713.66
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,1019.52,716.99
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,1022.02,718.47
2016,6,17,13,45,913.0,103.0,3.05,33.5,973.5,1019.32,715.38
2016,6,17,14,0,909.0,102.0,3.0,34.0,954.0,1013.46,710.48
2016,6,17,14,15,903.5,101.0,2.95,34.0,928.0,1002.99,704.3
2016,6,17,14,30,898.0,100.0,2.9,34.0,902.0,989.49,696.36
2016,6,17,14,45,890.0,99.0,2.85,34.0,869.0,970.64,685.18
2016,6,17,15,0,882.0,98.0,2.8,34.0,836.0,949.03,672.35
2016,6,17,15,15,872.5,96.0,2.75,33.5,797.5,922.32,657.69
2016,6,17,15,30,863.0,94.0,2.7,33.0,759.0,893.21,641.44
2016,6,17,15,45,851.0,92.0,2.7,33.0,715.0,859.65,621.26
2016,6,17,16,0,839.0,90.0,2.7,33.0,671.0,824.17,599.72
2016,6,17,16,15,823.0,87.5,2.6,32.5,623.0,783.13,574.83
2016,6,17,16,30,807.0,85.0,2.5,32.0,575.0,740.88,548.82
2016,6,17,16,45,787.0,81.5,2.45,32.0,524.0,698.03,521.23
2016,6,17,17,0,767.0,78.0,2.4,32.0,473.0,650.06,489.66
2016,6,17,17,15,738.5,74.0,2.25,31.5,420.5,595.56,453.3
2016,6,17,17,30,710.0,70.0,2.1,31.0,368.0,541.86,414.99
2016,6,17,17,45,672.0,65.5,2.0,30.5,315.0,483.06,371.84
2016,6,17,18,0,634.0,61.0,1.9,30.0,262.0,428.55,330.3
2016,6,17,18,15,576.5,55.0,1.75,29.0,211.0,363.41,279.65
2016,6,17,18,30,519.0,49.0,1.6,28.0,160.0,303.13,230.82
2016,6,17,18,45,428.5,40.0,1.5,27.5,114.5,231.38,171.6
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,168.68,117.94
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,78.54,28.33
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,74.0,16.0,2.15,23.5,22.5,15.73,0.0
2016,6,18,6,0,148.0,32.0,2.4,24.0,45.0,24.92,13.43
2016,6,18,6,15,246.0,46.5,2.45,24.0,86.0,35.36,24.07
2016,6,18,6,30,344.0,61.0,2.5,24.0,127.0,45.25,33.07
2016,6,18,6,45,418.5,70.5,2.65,24.5,176.0,50.71,38.0
2016,6,18,7,0,493.0,80.0,2.8,25.0,225.0,82.71,48.24
2016,6,18,7,15,541.5,88.0,2.7,25.5,277.0,120.86,70.74
2016,6,18,7,30,590.0,96.0,2.6,26.0,329.0,164.39,102.08
2016,6,18,7,45,624.5,102.0,2.55,26.5,381.0,208.59,137.3
2016,6,18,8,0,659.0,108.0,2.5,27.0,433.0,256.46,176.68
2016,6,18,8,15,685.5,113.0,2.4,27.0,484.5,304.48,217.04
2016,6,18,8,30,712.0,118.0,2.3,27.0,536.0,354.98,258.9
2016,6,18,8,45,734.5,121.0,2.2,27.5,584.5,407.46,300.87
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,458.19,340.37
2016,6,18,9,15,772.5,127.0,1.9,28.0,678.0,506.78,377.5
2016,6,18,9,30,788.0,130.0,1.7,28.0,723.0,555.88,413.64
2016,6,18,9,45,803.0,130.5,1.55,28.5,763.5,602.68,446.27
2016,6,18,10,0,818.0,131.0,1.4,29.0,804.0,649.47,477.59
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.5,694.97,507.62
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,737.31,533.57
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.5,776.95,555.3
2016,6,18,11,0,856.0,134.0,0.8,30.0,928.0,815.24,575.38
2016,6,18,11,15,860.5,135.0,0.85,30.0,948.5,848.78,596.15
2016,6,18,11,30,865.0,136.0,0.9,30.0,969.0,880.27,615.62
2016,6,18,11,45,861.5,141.5,1.0,30.5,980.0,906.62,631.45
2016,6,18,12,0,858.0,147.0,1.1,31.0,991.0,930.33,645.67
2016,6,18,12,15,859.0,147.0,1.2,31.0,996.0,950.47,659.06
2016,6,18,12,30,860.0,147.0,1.3,31.0,1001.0,968.12,671.01
2016,6,18,12,45,861.0,146.0,1.4,31.0,999.0,982.29,680.94
2016,6,18,13,0,862.0,145.0,1.5,31.0,997.0,993.78,689.36
2016,6,18,13,15,860.0,144.5,1.55,31.0,986.0,999.96,693.95
2016,6,18,13,30,858.0,144.0,1.6,31.0,975.0,1003.17,696.89
2016,6,18,13,45,855.0,142.0,1.65,31.5,957.0,1000.9,695.23
2016,6,18,14,0,852.0,140.0,1.7,32.0,939.0,995.63,691.88
2016,6,18,14,15,845.5,138.5,1.7,32.0,913.0,984.42,685.78
2016,6,18,14,30,839.0,137.0,1.7,32.0,887.0,970.37,678.08
2016,6,18,14,45,829.0,136.0,1.75,32.0,854.0,950.71,667.61
2016,6,18,15,0,819.0,135.0,1.8,32.0,821.0,934.4,659.28
2016,6,18,15,15,558.5,241.5,1.8,32.0,699.5,793.9,568.95
2016,6,18,15,30,298.0,348.0,1.8,32.0,578.0,648.64,467.29
2016,6,18,15,45,530.0,237.0,1.8,32.0,616.5,737.87,536.13
2016,6,18,16,0,762.0,126.0,1.8,32.0,655.0,803.44,582.78
2016,6,18,16,15,742.5,122.0,1.75,31.5,607.0,760.33,555.98
2016,6,18,16,30,723.0,118.0,1.7,31.0,559.0,719.08,531.04
2016,6,18,16,45,692.5,115.5,1.65,31.0,507.0,667.97,497.87
2016,6,18,17,0,662.0,113.0,1.6,31.0,455.0,617.37,463.91
2016,6,18,17,15,534.5,125.5,1.5,30.5,382.0,518.31,393.32
2016,6,18,17,30,407.0,138.0,1.4,30.0,309.0,425.77,325.66
2016,6,18,17,45,448.0,113.5,1.35,29.5,277.0,404.95,311.75
2016,6,18,18,0,489.0,89.0,1.3,29.0,245.0,382.2,294.71
2016,6,18,18,15,427.0,78.5,1.25,28.5,196.0,313.99,241.61
2016,6,18,18,30,365.0,68.0,1.2,28.0,147.0,254.39,193.68
2016,6,18,18,45,273.0,54.0,1.15,27.5,103.5,184.56,136.98
2016,6,18,19,0,181.0,40.0,1.1,27.0,60.0,124.15,86.9
2016,6,18,19,15,90.5,20.0,1.15,26.5,30.0,59.58,21.7
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,16.0,1.5,22.5,20.5,15.73,0.0
2016,6,19,6,0,102.0,32.0,1.7,23.0,41.0,26.5,14.65
2016,6,19,6,15,187.5,49.5,1.8,23.5,80.0,40.21,28.18
2016,6,19,6,30,273.0,67.0,1.9,24.0,119.0,50.06,37.17
2016,6,19,6,45,347.5,78.5,2.05,24.5,166.5,56.9,43.28
2016,6,19,7,0,422.0,90.0,2.2,25.0,214.0,87.53,54.23
2016,6,19,7,15,472.0,99.5,2.2,25.5,264.5,123.97,76.02
2016,6,19,7,30,522.0,109.0,2.2,26.0,315.0,165.21,105.45
2016,6,19,7,45,567.0,113.5,2.25,26.5,367.5,206.52,137.64
2016,6,19,8,0,612.0,118.0,2.3,27.0,420.0,252.68,174.99
2016,6,19,8,15,568.5,148.0,2.2,27.0,452.5,298.83,214.96
2016,6,19,8,30,525.0,178.0,2.1,27.0,485.0,340.66,250.26
2016,6,19,8,45,461.0,222.5,2.05,27.5,509.5,381.41,282.82
2016,6,19,9,0,397.0,267.0,2.0,28.0,534.0,419.58,311.61
2016,6,19,9,15,262.5,311.0,1.95,28.0,492.5,410.83,305.48
2016,6,19,9,30,128.0,355.0,1.9,28.0,451.0,393.41,291.69
2016,6,19,9,45,112.0,371.5,1.9,28.5,459.0,406.85,300.4
2016,6,19,10,0,96.0,388.0,1.9,29.0,467.0,422.52,310.26
2016,6,19,10,15,65.0,374.0,1.95,29.0,429.0,394.91,289.82
2016,6,19,10,30,34.0,360.0,2.0,29.0,391.0,364.08,266.99
2016,6,19,10,45,118.5,412.5,2.1,29.0,522.0,477.92,349.82
2016,6,19,11,0,203.0,465.0,2.2,29.0,653.0,600.9,435.99
2016,6,19,11,15,295.5,444.0,2.3,29.0,724.5,666.83,482.84
2016,6,19,11,30,388.0,423.0,2.4,29.0,796.0,739.86,534.23
2016,6,19,11,45,610.0,289.5,2.5,29.5,885.0,824.51,596.47
2016,6,19,12,0,832.0,156.0,2.6,30.0,974.0,914.53,655.79
2016,6,19,12,15,452.0,316.5,2.65,30.0,762.0,737.86,534.17
2016,6,19,12,30,72.0,477.0,2.7,30.0,550.0,535.93,385.38
2016,6,19,12,45,98.5,489.0,2.75,30.0,587.5,577.24,415.83
2016,6,19,13,0,125.0,501.0,2.8,30.0,625.0,623.08,447.84
2016,6,19,13,15,182.5,493.5,2.8,30.0,672.0,677.11,486.22
2016,6,19,13,30,240.0,486.0,2.8,30.0,719.0,731.0,524.03
2016,6,19,13,45,259.5,471.0,2.85,30.0,718.5,744.67,534.05
2016,6,19,14,0,279.0,456.0,2.9,30.0,718.0,751.72,540.11
2016,6,19,14,15,257.5,447.0,2.9,29.5,683.5,722.93,521.91
2016,6,19,14,30,236.0,438.0,2.9,29.0,649.0,685.49,498.04
2016,6,19,14,45,520.5,286.5,2.9,29.0,729.5,817.46,597.88
2016,6,19,15,0,805.0,135.0,2.9,29.0,810.0,921.25,670.03
2016,6,19,15,15,794.0,132.5,2.8,29.0,772.0,894.46,652.05
2016,6,19,15,30,783.0,130.0,2.7,29.0,734.0,865.5,633.74
2016,6,19,15,45,772.5,125.5,2.65,29.0,692.0,832.82,613.28
2016,6,19,16,0,762.0,121.0,2.6,29.0,650.0,798.28,591.5
2016,6,19,16,15,744.0,117.0,2.5,29.0,603.0,756.42,564.27
2016,6,19,16,30,726.0,113.0,2.4,29.0,556.0,713.59,536.18
2016,6,19,16,45,706.0,107.5,2.35,29.0,506.5,669.4,507.09
2016,6,19,17,0,686.0,102.0,2.3,29.0,457.0,622.41,475.56
2016,6,19,17,15,654.5,96.5,2.1,28.5,405.0,567.57,436.68
2016,6,19,17,30,623.0,91.0,1.9,28.0,353.0,513.93,397.71
2016,6,19,17,45,584.5,83.5,1.7,27.5,302.0,455.33,353.94
2016,6,19,18,0,546.0,76.0,1.5,27.0,251.0,399.16,310.65
2016,6,19,18,15,486.0,68.0,1.4,26.5,201.5,334.44,259.63
2016,6,19,18,30,426.0,60.0,1.3,26.0,152.0,274.77,210.92
2016,6,19,18,45,340.5,48.0,1.25,25.5,108.5,205.98,154.2
2016,6,19,19,0,255.0,36.0,1.2,25.0,65.0,144.64,102.22
2016,6,19,19,15,127.5,18.0,1.2,24.5,32.5,67.83,26.38
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.5,15.0,1.3,21.5,22.0,14.74,0.0
2016,6,20,6,0,161.0,30.0,1.5,22.0,44.0,23.29,12.19
2016,6,20,6,15,257.5,43.5,1.6,22.5,84.0,32.96,22.21
2016,6,20,6,30,354.0,57.0,1.7,23.0,124.0,42.13,30.55
2016,6,20,6,45,426.5,66.0,1.85,24.0,172.0,46.73,34.67
2016,6,20,7,0,499.0,75.0,2.0,25.0,220.0,77.82,44.37
2016,6,20,7,15,546.0,82.0,2.05,25.5,271.5,115.26,66.11
2016,6,20,7,30,593.0,89.0,2.1,26.0,323.0,157.89,96.71
2016,6,20,7,45,632.0,93.0,2.15,26.5,375.5,201.41,131.22
2016,6,20,8,0,671.0,97.0,2.2,27.0,428.0,249.04,170.38
2016,6,20,8,15,696.5,101.5,2.15,27.5,478.5,296.89,210.35
2016,6,20,8,30,722.0,106.0,2.1,28.0,529.0,350.08,253.78
2016,6,20,8,45,517.5,196.5,2.1,28.5,513.0,381.67,281.67
2016,6,20,9,0,313.0,287.0,2.1,29.0,497.0,397.78,294.74
2016,6,20,9,15,216.5,320.0,2.05,29.0,470.0,399.33,295.96
2016,6,20,9,30,120.0,353.0,2.0,29.0,443.0,387.11,286.19
2016,6,20,9,45,79.5,346.5,1.95,29.5,407.5,369.14,271.96
2016,6,20,10,0,39.0,340.0,1.9,30.0,372.0,342.7,251.39
2016,6,20,10,15,196.0,367.5,1.85,30.0,539.0,476.11,349.05
2016,6,20,10,30,353.0,395.0,1.8,30.0,706.0,622.52,451.39
2016,6,20,10,45,603.0,260.5,1.75,30.5,811.0,704.26,510.72
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,804.64,577.54
2016,6,20,11,15,857.5,127.0,1.7,31.0,936.5,838.1,597.61
2016,6,20,11,30,862.0,128.0,1.7,31.0,957.0,869.53,616.88
2016,6,20,11,45,619.0,284.0,1.7,31.5,884.0,827.12,586.12
2016,6,20,12,0,376.0,440.0,1.7,32.0,811.0,772.08,542.02
2016,6,20,12,15,361.0,451.0,1.7,32.0,808.0,780.53,547.38
2016,6,20,12,30,346.0,462.0,1.7,32.0,805.0,787.56,551.26
2016,6,20,12,45,610.5,293.0,1.75,32.5,897.0,889.9,624.61
2016,6,20,13,0,875.0,124.0,1.8,33.0,989.0,985.88,683.95
2016,6,20,13,15,873.5,123.5,1.8,33.0,978.5,992.5,687.2
2016,6,20,13,30,872.0,123.0,1.8,33.0,968.0,996.13,689.69
2016,6,20,13,45,869.5,121.5,1.85,33.0,950.5,994.72,689.88
2016,6,20,14,0,867.0,120.0,1.9,33.0,933.0,990.27,688.35
2016,6,20,14,15,861.5,118.5,1.95,33.0,908.0,979.85,683.27
2016,6,20,14,30,856.0,117.0,2.0,33.0,883.0,966.51,676.5
2016,6,20,14,45,831.5,125.5,2.05,33.0,847.0,942.47,663.11
2016,6,20,15,0,807.0,134.0,2.1,33.0,811.0,922.25,652.19
2016,6,20,15,15,796.5,131.5,2.15,33.0,773.5,895.92,637.3
2016,6,20,15,30,786.0,129.0,2.2,33.0,736.0,867.39,620.97
2016,6,20,15,45,771.5,126.0,2.25,33.0,693.0,832.75,600.53
2016,6,20,16,0,757.0,123.0,2.3,33.0,650.0,796.48,578.84
2016,6,20,16,15,739.0,119.5,2.3,32.5,603.0,755.35,554.42
2016,6,20,16,30,721.0,116.0,2.3,32.0,556.0,715.89,530.75
2016,6,20,16,45,695.5,112.0,2.3,32.0,505.5,666.96,499.03
2016,6,20,17,0,670.0,108.0,2.3,32.0,455.0,618.16,466.54
2016,6,20,17,15,637.5,102.5,2.15,31.5,403.5,563.29,428.31
2016,6,20,17,30,605.0,97.0,2.0,31.0,352.0,509.71,390.02
2016,6,20,17,45,559.0,90.5,1.95,30.5,300.0,448.57,345.25
2016,6,20,18,0,513.0,84.0,1.9,30.0,248.0,390.5,301.31
2016,6,20,18,15,450.5,74.5,1.75,29.0,198.5,324.27,249.99
2016,6,20,18,30,388.0,65.0,1.6,28.0,149.0,261.52,199.72
2016,6,20,18,45,296.5,52.5,1.45,27.5,106.0,192.38,143.15
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,132.67,93.25
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,63.46,25.13
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,15.5,2.4,22.5,21.0,15.24,0.0
2016,6,21,6,0,132.0,31.0,2.7,23.0,42.0,24.14,12.66
2016,6,21,6,15,229.5,45.5,2.75,23.5,82.0,34.61,23.45
2016,6,21,6,30,327.0,60.0,2.8,24.0,122.0,44.53,32.44
2016,6,21,6,45,400.5,70.0,2.85,24.5,170.0,50.4,37.72
2016,6,21,7,0,474.0,80.0,2.9,25.0,218.0,80.71,47.57
2016,6,21,7,15,523.5,88.0,2.85,25.5,269.5,117.85,69.2
2016,6,21,7,30,573.0,96.0,2.8,26.0,321.0,160.46,99.68
2016,6,21,7,45,612.0,101.0,2.8,27.0,373.5,203.73,133.64
2016,6,21,8,0,651.0,106.0,2.8,28.0,426.0,251.14,172.12
2016,6,21,8,15,678.0,110.5,2.65,28.5,476.5,298.41,211.37
2016,6,21,8,30,705.0,115.0,2.5,29.0,527.0,348.21,252.04
2016,6,21,8,45,726.0,119.0,2.35,29.5,575.5,400.52,293.64
2016,6,21,9,0,747.0,123.0,2.2,30.0,624.0,451.02,332.7
2016,6,21,9,15,762.5,126.0,2.1,30.5,668.5,499.12,368.91
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,547.76,404.26
2016,6,21,9,45,791.0,131.0,1.9,31.5,753.0,594.28,436.94
2016,6,21,10,0,804.0,133.0,1.8,32.0,793.0,640.66,468.38
2016,6,21,10,15,813.0,135.0,1.75,32.0,826.5,683.91,497.96
2016,6,21,10,30,822.0,137.0,1.7,32.0,860.0,727.46,526.25
2016,6,21,10,45,831.5,137.0,1.7,32.5,888.0,766.71,549.86
2016,6,21,11,0,841.0,137.0,1.7,33.0,916.0,804.64,572.29
2016,6,21,11,15,558.0,304.5,1.75,33.0,826.5,755.09,535.83
2016,6,21,11,30,275.0,472.0,1.8,33.0,737.0,687.39,483.72
2016,6,21,11,45,572.0,301.5,1.9,33.5,861.5,801.25,567.15
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,924.56,646.57
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,945.42,658.65
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,963.73,670.21
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,976.56,678.48
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,986.63,685.2
2016,6,21,13,15,866.0,131.5,2.25,34.0,979.0,992.84,689.67
2016,6,21,13,30,864.0,131.0,2.3,34.0,968.0,996.06,692.46
2016,6,21,13,45,859.0,130.5,2.35,34.0,949.5,993.29,691.68
2016,6,21,14,0,854.0,130.0,2.4,34.0,931.0,987.54,689.21
2016,6,21,14,15,848.0,129.0,2.4,34.0,906.0,977.35,683.64
2016,6,21,14,30,842.0,128.0,2.4,34.0,881.0,964.32,676.42
2016,6,21,14,45,839.0,123.0,2.45,34.0,850.0,947.24,667.23
2016,6,21,15,0,836.0,118.0,2.5,34.0,819.0,927.35,656.3
2016,6,21,15,15,825.5,116.0,2.5,34.0,781.0,900.92,640.81
2016,6,21,15,30,815.0,114.0,2.5,34.0,743.0,872.26,623.91
2016,6,21,15,45,801.5,111.5,2.5,34.0,700.0,843.65,606.98
2016,6,21,16,0,788.0,109.0,2.5,34.0,657.0,807.93,585.29
2016,6,21,16,15,770.5,106.0,2.45,33.5,610.0,766.81,560.67
2016,6,21,16,30,753.0,103.0,2.4,33.0,563.0,724.63,535.01
2016,6,21,16,45,731.5,98.5,2.4,33.0,513.0,676.91,504.32
2016,6,21,17,0,710.0,94.0,2.4,33.0,463.0,628.93,472.93
2016,6,21,17,15,679.5,89.5,2.3,32.5,410.5,577.13,437.73
