Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,30,649.0,85.0,2.2,32.0,358.0,524.24,400.23
2016,6,21,17,45,611.0,78.0,2.1,31.5,306.5,465.35,357.17
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,408.81,314.41
2016,6,21,18,15,513.0,64.0,1.8,30.0,205.0,343.96,264.13
2016,6,21,18,30,453.0,57.0,1.6,29.0,155.0,284.17,216.01
2016,6,21,18,45,366.5,46.0,1.45,28.5,111.0,214.68,159.06
2016,6,21,19,0,280.0,35.0,1.3,28.0,67.0,153.78,107.71
2016,6,21,19,15,140.0,17.5,1.35,27.5,33.5,71.12,29.06
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,22.5,21.5,14.74,0.0
2016,6,22,6,0,160.0,30.0,2.9,23.0,43.0,23.33,11.94
2016,6,22,6,15,260.0,43.5,3.05,23.5,83.5,33.01,22.1
2016,6,22,6,30,360.0,57.0,3.2,24.0,124.0,42.19,30.44
2016,6,22,6,45,434.0,65.5,3.35,24.5,172.5,46.42,34.3
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,76.49,43.4
2016,6,22,7,15,556.0,81.0,3.5,25.5,273.0,114.41,65.23
2016,6,22,7,30,604.0,88.0,3.5,26.0,325.0,157.63,96.22
2016,6,22,7,45,641.0,92.5,3.5,27.0,377.5,201.69,131.11
2016,6,22,8,0,678.0,97.0,3.5,28.0,430.0,249.66,170.42
2016,6,22,8,15,703.5,101.5,3.45,28.5,481.0,297.85,210.86
2016,6,22,8,30,729.0,106.0,3.4,29.0,532.0,351.38,254.89
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.5,400.48,294.88
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,451.03,334.92
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,499.98,373.46
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,549.39,411.36
2016,6,22,9,45,812.0,120.0,3.4,30.5,758.0,596.3,445.68
2016,6,22,10,0,824.0,122.0,3.4,31.0,798.0,645.27,480.41
2016,6,22,10,15,832.5,124.0,3.45,31.5,832.0,688.56,510.52
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,730.81,538.06
2016,6,22,10,45,848.5,127.0,3.55,32.5,893.5,770.14,562.86
2016,6,22,11,0,856.0,128.0,3.6,33.0,921.0,807.96,586.39
2016,6,22,11,15,860.5,129.0,3.65,33.0,941.5,841.59,608.15
2016,6,22,11,30,865.0,130.0,3.7,33.0,962.0,873.19,628.51
2016,6,22,11,45,873.5,126.5,3.75,33.5,976.5,901.98,645.68
2016,6,22,12,0,882.0,123.0,3.8,34.0,991.0,928.63,661.39
2016,6,22,12,15,592.5,303.5,3.85,34.0,888.0,855.03,611.06
2016,6,22,12,30,303.0,484.0,3.9,34.0,785.0,767.51,544.06
2016,6,22,12,45,594.5,302.5,3.95,34.0,890.5,883.16,631.19
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,993.43,704.09
2016,6,22,13,15,883.5,120.5,4.0,34.0,985.5,999.2,707.21
2016,6,22,13,30,881.0,120.0,4.0,34.0,975.0,1001.93,709.26
2016,6,22,13,45,877.5,119.0,4.05,34.0,956.5,1000.1,708.84
2016,6,22,14,0,874.0,118.0,4.1,34.0,938.0,995.21,706.61
2016,6,22,14,15,868.5,117.0,4.1,34.0,913.0,985.33,701.03
2016,6,22,14,30,863.0,116.0,4.1,34.0,888.0,972.52,693.7
2016,6,22,14,45,841.5,122.5,4.1,34.0,852.5,949.26,679.71
2016,6,22,15,0,820.0,129.0,4.1,34.0,817.0,923.87,664.41
2016,6,22,15,15,513.5,248.0,4.05,33.5,672.0,756.43,552.5
2016,6,22,15,30,207.0,367.0,4.0,33.0,527.0,577.37,422.36
2016,6,22,15,45,263.5,333.0,4.0,33.0,524.5,596.89,439.56
2016,6,22,16,0,320.0,299.0,4.0,33.0,522.0,603.19,446.76
2016,6,22,16,15,366.0,264.0,3.9,32.5,501.5,594.97,444.23
2016,6,22,16,30,412.0,229.0,3.8,32.0,481.0,591.25,444.63
2016,6,22,16,45,546.0,167.0,3.75,32.0,470.0,611.19,463.26
2016,6,22,17,0,680.0,105.0,3.7,32.0,459.0,622.59,475.07
2016,6,22,17,15,648.5,100.0,3.5,31.5,407.0,568.58,436.52
2016,6,22,17,30,617.0,95.0,3.3,31.0,355.0,515.76,398.18
2016,6,22,17,45,573.5,88.0,3.15,30.5,303.0,454.99,352.89
2016,6,22,18,0,530.0,81.0,3.0,30.0,251.0,397.08,308.38
2016,6,22,18,15,469.0,72.0,2.8,29.5,201.5,331.34,256.39
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,270.74,206.95
2016,6,22,18,45,321.0,50.5,2.45,28.5,108.5,199.97,148.85
2016,6,22,19,0,234.0,38.0,2.3,28.0,65.0,140.33,98.66
2016,6,22,19,15,117.0,19.0,2.4,27.5,32.5,66.6,27.74
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.0,15.0,2.95,22.5,21.5,14.74,0.0
2016,6,23,6,0,148.0,30.0,3.1,23.0,43.0,23.35,11.85
2016,6,23,6,15,246.5,45.0,3.25,23.5,83.5,34.26,23.13
2016,6,23,6,30,345.0,60.0,3.4,24.0,124.0,44.61,32.48
2016,6,23,6,45,433.0,67.0,3.55,24.5,174.0,47.85,35.52
2016,6,23,7,0,521.0,74.0,3.7,25.0,224.0,76.58,43.33
2016,6,23,7,15,569.0,80.5,3.7,25.5,276.5,114.69,65.02
2016,6,23,7,30,617.0,87.0,3.7,26.0,329.0,158.12,96.08
2016,6,23,7,45,665.0,88.0,3.7,26.5,383.5,202.06,130.74
2016,6,23,8,0,713.0,89.0,3.7,27.0,438.0,254.11,173.48
2016,6,23,8,15,737.5,93.0,3.65,27.5,489.5,303.15,215.01
2016,6,23,8,30,762.0,97.0,3.6,28.0,541.0,354.42,257.81
2016,6,23,8,45,787.0,97.0,3.6,28.5,591.0,404.36,298.85
2016,6,23,9,0,812.0,97.0,3.6,29.0,641.0,456.13,340.23
2016,6,23,9,15,825.5,99.5,3.55,29.5,686.0,509.41,381.39
2016,6,23,9,30,839.0,102.0,3.5,30.0,731.0,559.11,418.78
2016,6,23,9,45,852.0,102.5,3.5,30.5,771.0,606.68,453.68
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,653.92,487.38
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,697.75,518.47
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,740.36,546.74
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,780.26,571.95
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,818.53,595.79
2016,6,23,11,15,897.5,107.5,3.65,32.0,954.5,852.05,617.5
2016,6,23,11,30,901.0,108.0,3.7,32.0,975.0,883.37,637.71
2016,6,23,11,45,896.0,114.0,3.75,32.5,985.5,909.95,653.46
2016,6,23,12,0,891.0,120.0,3.8,33.0,996.0,933.7,667.34
2016,6,23,12,15,892.0,120.0,3.8,33.0,1001.0,954.56,680.44
2016,6,23,12,30,893.0,120.0,3.8,33.0,1006.0,972.79,691.91
2016,6,23,12,45,891.0,121.0,3.85,33.5,1003.0,986.39,699.37
2016,6,23,13,0,889.0,122.0,3.9,34.0,1000.0,997.17,705.13
2016,6,23,13,15,887.0,121.5,3.9,34.0,989.5,1003.52,709.32
2016,6,23,13,30,885.0,121.0,3.9,34.0,979.0,1006.82,711.72
2016,6,23,13,45,880.0,120.5,3.95,34.0,960.5,1004.06,710.72
2016,6,23,14,0,875.0,120.0,4.0,34.0,942.0,998.24,707.93
2016,6,23,14,15,869.5,119.0,3.95,34.0,916.5,988.42,702.11
2016,6,23,14,30,864.0,118.0,3.9,34.0,891.0,975.66,694.54
2016,6,23,14,45,856.5,116.0,3.9,34.0,858.5,957.08,683.63
2016,6,23,15,0,849.0,114.0,3.9,34.0,826.0,935.8,671.07
2016,6,23,15,15,838.5,112.0,3.85,33.5,788.0,909.16,656.12
2016,6,23,15,30,828.0,110.0,3.8,33.0,750.0,880.24,639.63
2016,6,23,15,45,812.5,108.5,3.8,33.0,706.0,845.33,618.0
2016,6,23,16,0,797.0,107.0,3.8,33.0,662.0,813.98,598.68
2016,6,23,16,15,779.0,104.0,3.75,32.5,614.5,772.2,573.04
2016,6,23,16,30,761.0,101.0,3.7,32.0,567.0,729.37,546.36
2016,6,23,16,45,734.5,98.5,3.7,32.0,515.5,679.84,513.62
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,632.67,482.05
2016,6,23,17,15,677.5,91.0,3.5,31.5,412.0,578.2,443.99
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,524.8,405.29
2016,6,23,17,45,599.5,81.0,3.15,30.5,307.0,462.67,358.95
2016,6,23,18,0,552.0,76.0,3.0,30.0,254.0,403.74,313.61
2016,6,23,18,15,491.5,68.0,2.75,29.5,204.0,338.37,261.81
2016,6,23,18,30,431.0,60.0,2.5,29.0,154.0,278.1,212.52
2016,6,23,18,45,340.0,49.0,2.3,28.5,110.0,205.83,153.19
2016,6,23,19,0,249.0,38.0,2.1,28.0,66.0,145.68,102.52
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.0,68.98,29.41
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,71.5,15.0,1.8,22.5,21.0,14.74,0.0
2016,6,24,6,0,143.0,30.0,2.0,23.0,42.0,23.38,11.75
2016,6,24,6,15,245.0,44.5,2.15,23.5,82.5,33.88,22.8
2016,6,24,6,30,347.0,59.0,2.3,24.0,123.0,43.84,31.83
2016,6,24,6,45,438.0,65.5,2.5,24.5,174.0,46.57,34.43
2016,6,24,7,0,529.0,72.0,2.7,25.0,225.0,74.64,41.75
2016,6,24,7,15,577.0,79.0,2.75,25.5,277.5,113.58,63.84
2016,6,24,7,30,625.0,86.0,2.8,26.0,330.0,157.81,95.39
2016,6,24,7,45,441.5,141.5,2.85,26.5,326.5,203.38,139.85
2016,6,24,8,0,258.0,197.0,2.9,27.0,323.0,232.95,170.4
2016,6,24,8,15,519.0,144.0,2.95,27.5,434.0,278.62,200.67
2016,6,24,8,30,780.0,91.0,3.0,28.0,545.0,354.77,257.29
2016,6,24,8,45,808.5,89.0,3.05,28.5,596.0,409.24,301.54
2016,6,24,9,0,837.0,87.0,3.1,29.0,647.0,461.7,343.4
2016,6,24,9,15,656.5,178.5,3.15,29.5,637.0,487.79,363.79
2016,6,24,9,30,476.0,270.0,3.2,30.0,627.0,503.2,373.98
2016,6,24,9,45,478.0,289.0,3.3,30.5,663.5,545.51,404.23
2016,6,24,10,0,480.0,308.0,3.4,31.0,700.0,587.44,433.39
2016,6,24,10,15,690.0,200.5,3.5,31.0,792.0,655.95,486.41
2016,6,24,10,30,900.0,93.0,3.6,31.0,884.0,742.32,548.74
2016,6,24,10,45,907.0,93.0,3.7,31.5,911.0,782.49,574.08
2016,6,24,11,0,914.0,93.0,3.8,32.0,938.0,820.96,598.31
2016,6,24,11,15,917.0,93.5,3.9,32.0,958.0,854.7,620.43
2016,6,24,11,30,920.0,94.0,4.0,32.0,978.0,886.15,641.01
2016,6,24,11,45,510.5,292.5,4.1,32.0,784.5,738.73,538.41
2016,6,24,12,0,101.0,491.0,4.2,32.0,591.0,567.51,408.42
2016,6,24,12,15,266.0,468.0,4.25,32.0,732.0,707.1,509.99
2016,6,24,12,30,431.0,445.0,4.3,32.0,873.0,852.54,611.1
2016,6,24,12,45,334.5,472.0,4.4,32.0,803.5,795.1,569.8
2016,6,24,13,0,238.0,499.0,4.5,32.0,734.0,731.79,525.11
2016,6,24,13,15,271.5,487.0,4.5,31.5,752.5,762.86,548.71
2016,6,24,13,30,305.0,475.0,4.5,31.0,771.0,789.55,569.0
2016,6,24,13,45,248.5,474.5,4.55,31.0,712.5,736.98,532.33
2016,6,24,14,0,192.0,474.0,4.6,31.0,654.0,676.73,490.47
2016,6,24,14,15,514.5,302.5,4.55,31.0,767.0,834.51,610.09
2016,6,24,14,30,837.0,131.0,4.5,31.0,880.0,962.72,698.92
2016,6,24,14,45,826.5,130.5,4.5,31.0,847.5,943.29,686.2
2016,6,24,15,0,816.0,130.0,4.5,31.0,815.0,921.38,672.87
2016,6,24,15,15,517.0,248.0,4.4,30.5,675.0,759.89,562.9
2016,6,24,15,30,218.0,366.0,4.3,30.0,535.0,586.39,434.81
2016,6,24,15,45,152.5,340.0,4.25,30.0,455.0,496.9,370.88
2016,6,24,16,0,87.0,314.0,4.2,30.0,375.0,401.19,300.67
2016,6,24,16,15,394.0,222.0,4.05,29.5,467.0,581.51,442.7
2016,6,24,16,30,701.0,130.0,3.9,29.0,559.0,717.03,546.07
2016,6,24,16,45,481.5,172.0,3.8,29.0,454.5,568.14,436.12
2016,6,24,17,0,262.0,214.0,3.7,29.0,350.0,430.7,331.36
2016,6,24,17,15,257.5,189.5,3.45,28.5,311.0,391.17,303.38
2016,6,24,17,30,253.0,165.0,3.2,28.0,272.0,351.23,274.07
2016,6,24,17,45,236.5,143.0,2.95,28.0,232.0,306.77,239.84
2016,6,24,18,0,220.0,121.0,2.7,28.0,192.0,263.22,205.6
2016,6,24,18,15,193.0,100.5,2.45,27.5,154.5,217.25,168.94
2016,6,24,18,30,166.0,80.0,2.2,27.0,117.0,173.47,133.13
2016,6,24,18,45,123.5,60.0,2.0,26.5,83.5,126.34,94.12
2016,6,24,19,0,81.0,40.0,1.8,26.0,50.0,77.53,53.61
2016,6,24,19,15,40.5,20.0,1.85,25.5,25.0,36.19,13.6
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,11.3,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,22.08,10.58
2016,6,25,6,15,15.0,44.0,2.55,24.0,46.5,39.9,27.74
2016,6,25,6,30,30.0,65.0,2.6,24.0,70.0,57.57,43.48
2016,6,25,6,45,49.5,86.5,2.65,24.0,99.0,75.26,59.01
2016,6,25,7,0,69.0,108.0,2.7,24.0,128.0,97.3,72.37
2016,6,25,7,15,61.0,129.0,2.85,24.0,149.5,119.55,89.63
2016,6,25,7,30,53.0,150.0,3.0,24.0,171.0,141.14,106.88
2016,6,25,7,45,135.5,176.0,3.2,24.5,239.5,179.64,133.9
2016,6,25,8,0,218.0,202.0,3.4,25.0,308.0,231.24,171.86
2016,6,25,8,15,178.5,229.5,3.55,25.0,323.0,255.93,192.9
2016,6,25,8,30,139.0,257.0,3.7,25.0,338.0,276.69,210.16
2016,6,25,8,45,135.5,281.5,3.85,25.5,366.5,305.66,232.16
2016,6,25,9,0,132.0,306.0,4.0,26.0,395.0,334.35,253.5
2016,6,25,9,15,132.5,329.5,4.05,26.0,424.0,363.93,275.58
2016,6,25,9,30,133.0,353.0,4.1,26.0,453.0,393.58,297.45
2016,6,25,9,45,192.0,370.0,4.15,26.5,523.0,452.66,340.89
2016,6,25,10,0,251.0,387.0,4.2,27.0,593.0,513.05,384.75
2016,6,25,10,15,284.0,397.0,4.2,27.0,639.5,558.29,417.55
2016,6,25,10,30,317.0,407.0,4.2,27.0,686.0,605.81,451.72
2016,6,25,10,45,358.0,402.0,4.25,27.5,726.0,647.85,481.26
2016,6,25,11,0,399.0,397.0,4.3,28.0,766.0,691.96,511.95
2016,6,25,11,15,297.5,442.0,4.25,28.0,721.0,665.43,490.17
2016,6,25,11,30,196.0,487.0,4.2,28.0,676.0,633.8,464.78
2016,6,25,11,45,119.5,459.5,4.2,28.0,575.5,548.56,403.2
2016,6,25,12,0,43.0,432.0,4.2,28.0,475.0,457.62,336.43
2016,6,25,12,15,21.5,281.5,4.15,28.0,303.5,294.43,218.12
2016,6,25,12,30,0.0,131.0,4.1,28.0,132.0,127.21,92.45
2016,6,25,12,45,1.0,135.5,4.05,28.5,137.5,132.64,96.62
2016,6,25,13,0,2.0,140.0,4.0,29.0,143.0,138.09,100.61
2016,6,25,13,15,1.0,133.0,3.95,29.0,134.5,130.35,94.71
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,122.55,88.79
2016,6,25,13,45,6.0,185.0,3.85,29.0,191.0,186.38,137.41
2016,6,25,14,0,12.0,244.0,3.8,29.0,256.0,250.71,185.66
2016,6,25,14,15,16.5,281.5,3.75,28.5,297.0,292.72,217.3
2016,6,25,14,30,21.0,319.0,3.7,28.0,338.0,335.14,249.17
2016,6,25,14,45,13.0,242.0,3.7,28.0,253.5,250.26,186.43
2016,6,25,15,0,5.0,165.0,3.7,28.0,169.0,165.88,122.98
2016,6,25,15,15,2.5,148.5,3.7,28.0,150.5,147.17,108.92
2016,6,25,15,30,0.0,132.0,3.7,28.0,132.0,128.53,94.73
2016,6,25,15,45,5.5,176.0,3.7,28.0,180.0,177.47,132.82
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,227.26,171.22
2016,6,25,16,15,5.5,162.0,3.65,27.5,166.0,163.63,122.99
2016,6,25,16,30,0.0,104.0,3.6,27.0,104.0,100.94,74.56
2016,6,25,16,45,0.0,82.0,3.6,27.0,82.0,79.33,57.79
2016,6,25,17,0,0.0,60.0,3.6,27.0,60.0,58.0,41.01
2016,6,25,17,15,0.0,86.5,3.4,26.5,86.5,83.79,61.96
2016,6,25,17,30,0.0,113.0,3.2,26.0,113.0,111.47,84.46
2016,6,25,17,45,0.0,96.0,3.05,26.0,96.0,94.48,71.08
2016,6,25,18,0,0.0,79.0,2.9,26.0,79.0,77.45,57.5
2016,6,25,18,15,0.0,63.5,2.65,25.5,63.5,61.93,45.04
2016,6,25,18,30,0.0,48.0,2.4,25.0,48.0,46.38,32.29
2016,6,25,18,45,0.0,34.0,2.15,25.0,34.0,32.83,20.94
2016,6,25,19,0,0.0,20.0,1.9,25.0,20.0,19.3,9.55
2016,6,25,19,15,0.0,10.0,1.95,24.5,10.0,9.64,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.0,1.2,22.5,5.0,4.91,0.0
2016,6,26,6,0,0.0,10.0,1.3,23.0,10.0,9.64,1.41
2016,6,26,6,15,0.0,20.5,1.45,23.0,20.5,19.78,11.0
2016,6,26,6,30,0.0,31.0,1.6,23.0,31.0,29.92,20.07
2016,6,26,6,45,0.0,44.0,1.8,23.5,44.0,42.5,31.09
2016,6,26,7,0,0.0,57.0,2.0,24.0,57.0,55.08,39.76
2016,6,26,7,15,9.5,97.5,2.05,24.0,101.5,92.55,69.87
2016,6,26,7,30,19.0,138.0,2.1,24.0,146.0,130.48,99.72
2016,6,26,7,45,70.5,172.0,2.2,24.5,205.5,167.73,126.76
2016,6,26,8,0,122.0,206.0,2.3,25.0,265.0,210.18,158.03
2016,6,26,8,15,263.5,210.0,2.35,25.5,357.5,260.72,193.73
2016,6,26,8,30,405.0,214.0,2.4,26.0,450.0,325.77,241.84
2016,6,26,8,45,591.0,160.0,2.45,26.5,538.0,375.68,279.53
2016,6,26,9,0,777.0,106.0,2.5,27.0,626.0,446.02,333.62
2016,6,26,9,15,791.5,109.0,2.55,27.5,670.0,495.09,371.74
2016,6,26,9,30,806.0,112.0,2.6,28.0,714.0,544.56,409.12
2016,6,26,9,45,630.0,213.0,2.7,28.5,700.0,566.65,423.19
2016,6,26,10,0,454.0,314.0,2.8,29.0,686.0,575.25,426.1
2016,6,26,10,15,399.5,356.0,2.85,29.5,693.5,600.5,441.95
2016,6,26,10,30,345.0,398.0,2.9,30.0,701.0,617.74,451.63
2016,6,26,10,45,326.5,418.5,3.0,30.5,712.5,638.49,464.59
2016,6,26,11,0,308.0,439.0,3.1,31.0,724.0,657.44,476.06
2016,6,26,11,15,591.0,279.0,3.15,31.0,841.5,755.55,551.15
2016,6,26,11,30,874.0,119.0,3.2,31.0,959.0,868.96,628.81
2016,6,26,11,45,621.5,281.0,3.25,31.0,883.0,824.66,596.83
2016,6,26,12,0,369.0,443.0,3.3,31.0,807.0,767.33,550.71
2016,6,26,12,15,611.0,292.0,3.3,31.0,897.0,860.42,621.05
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,953.72,682.83
2016,6,26,12,45,465.5,310.0,3.35,31.5,771.5,765.55,553.19
2016,6,26,13,0,78.0,479.0,3.4,32.0,556.0,550.5,394.27
2016,6,26,13,15,244.0,450.5,3.4,32.0,687.5,698.83,502.03
2016,6,26,13,30,410.0,422.0,3.4,32.0,819.0,844.46,602.64
2016,6,26,13,45,419.0,410.0,3.4,32.0,809.5,846.0,603.46
2016,6,26,14,0,428.0,398.0,3.4,32.0,800.0,845.67,604.14
2016,6,26,14,15,423.5,385.0,3.35,32.0,773.5,829.02,593.68
2016,6,26,14,30,419.0,372.0,3.3,32.0,747.0,810.59,582.19
2016,6,26,14,45,422.0,355.0,3.3,32.0,721.5,793.63,572.2
2016,6,26,15,0,425.0,338.0,3.3,32.0,696.0,774.79,560.95
2016,6,26,15,15,481.5,301.0,3.25,31.5,688.5,783.15,570.47
2016,6,26,15,30,538.0,264.0,3.2,31.0,681.0,786.92,576.8
2016,6,26,15,45,548.0,240.5,3.15,31.0,643.5,758.87,559.33
2016,6,26,16,0,558.0,217.0,3.1,31.0,606.0,728.26,540.19
2016,6,26,16,15,603.0,182.5,2.95,30.5,576.0,715.96,534.88
2016,6,26,16,30,648.0,148.0,2.8,30.0,546.0,695.26,523.48
2016,6,26,16,45,660.5,126.5,2.7,30.0,501.5,658.48,499.02
2016,6,26,17,0,673.0,105.0,2.6,30.0,457.0,618.64,472.09
2016,6,26,17,15,641.5,100.0,2.3,29.5,405.0,564.92,433.65
2016,6,26,17,30,610.0,95.0,2.0,29.0,353.0,512.38,395.23
2016,6,26,17,45,566.5,88.0,1.7,29.0,301.5,451.88,349.18
2016,6,26,18,0,523.0,81.0,1.4,29.0,250.0,394.25,304.22
2016,6,26,18,15,462.0,72.5,1.3,28.5,201.0,329.3,253.63
2016,6,26,18,30,401.0,64.0,1.2,28.0,152.0,267.32,203.8
2016,6,26,18,45,311.5,51.5,1.15,27.5,108.5,197.97,147.36
2016,6,26,19,0,222.0,39.0,1.1,27.0,65.0,137.78,97.22
2016,6,26,19,15,111.0,19.5,1.1,26.5,32.5,65.95,29.18
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,86.0,13.5,1.4,22.5,20.5,13.27,0.0
2016,6,27,6,0,172.0,27.0,1.6,23.0,41.0,20.96,9.52
2016,6,27,6,15,272.5,40.0,1.65,23.5,81.0,30.32,19.78
2016,6,27,6,30,373.0,53.0,1.7,24.0,121.0,39.28,27.94
2016,6,27,6,45,458.5,58.5,1.75,24.5,170.0,40.6,29.32
2016,6,27,7,0,544.0,64.0,1.8,25.0,219.0,66.6,35.59
2016,6,27,7,15,513.5,86.5,1.75,25.5,258.0,112.35,65.56
2016,6,27,7,30,483.0,109.0,1.7,26.0,297.0,155.93,99.59
2016,6,27,7,45,476.0,131.5,1.7,26.5,339.5,200.28,135.6
2016,6,27,8,0,469.0,154.0,1.7,27.0,382.0,244.16,171.83
2016,6,27,8,15,517.5,157.5,1.7,27.5,436.0,287.96,206.44
2016,6,27,8,30,566.0,161.0,1.7,28.0,490.0,335.78,244.13
2016,6,27,8,45,488.5,209.5,1.75,29.0,511.5,377.75,277.46
2016,6,27,9,0,411.0,258.0,1.8,30.0,533.0,411.28,302.59
2016,6,27,9,15,622.0,178.5,1.8,30.0,627.0,468.58,346.2
2016,6,27,9,30,833.0,99.0,1.8,30.0,721.0,550.21,407.41
2016,6,27,9,45,843.5,101.0,1.8,30.5,761.0,597.42,441.01
2016,6,27,10,0,854.0,103.0,1.8,31.0,801.0,644.13,473.43
2016,6,27,10,15,862.0,104.5,1.8,31.5,834.5,687.95,502.81
2016,6,27,10,30,870.0,106.0,1.8,32.0,868.0,730.62,529.13
2016,6,27,10,45,658.0,245.5,1.8,32.5,833.0,729.57,523.69
2016,6,27,11,0,446.0,385.0,1.8,33.0,798.0,715.9,507.66
2016,6,27,11,15,434.0,399.0,1.8,33.0,808.5,737.12,521.12
2016,6,27,11,30,422.0,413.0,1.8,33.0,819.0,756.71,533.09
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,836.98,590.54
2016,6,27,12,0,879.0,121.0,1.8,34.0,986.0,922.15,642.7
2016,6,27,12,15,880.0,121.5,1.8,34.0,991.0,943.4,654.77
2016,6,27,12,30,881.0,122.0,1.8,34.0,996.0,962.07,665.92
2016,6,27,12,45,880.0,122.0,1.8,34.5,993.0,975.68,672.68
2016,6,27,13,0,879.0,122.0,1.8,35.0,990.0,986.51,677.84
2016,6,27,13,15,877.0,121.5,1.85,35.0,980.0,992.95,682.46
2016,6,27,13,30,875.0,121.0,1.9,35.0,970.0,996.37,685.4
2016,6,27,13,45,870.0,120.5,1.95,35.0,951.5,993.77,684.82
2016,6,27,14,0,865.0,120.0,2.0,35.0,933.0,988.13,682.55
2016,6,27,14,15,859.5,119.0,2.0,35.0,908.0,978.52,677.4
2016,6,27,14,30,854.0,118.0,2.0,35.0,883.0,966.0,670.62
2016,6,27,14,45,831.5,125.0,2.0,35.0,847.5,942.59,657.19
2016,6,27,15,0,809.0,132.0,2.0,35.0,812.0,922.86,646.17
2016,6,27,15,15,798.0,130.0,2.0,35.0,774.5,896.77,631.15
2016,6,27,15,30,787.0,128.0,2.0,35.0,737.0,868.5,614.76
2016,6,27,15,45,773.0,125.0,2.05,35.0,694.5,834.46,595.03
2016,6,27,16,0,759.0,122.0,2.1,35.0,652.0,798.74,574.02
2016,6,27,16,15,741.0,118.5,2.1,34.5,605.0,757.68,550.0
2016,6,27,16,30,723.0,115.0,2.1,34.0,558.0,715.63,524.93
2016,6,27,16,45,699.5,110.0,2.15,34.0,508.0,669.63,495.92
2016,6,27,17,0,676.0,105.0,2.2,34.0,458.0,621.03,464.42
2016,6,27,17,15,644.5,99.5,2.1,33.5,406.5,566.61,427.14
2016,6,27,17,30,613.0,94.0,2.0,33.0,355.0,513.37,389.67
2016,6,27,17,45,571.5,87.0,1.9,32.5,303.5,453.93,346.48
2016,6,27,18,0,530.0,80.0,1.8,32.0,252.0,397.16,303.86
2016,6,27,18,15,471.0,71.5,1.65,31.0,202.5,332.89,254.54
2016,6,27,18,30,412.0,63.0,1.5,30.0,153.0,273.54,207.29
2016,6,27,18,45,326.5,50.5,1.35,29.0,110.0,202.85,150.26
2016,6,27,19,0,241.0,38.0,1.2,28.0,67.0,143.2,100.71
2016,6,27,19,15,120.5,19.0,1.2,27.5,33.5,68.13,30.3
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,51.0,14.0,2.05,23.5,18.0,13.76,0.0
2016,6,28,6,0,102.0,28.0,2.4,24.0,36.0,23.33,10.94
2016,6,28,6,15,183.0,46.0,2.45,24.5,74.0,35.25,23.74
2016,6,28,6,30,264.0,64.0,2.5,25.0,112.0,48.0,35.17
2016,6,28,6,45,330.0,78.0,2.6,26.0,158.5,56.9,42.96
2016,6,28,7,0,396.0,92.0,2.7,27.0,205.0,84.02,53.15
2016,6,28,7,15,445.0,103.0,2.5,27.5,255.0,119.88,73.79
2016,6,28,7,30,494.0,114.0,2.3,28.0,305.0,160.99,102.4
2016,6,28,7,45,531.5,122.0,2.1,29.0,356.0,202.6,134.06
2016,6,28,8,0,569.0,130.0,1.9,30.0,407.0,247.28,169.18
2016,6,28,8,15,597.5,137.0,1.7,30.5,457.0,292.76,205.69
2016,6,28,8,30,626.0,144.0,1.5,31.0,507.0,341.05,243.77
2016,6,28,8,45,648.5,149.5,1.35,31.5,554.5,388.22,280.26
2016,6,28,9,0,671.0,155.0,1.2,32.0,602.0,437.18,316.84
2016,6,28,9,15,688.0,159.5,1.2,32.0,646.0,484.09,352.08
2016,6,28,9,30,705.0,164.0,1.2,32.0,690.0,531.82,386.98
2016,6,28,9,45,716.5,168.5,1.25,32.5,729.0,576.9,418.61
2016,6,28,10,0,728.0,173.0,1.3,33.0,768.0,621.9,449.34
2016,6,28,10,15,738.5,176.0,1.4,33.0,801.5,666.39,480.29
2016,6,28,10,30,749.0,179.0,1.5,33.0,835.0,708.05,508.91
2016,6,28,10,45,753.0,183.5,1.65,33.5,861.5,745.37,533.52
2016,6,28,11,0,757.0,188.0,1.8,34.0,888.0,781.25,556.03
2016,6,28,11,15,601.5,302.0,1.9,34.0,866.5,784.76,554.84
2016,6,28,11,30,446.0,416.0,2.0,34.0,845.0,779.88,547.25
2016,6,28,11,45,502.5,370.5,2.1,34.0,860.0,804.02,565.56
2016,6,28,12,0,559.0,325.0,2.2,34.0,875.0,828.72,584.03
2016,6,28,12,15,422.5,407.0,2.25,34.0,824.0,795.0,558.13
2016,6,28,12,30,286.0,489.0,2.3,34.0,773.0,755.18,528.32
2016,6,28,12,45,225.0,497.5,2.4,34.0,720.5,710.8,498.72
2016,6,28,13,0,164.0,506.0,2.5,34.0,668.0,665.66,468.09
2016,6,28,13,15,133.0,494.5,2.55,33.5,625.0,628.42,444.17
2016,6,28,13,30,102.0,483.0,2.6,33.0,582.0,584.33,415.26
2016,6,28,13,45,51.0,293.5,2.7,33.0,343.0,343.36,248.92
2016,6,28,14,0,0.0,104.0,2.8,33.0,104.0,101.06,71.02
2016,6,28,14,15,0.0,92.5,2.9,32.5,92.5,89.81,63.01
2016,6,28,14,30,0.0,81.0,3.0,32.0,81.0,78.55,54.68
2016,6,28,14,45,0.0,75.0,3.1,32.0,75.0,72.69,50.3
2016,6,28,15,0,0.0,69.0,3.2,32.0,69.0,66.85,45.93
2016,6,28,15,15,7.0,159.5,3.25,31.5,165.0,162.3,119.06
2016,6,28,15,30,14.0,250.0,3.3,31.0,261.0,259.93,192.58
2016,6,28,15,45,8.5,208.5,3.35,31.0,215.0,213.0,157.69
2016,6,28,16,0,3.0,167.0,3.4,31.0,169.0,166.37,122.84
2016,6,28,16,15,76.0,221.5,3.35,30.5,268.0,290.5,219.71
2016,6,28,16,30,149.0,276.0,3.3,30.0,367.0,416.84,315.5
2016,6,28,16,45,157.5,250.0,3.25,30.0,339.0,391.29,297.41
2016,6,28,17,0,166.0,224.0,3.2,30.0,311.0,364.5,278.73
2016,6,28,17,15,168.0,198.5,3.0,29.5,278.5,332.59,256.06
2016,6,28,17,30,170.0,173.0,2.8,29.0,246.0,299.94,232.35
2016,6,28,17,45,160.0,149.5,2.6,28.5,210.5,261.78,203.56
2016,6,28,18,0,150.0,126.0,2.4,28.0,175.0,224.05,174.39
2016,6,28,18,15,130.0,104.0,2.15,27.5,140.5,183.62,142.2
2016,6,28,18,30,110.0,82.0,1.9,27.0,106.0,144.7,110.48
2016,6,28,18,45,81.5,61.0,1.7,26.5,76.0,105.12,77.75
2016,6,28,19,0,53.0,40.0,1.5,26.0,46.0,67.66,46.44
2016,6,28,19,15,26.5,20.0,1.35,25.5,23.0,32.01,12.01
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,13.0,2.05,23.5,19.0,12.78,0.0
2016,6,29,6,0,152.0,26.0,2.3,24.0,38.0,20.18,8.51
2016,6,29,6,15,249.0,40.5,2.3,24.0,77.5,30.79,20.06
2016,6,29,6,30,346.0,55.0,2.3,24.0,117.0,40.85,29.24
2016,6,29,6,45,419.5,64.0,2.35,24.5,165.0,45.62,33.6
2016,6,29,7,0,493.0,73.0,2.4,25.0,213.0,71.04,41.01
2016,6,29,7,15,541.5,80.5,2.4,25.5,264.0,108.32,61.46
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,150.96,91.32
2016,6,29,7,45,628.0,93.0,2.4,26.5,367.5,194.7,125.68
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,242.47,164.84
2016,6,29,8,15,692.5,102.5,2.4,27.5,471.5,290.25,204.82
2016,6,29,8,30,719.0,107.0,2.4,28.0,523.0,343.6,248.62
2016,6,29,8,45,368.0,168.5,2.4,28.5,382.5,292.82,217.35
2016,6,29,9,0,17.0,230.0,2.4,29.0,242.0,224.78,167.8
2016,6,29,9,15,69.0,290.0,2.45,29.0,341.0,301.67,225.16
2016,6,29,9,30,121.0,350.0,2.5,29.0,440.0,383.7,285.04
2016,6,29,9,45,229.5,356.5,2.55,29.5,539.5,462.34,341.97
2016,6,29,10,0,338.0,363.0,2.6,30.0,639.0,546.45,401.99
2016,6,29,10,15,243.5,398.0,2.65,30.0,601.5,530.43,388.72
2016,6,29,10,30,149.0,433.0,2.7,30.0,564.0,509.79,372.08
2016,6,29,10,45,498.0,283.0,2.75,30.5,739.5,642.54,472.8
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,801.6,583.89
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,835.22,604.68
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,866.85,625.02
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,895.68,642.2
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,922.41,657.95
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,943.69,671.18
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,962.39,682.83
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.0,976.07,690.34
2016,6,29,13,0,874.0,128.0,3.1,33.0,991.0,986.98,696.21
2016,6,29,13,15,871.5,127.5,3.1,33.0,980.5,993.03,700.16
2016,6,29,13,30,869.0,127.0,3.1,33.0,970.0,996.08,702.37
2016,6,29,13,45,864.0,126.5,3.1,33.0,952.0,993.61,701.25
2016,6,29,14,0,859.0,126.0,3.1,33.0,934.0,988.13,698.38
2016,6,29,14,15,853.5,125.0,3.1,33.0,909.0,978.69,693.14
2016,6,29,14,30,848.0,124.0,3.1,33.0,884.0,966.36,686.2
2016,6,29,14,45,819.0,135.0,3.1,33.0,847.5,940.97,671.0
2016,6,29,15,0,790.0,146.0,3.1,33.0,811.0,919.86,658.67
2016,6,29,15,15,779.0,143.0,3.15,32.5,773.0,893.19,644.33
2016,6,29,15,30,768.0,140.0,3.2,32.0,735.0,864.36,628.46
2016,6,29,15,45,752.5,137.0,3.25,32.0,692.0,829.53,607.18
2016,6,29,16,0,737.0,134.0,3.3,32.0,649.0,793.14,584.69
2016,6,29,16,15,548.0,189.0,3.3,31.5,557.0,673.85,503.74
2016,6,29,16,30,359.0,244.0,3.3,31.0,465.0,557.62,419.6
2016,6,29,16,45,503.5,180.5,3.35,31.0,460.0,595.11,451.72
2016,6,29,17,0,648.0,117.0,3.4,31.0,455.0,614.82,469.91
2016,6,29,17,15,616.0,110.5,3.2,30.5,404.0,560.04,430.71
2016,6,29,17,30,584.0,104.0,3.0,30.0,353.0,506.49,391.83
2016,6,29,17,45,540.5,96.0,2.85,30.0,301.5,445.93,345.98
2016,6,29,18,0,497.0,88.0,2.7,30.0,250.0,388.22,301.12
2016,6,29,18,15,438.0,78.0,2.4,29.0,201.0,321.13,248.75
2016,6,29,18,30,379.0,68.0,2.1,28.0,152.0,262.61,201.39
2016,6,29,18,45,300.0,54.0,1.85,27.5,109.0,196.76,147.08
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,138.93,98.36
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,66.69,30.02
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,67.0,13.5,1.2,23.5,18.5,13.27,0.0
2016,6,30,6,0,134.0,27.0,1.4,24.0,37.0,21.04,8.88
2016,6,30,6,15,228.5,42.0,1.45,24.5,76.0,32.05,21.04
2016,6,30,6,30,323.0,57.0,1.5,25.0,115.0,42.48,30.48
2016,6,30,6,45,397.5,67.5,1.6,26.0,163.0,48.84,36.11
2016,6,30,7,0,472.0,78.0,1.7,27.0,211.0,74.07,43.86
2016,6,30,7,15,521.5,86.0,1.8,27.5,262.0,110.64,63.64
2016,6,30,7,30,571.0,94.0,1.9,28.0,313.0,152.73,92.66
2016,6,30,7,45,608.5,99.5,2.0,28.5,365.5,195.74,125.99
2016,6,30,8,0,646.0,105.0,2.1,29.0,418.0,242.76,164.08
2016,6,30,8,15,487.0,168.0,2.15,29.0,419.5,285.94,204.59
2016,6,30,8,30,328.0,231.0,2.2,29.0,421.0,315.47,231.9
2016,6,30,8,45,532.0,178.5,2.25,29.5,518.5,366.67,269.46
2016,6,30,9,0,736.0,126.0,2.3,30.0,616.0,442.35,326.25
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.5,490.7,363.73
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,539.68,400.83
2016,6,30,9,45,780.0,136.5,2.35,30.5,745.0,586.68,434.9
2016,6,30,10,0,792.0,140.0,2.4,31.0,785.0,633.5,467.92
2016,6,30,10,15,407.0,228.5,2.45,31.0,560.5,486.46,360.64
2016,6,30,10,30,22.0,317.0,2.5,31.0,336.0,318.46,232.43
2016,6,30,10,45,425.0,231.5,2.55,31.5,623.5,539.31,399.98
2016,6,30,11,0,828.0,146.0,2.6,32.0,911.0,797.72,578.64
2016,6,30,11,15,599.0,287.5,2.6,32.0,848.0,768.45,553.62
2016,6,30,11,30,370.0,429.0,2.6,32.0,785.0,727.26,519.36
2016,6,30,11,45,363.5,439.0,2.65,32.5,792.5,744.78,530.04
2016,6,30,12,0,357.0,449.0,2.7,33.0,800.0,761.18,539.49
2016,6,30,12,15,601.5,300.5,2.75,33.0,895.5,858.43,611.17
2016,6,30,12,30,846.0,152.0,2.8,33.0,991.0,956.19,675.34
2016,6,30,12,45,593.0,307.0,2.85,33.5,895.0,884.31,625.52
2016,6,30,13,0,340.0,462.0,2.9,34.0,799.0,797.98,560.85
2016,6,30,13,15,592.5,304.5,2.95,34.0,883.0,901.29,637.43
2016,6,30,13,30,845.0,147.0,3.0,34.0,967.0,991.85,696.85
2016,6,30,13,45,841.5,146.0,3.05,34.0,949.5,990.59,696.13
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,986.37,694.45
2016,6,30,14,15,831.5,143.5,3.15,34.0,907.0,975.77,688.85
2016,6,30,14,30,825.0,142.0,3.2,34.0,882.0,962.34,681.59
2016,6,30,14,45,825.5,134.5,3.3,34.0,852.0,946.76,673.36
2016,6,30,15,0,826.0,127.0,3.4,34.0,822.0,928.21,663.25
2016,6,30,15,15,815.5,124.5,3.45,34.0,784.5,901.8,647.74
2016,6,30,15,30,805.0,122.0,3.5,34.0,747.0,878.71,634.41
2016,6,30,15,45,461.5,222.5,3.55,34.0,576.5,662.74,487.39
2016,6,30,16,0,118.0,323.0,3.6,34.0,406.0,446.83,327.99
2016,6,30,16,15,431.0,216.0,3.6,33.5,486.5,606.31,452.73
2016,6,30,16,30,744.0,109.0,3.6,33.0,567.0,726.27,542.53
2016,6,30,16,45,722.0,104.5,3.65,32.5,516.5,678.6,511.47
2016,6,30,17,0,700.0,100.0,3.7,32.0,466.0,633.15,482.32
2016,6,30,17,15,670.0,95.0,3.6,31.5,414.0,579.36,444.89
2016,6,30,17,30,640.0,90.0,3.5,31.0,362.0,526.57,406.89
2016,6,30,17,45,599.0,83.5,3.4,31.0,310.0,466.79,361.74
2016,6,30,18,0,558.0,77.0,3.3,31.0,258.0,409.61,317.3
2016,6,30,18,15,500.0,68.5,3.0,30.0,208.0,344.5,266.37
2016,6,30,18,30,442.0,60.0,2.7,29.0,158.0,284.24,217.54
2016,6,30,18,45,357.0,48.5,2.4,28.5,113.5,214.97,160.32
2016,6,30,19,0,272.0,37.0,2.1,28.0,69.0,152.97,107.98
2016,6,30,19,15,136.0,18.5,2.05,27.5,34.5,72.19,32.53
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.0,1.4,23.5,19.0,12.78,0.0
2016,7,1,6,0,167.0,26.0,1.6,24.0,38.0,20.25,8.07
2016,7,1,6,15,268.5,40.0,1.6,24.5,78.5,30.47,19.7
2016,7,1,6,30,370.0,54.0,1.6,25.0,119.0,40.16,28.5
2016,7,1,6,45,443.0,63.0,1.65,25.5,168.0,44.93,32.85
2016,7,1,7,0,516.0,72.0,1.7,26.0,217.0,69.6,39.77
2016,7,1,7,15,565.0,79.5,1.75,26.5,269.5,108.02,60.26
2016,7,1,7,30,614.0,87.0,1.8,27.0,322.0,151.86,90.55
2016,7,1,7,45,650.5,92.5,1.9,28.0,375.5,196.94,125.48
2016,7,1,8,0,687.0,98.0,2.0,29.0,429.0,245.9,165.03
2016,7,1,8,15,713.0,102.5,2.05,29.5,481.0,294.61,205.43
2016,7,1,8,30,739.0,107.0,2.1,30.0,533.0,348.86,249.57
2016,7,1,8,45,759.5,110.5,2.15,30.5,582.5,398.93,289.89
2016,7,1,9,0,780.0,114.0,2.2,31.0,632.0,450.46,330.24
2016,7,1,9,15,795.0,117.0,2.2,31.0,677.0,500.03,368.67
2016,7,1,9,30,810.0,120.0,2.2,31.0,722.0,550.06,406.39
2016,7,1,9,45,822.5,121.5,2.25,31.5,762.5,597.48,440.64
2016,7,1,10,0,835.0,123.0,2.3,32.0,803.0,647.04,475.34
2016,7,1,10,15,844.0,125.0,2.35,32.5,837.5,691.41,505.65
2016,7,1,10,30,853.0,127.0,2.4,33.0,872.0,734.78,533.6
2016,7,1,10,45,860.5,127.5,2.45,33.5,900.5,774.42,558.03
2016,7,1,11,0,868.0,128.0,2.5,34.0,929.0,812.54,581.2
2016,7,1,11,15,872.0,129.0,2.55,34.0,949.5,846.51,602.69
2016,7,1,11,30,876.0,130.0,2.6,34.0,970.0,878.4,622.78
2016,7,1,11,45,872.5,135.0,2.65,34.5,981.5,905.12,638.24
2016,7,1,12,0,869.0,140.0,2.7,35.0,993.0,929.17,651.97
2016,7,1,12,15,870.0,140.0,2.75,35.0,998.5,950.04,665.07
2016,7,1,12,30,871.0,140.0,2.8,35.0,1004.0,968.35,676.66
2016,7,1,12,45,564.5,317.0,2.9,35.0,876.5,867.41,610.38
2016,7,1,13,0,258.0,494.0,3.0,35.0,749.0,749.1,524.81
2016,7,1,13,15,561.5,316.0,3.05,35.0,863.0,882.25,622.82
2016,7,1,13,30,865.0,138.0,3.1,35.0,977.0,1002.68,701.67
2016,7,1,13,45,572.5,297.5,3.2,35.0,849.0,885.37,625.17
2016,7,1,14,0,280.0,457.0,3.3,35.0,721.0,753.14,531.05
2016,7,1,14,15,215.5,452.0,3.35,35.0,651.5,678.85,481.8
