Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,765.0,187.0,6.0,37.0,872.0,954.97,684.97
2016,7,11,14,45,760.5,181.5,5.95,37.0,841.5,937.91,674.44
2016,7,11,15,0,756.0,176.0,5.9,37.0,811.0,918.21,662.28
2016,7,11,15,15,743.5,173.0,5.85,36.5,773.5,895.0,649.22
2016,7,11,15,30,731.0,170.0,5.8,36.0,736.0,865.96,632.22
2016,7,11,15,45,713.5,166.5,5.8,36.0,692.5,830.06,609.41
2016,7,11,16,0,696.0,163.0,5.8,36.0,649.0,792.77,585.52
2016,7,11,16,15,674.0,158.0,5.75,35.5,601.5,748.92,557.87
2016,7,11,16,30,652.0,153.0,5.7,35.0,554.0,704.43,529.33
2016,7,11,16,45,621.5,148.0,5.7,35.0,503.0,653.08,493.6
2016,7,11,17,0,591.0,143.0,5.7,35.0,452.0,602.22,457.61
2016,7,11,17,15,553.5,135.5,5.6,34.5,399.5,541.27,414.27
2016,7,11,17,30,516.0,128.0,5.5,34.0,347.0,486.19,374.13
2016,7,11,17,45,461.5,119.5,5.45,33.5,294.5,422.11,326.09
2016,7,11,18,0,407.0,111.0,5.4,33.0,242.0,362.19,279.95
2016,7,11,18,15,339.0,97.5,5.3,32.0,192.5,294.29,226.91
2016,7,11,18,30,271.0,84.0,5.2,31.0,143.0,226.48,172.67
2016,7,11,18,45,182.5,65.5,5.1,30.5,100.5,157.93,116.88
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,93.3,64.3
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,43.4,13.64
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.0,4.9,23.5,12.5,10.81,0.0
2016,7,12,6,0,43.0,22.0,5.0,24.0,25.0,19.44,0.8
2016,7,12,6,15,135.5,41.5,5.15,24.5,61.5,33.95,22.01
2016,7,12,6,30,228.0,61.0,5.3,25.0,98.0,46.42,33.56
2016,7,12,6,45,326.5,71.5,5.45,25.5,146.5,52.65,39.31
2016,7,12,7,0,425.0,82.0,5.6,26.0,195.0,67.18,43.99
2016,7,12,7,15,272.0,114.5,5.6,26.5,193.0,111.55,75.5
2016,7,12,7,30,119.0,147.0,5.6,27.0,191.0,139.85,102.23
2016,7,12,7,45,187.0,167.5,5.7,27.5,249.0,177.4,128.82
2016,7,12,8,0,255.0,188.0,5.8,28.0,307.0,217.61,158.3
2016,7,12,8,15,480.0,150.5,5.85,28.5,409.0,260.57,186.83
2016,7,12,8,30,705.0,113.0,5.9,29.0,511.0,328.49,237.67
2016,7,12,8,45,732.5,114.5,5.95,30.0,561.5,381.25,280.7
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,432.82,321.93
2016,7,12,9,15,776.0,119.0,6.0,31.5,657.5,482.16,361.08
2016,7,12,9,30,792.0,122.0,6.0,32.0,703.0,532.1,399.63
2016,7,12,9,45,806.5,123.0,6.0,32.5,744.5,579.74,435.53
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,629.83,472.16
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,674.04,503.61
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,717.28,533.12
2016,7,12,10,45,847.5,128.0,5.9,34.5,884.0,757.16,558.82
2016,7,12,11,0,856.0,128.0,5.9,35.0,913.0,795.62,583.24
2016,7,12,11,15,860.5,129.0,5.85,35.0,934.5,830.1,605.76
2016,7,12,11,30,865.0,130.0,5.8,35.0,956.0,862.56,626.8
2016,7,12,11,45,874.5,126.0,5.8,35.5,971.5,892.59,645.0
2016,7,12,12,0,884.0,122.0,5.8,36.0,987.0,920.53,661.7
2016,7,12,12,15,885.0,122.0,5.75,36.0,992.5,942.11,675.28
2016,7,12,12,30,886.0,122.0,5.7,36.0,998.0,961.04,687.18
2016,7,12,12,45,888.5,120.0,5.7,36.5,997.0,976.78,695.87
2016,7,12,13,0,891.0,118.0,5.7,37.0,996.0,989.72,702.79
2016,7,12,13,15,888.5,117.5,5.65,37.0,985.5,996.28,706.87
2016,7,12,13,30,886.0,117.0,5.6,37.0,975.0,999.77,709.09
2016,7,12,13,45,883.5,115.0,5.6,37.0,957.5,998.63,708.78
2016,7,12,14,0,881.0,113.0,5.6,37.0,940.0,994.35,706.6
2016,7,12,14,15,495.5,276.0,5.55,37.0,739.0,786.68,566.82
2016,7,12,14,30,110.0,439.0,5.5,37.0,538.0,554.39,396.57
2016,7,12,14,45,483.5,273.0,5.5,37.0,682.5,766.87,556.22
2016,7,12,15,0,857.0,107.0,5.5,37.0,827.0,935.47,672.39
2016,7,12,15,15,847.0,105.0,5.5,37.0,789.0,909.5,655.54
2016,7,12,15,30,837.0,103.0,5.5,37.0,751.0,881.15,638.15
2016,7,12,15,45,820.0,102.5,5.5,37.0,707.0,846.01,616.16
2016,7,12,16,0,803.0,102.0,5.5,37.0,663.0,814.35,596.44
2016,7,12,16,15,786.0,99.0,5.5,36.5,615.5,773.38,571.4
2016,7,12,16,30,769.0,96.0,5.5,36.0,568.0,731.22,545.2
2016,7,12,16,45,739.5,95.0,5.55,35.5,516.0,680.88,512.92
2016,7,12,17,0,710.0,94.0,5.6,35.0,464.0,630.78,480.12
2016,7,12,17,15,679.0,89.5,5.55,34.5,411.5,578.61,443.91
2016,7,12,17,30,648.0,85.0,5.5,34.0,359.0,525.33,405.28
2016,7,12,17,45,598.5,80.5,5.5,33.5,306.0,462.41,358.22
2016,7,12,18,0,549.0,76.0,5.5,33.0,253.0,402.84,312.24
2016,7,12,18,15,487.0,68.0,5.4,32.5,202.5,336.68,259.69
2016,7,12,18,30,425.0,60.0,5.3,32.0,152.0,275.76,209.76
2016,7,12,18,45,330.0,48.5,5.25,31.5,108.0,201.58,148.9
2016,7,12,19,0,235.0,37.0,5.2,31.0,64.0,139.92,97.03
2016,7,12,19,15,117.5,18.5,5.15,30.5,32.0,65.68,21.38
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,44.0,10.5,4.05,24.5,13.0,10.32,0.0
2016,7,13,6,0,88.0,21.0,4.2,25.0,26.0,17.67,0.0
2016,7,13,6,15,198.5,36.5,4.35,25.5,63.5,28.11,17.11
2016,7,13,6,30,309.0,52.0,4.5,26.0,101.0,39.15,27.3
2016,7,13,6,45,411.0,58.5,4.65,26.5,151.0,42.16,30.24
2016,7,13,7,0,513.0,65.0,4.8,27.0,201.0,53.14,32.0
2016,7,13,7,15,565.0,71.5,4.9,27.5,253.0,90.12,48.07
2016,7,13,7,30,617.0,78.0,5.0,28.0,305.0,132.89,75.63
2016,7,13,7,45,668.0,79.0,5.15,29.0,360.5,176.57,108.21
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,228.52,149.8
2016,7,13,8,15,744.0,83.5,5.4,30.5,468.0,277.52,191.28
2016,7,13,8,30,769.0,87.0,5.5,31.0,520.0,328.86,234.57
2016,7,13,8,45,792.5,88.0,5.6,31.5,570.5,379.55,276.85
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,435.88,322.37
2016,7,13,9,15,830.0,91.5,5.7,32.5,666.5,486.3,362.39
2016,7,13,9,30,844.0,94.0,5.7,33.0,712.0,536.99,401.46
2016,7,13,9,45,855.0,95.5,5.75,33.5,753.0,585.09,437.69
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,632.73,472.63
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,677.68,504.78
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,721.49,533.85
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.0,762.07,560.05
2016,7,13,11,0,893.0,103.0,6.0,36.0,920.0,800.93,584.81
2016,7,13,11,15,897.0,103.5,6.0,36.0,941.5,835.72,607.65
2016,7,13,11,30,901.0,104.0,6.0,36.0,963.0,868.34,628.95
2016,7,13,11,45,881.0,120.5,6.0,36.5,970.5,892.58,643.24
2016,7,13,12,0,861.0,137.0,6.0,37.0,978.0,913.22,655.13
2016,7,13,12,15,862.0,137.5,6.0,37.0,984.0,934.9,669.11
2016,7,13,12,30,863.0,138.0,6.0,37.0,990.0,954.03,681.44
2016,7,13,12,45,861.5,138.0,6.05,37.5,988.0,967.66,689.07
2016,7,13,13,0,860.0,138.0,6.1,38.0,986.0,978.53,694.98
2016,7,13,13,15,858.0,137.5,6.1,38.0,976.0,985.55,699.7
2016,7,13,13,30,856.0,137.0,6.1,38.0,966.0,989.6,702.62
2016,7,13,13,45,851.0,137.0,6.1,38.0,948.0,988.17,702.12
2016,7,13,14,0,846.0,137.0,6.1,38.0,930.0,983.75,699.83
2016,7,13,14,15,840.5,135.5,6.05,38.0,905.5,974.37,694.14
2016,7,13,14,30,835.0,134.0,6.0,38.0,881.0,962.09,686.7
2016,7,13,14,45,816.5,138.5,6.0,38.0,847.0,946.51,677.49
2016,7,13,15,0,798.0,143.0,6.0,38.0,813.0,923.04,663.16
2016,7,13,15,15,786.5,140.5,5.95,37.5,775.5,896.51,647.98
2016,7,13,15,30,775.0,138.0,5.9,37.0,738.0,867.78,631.27
2016,7,13,15,45,755.5,137.5,5.9,37.0,694.0,832.07,608.67
2016,7,13,16,0,736.0,137.0,5.9,37.0,650.0,794.96,584.99
2016,7,13,16,15,716.5,133.0,5.85,36.5,603.0,756.09,560.91
2016,7,13,16,30,697.0,129.0,5.8,36.0,556.0,713.29,533.77
2016,7,13,16,45,663.5,126.5,5.75,36.0,504.5,660.91,498.34
2016,7,13,17,0,630.0,124.0,5.7,36.0,453.0,609.21,461.75
2016,7,13,17,15,595.0,118.0,5.6,35.5,401.0,553.59,422.37
2016,7,13,17,30,560.0,112.0,5.5,35.0,349.0,499.42,383.08
2016,7,13,17,45,504.5,105.5,5.4,34.5,296.0,431.12,332.06
2016,7,13,18,0,449.0,99.0,5.3,34.0,243.0,370.97,285.79
2016,7,13,18,15,382.0,87.5,5.0,33.0,193.5,303.84,233.29
2016,7,13,18,30,315.0,76.0,4.7,32.0,144.0,242.85,184.23
2016,7,13,18,45,222.0,60.0,4.45,31.5,101.5,172.61,127.16
2016,7,13,19,0,129.0,44.0,4.2,31.0,59.0,106.4,73.15
2016,7,13,19,15,64.5,22.0,4.05,30.5,29.5,50.0,13.99
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,61.5,10.0,3.6,23.5,13.5,9.83,0.0
2016,7,14,6,0,123.0,20.0,3.8,24.0,27.0,15.67,0.0
2016,7,14,6,15,246.0,33.0,3.95,24.5,66.0,25.29,14.85
2016,7,14,6,30,369.0,46.0,4.1,25.0,105.0,34.51,23.5
2016,7,14,6,45,451.5,54.5,4.25,26.0,154.0,38.7,27.36
2016,7,14,7,0,534.0,63.0,4.4,27.0,203.0,50.74,30.52
2016,7,14,7,15,586.0,69.0,4.5,27.5,256.0,88.36,46.21
2016,7,14,7,30,638.0,75.0,4.6,28.0,309.0,131.78,73.9
2016,7,14,7,45,674.5,80.0,4.75,28.5,363.0,177.38,108.68
2016,7,14,8,0,711.0,85.0,4.9,29.0,417.0,229.99,151.56
2016,7,14,8,15,737.0,89.0,4.9,29.5,469.5,279.28,193.18
2016,7,14,8,30,763.0,93.0,4.9,30.0,522.0,331.05,236.68
2016,7,14,8,45,781.0,96.5,4.95,31.0,571.5,381.57,278.21
2016,7,14,9,0,799.0,100.0,5.0,32.0,621.0,433.3,319.49
2016,7,14,9,15,813.5,103.0,4.95,32.5,667.0,483.87,359.23
2016,7,14,9,30,828.0,106.0,4.9,33.0,713.0,538.18,400.38
2016,7,14,9,45,837.0,109.0,4.85,33.5,753.0,585.83,435.6
2016,7,14,10,0,846.0,112.0,4.8,34.0,793.0,632.87,469.35
2016,7,14,10,15,854.5,114.0,4.75,34.5,828.0,677.86,500.72
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,721.79,529.61
2016,7,14,10,45,867.0,118.5,4.7,35.5,891.0,761.55,554.62
2016,7,14,11,0,871.0,121.0,4.7,36.0,919.0,799.52,578.14
2016,7,14,11,15,875.5,122.0,4.7,36.0,940.0,834.58,600.69
2016,7,14,11,30,880.0,123.0,4.7,36.0,961.0,867.56,621.78
2016,7,14,11,45,880.5,124.5,4.7,36.5,974.0,895.28,638.03
2016,7,14,12,0,881.0,126.0,4.7,37.0,987.0,920.47,652.56
2016,7,14,12,15,882.0,126.5,4.7,37.0,993.0,942.57,666.44
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,962.03,678.68
2016,7,14,12,45,880.0,128.0,4.75,37.5,996.0,975.44,685.92
2016,7,14,13,0,877.0,129.0,4.8,38.0,993.0,985.98,691.43
2016,7,14,13,15,874.5,128.5,4.85,38.0,982.5,992.59,695.96
2016,7,14,13,30,872.0,128.0,4.9,38.0,972.0,996.16,698.89
2016,7,14,13,45,866.0,128.5,4.95,38.0,954.0,994.21,698.45
2016,7,14,14,0,860.0,129.0,5.0,38.0,936.0,989.22,696.22
2016,7,14,14,15,854.5,127.5,5.05,38.0,911.0,979.7,691.22
2016,7,14,14,30,849.0,126.0,5.1,38.0,886.0,967.24,684.45
2016,7,14,14,45,838.5,126.0,5.15,38.0,853.5,948.65,673.8
2016,7,14,15,0,828.0,126.0,5.2,38.0,821.0,927.48,661.54
2016,7,14,15,15,817.5,124.0,5.25,37.5,783.5,901.77,647.69
2016,7,14,15,30,807.0,122.0,5.3,37.0,746.0,879.34,635.93
2016,7,14,15,45,792.0,120.0,5.35,37.0,702.5,845.18,614.9
2016,7,14,16,0,777.0,118.0,5.4,37.0,659.0,809.31,592.59
2016,7,14,16,15,759.0,114.5,5.35,36.5,612.0,767.78,566.98
2016,7,14,16,30,741.0,111.0,5.3,36.0,565.0,725.18,540.29
2016,7,14,16,45,714.5,108.0,5.25,35.5,513.5,678.4,510.22
2016,7,14,17,0,688.0,105.0,5.2,35.0,462.0,629.32,477.92
2016,7,14,17,15,655.5,99.5,5.05,34.5,409.5,573.68,438.54
2016,7,14,17,30,623.0,94.0,4.9,34.0,357.0,519.24,399.07
2016,7,14,17,45,574.0,88.5,4.8,33.5,304.0,456.5,352.27
2016,7,14,18,0,525.0,83.0,4.7,33.0,251.0,397.04,306.56
2016,7,14,18,15,460.0,74.0,4.45,32.5,200.5,329.31,253.02
2016,7,14,18,30,395.0,65.0,4.2,32.0,150.0,265.4,201.15
2016,7,14,18,45,294.0,52.5,4.0,31.5,106.0,191.99,141.32
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,129.17,89.1
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,61.19,16.37
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.32,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,19.63,0.0
2016,7,15,6,15,106.5,40.5,3.85,25.0,57.5,33.14,21.04
2016,7,15,6,30,213.0,60.0,3.9,25.0,94.0,48.15,34.93
2016,7,15,6,45,312.0,71.5,4.0,25.5,142.5,52.86,39.45
2016,7,15,7,0,411.0,83.0,4.1,26.0,191.0,65.22,44.14
2016,7,15,7,15,469.5,92.5,4.15,26.5,243.0,100.28,60.19
2016,7,15,7,30,528.0,102.0,4.2,27.0,295.0,141.21,86.31
2016,7,15,7,45,355.0,147.5,4.3,28.0,286.5,184.3,126.96
2016,7,15,8,0,182.0,193.0,4.4,29.0,278.0,208.38,152.49
2016,7,15,8,15,434.5,158.0,4.4,29.5,393.0,251.97,179.81
2016,7,15,8,30,687.0,123.0,4.4,30.0,508.0,328.06,235.24
2016,7,15,8,45,705.5,129.0,4.45,31.0,557.0,377.34,275.07
2016,7,15,9,0,724.0,135.0,4.5,32.0,606.0,427.99,314.9
2016,7,15,9,15,741.5,139.0,4.45,32.5,652.0,477.56,353.38
2016,7,15,9,30,759.0,143.0,4.4,33.0,698.0,530.71,393.28
2016,7,15,9,45,766.0,149.5,4.35,33.5,737.0,577.62,427.58
2016,7,15,10,0,773.0,156.0,4.3,34.0,776.0,623.95,460.49
2016,7,15,10,15,782.5,158.0,4.15,34.5,811.0,667.07,490.13
2016,7,15,10,30,792.0,160.0,4.0,35.0,846.0,709.43,518.4
2016,7,15,10,45,791.5,167.0,3.85,35.5,872.0,747.98,542.79
2016,7,15,11,0,791.0,174.0,3.7,36.0,898.0,784.68,564.72
2016,7,15,11,15,796.0,175.5,3.55,36.5,919.0,818.79,584.56
2016,7,15,11,30,801.0,177.0,3.4,37.0,940.0,851.15,602.93
2016,7,15,11,45,792.0,186.0,3.3,37.5,950.0,876.37,616.71
2016,7,15,12,0,783.0,195.0,3.2,38.0,960.0,898.94,628.7
2016,7,15,12,15,784.5,195.5,3.2,38.0,966.0,920.51,641.94
2016,7,15,12,30,786.0,196.0,3.2,38.0,972.0,939.79,653.77
2016,7,15,12,45,781.5,198.0,3.2,38.5,968.5,952.39,660.11
2016,7,15,13,0,777.0,200.0,3.2,39.0,965.0,962.37,664.92
2016,7,15,13,15,774.5,199.5,3.3,39.0,955.0,969.16,669.93
2016,7,15,13,30,772.0,199.0,3.4,39.0,945.0,973.18,673.36
2016,7,15,13,45,765.0,198.5,3.5,39.0,927.0,969.92,672.38
2016,7,15,14,0,758.0,198.0,3.6,39.0,909.0,963.87,669.79
2016,7,15,14,15,751.0,196.0,3.7,39.0,884.0,953.56,664.62
2016,7,15,14,30,744.0,194.0,3.8,39.0,859.0,944.66,660.44
2016,7,15,14,45,727.0,195.5,3.95,39.0,826.0,923.3,648.65
2016,7,15,15,0,710.0,197.0,4.1,39.0,793.0,899.81,635.51
2016,7,15,15,15,696.5,193.5,4.1,38.5,755.0,872.31,620.33
2016,7,15,15,30,683.0,190.0,4.1,38.0,717.0,842.91,603.81
2016,7,15,15,45,666.5,184.5,4.2,38.0,674.5,806.98,581.99
2016,7,15,16,0,650.0,179.0,4.3,38.0,632.0,769.69,559.05
2016,7,15,16,15,627.5,173.5,4.3,37.5,585.0,726.28,532.12
2016,7,15,16,30,605.0,168.0,4.3,37.0,538.0,682.34,504.02
2016,7,15,16,45,575.5,161.0,4.3,37.0,488.0,631.19,469.25
2016,7,15,17,0,546.0,154.0,4.3,37.0,438.0,577.36,432.03
2016,7,15,17,15,507.5,145.5,4.15,36.5,386.0,520.44,392.22
2016,7,15,17,30,469.0,137.0,4.0,36.0,334.0,465.6,352.93
2016,7,15,17,45,417.0,126.0,3.85,35.5,283.0,402.33,306.29
2016,7,15,18,0,365.0,115.0,3.7,35.0,232.0,343.06,261.42
2016,7,15,18,15,298.0,100.0,3.4,34.0,183.5,269.29,204.78
2016,7,15,18,30,231.0,85.0,3.1,33.0,135.0,209.5,157.43
2016,7,15,18,45,151.5,64.5,2.8,32.5,93.5,144.24,105.08
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,81.58,54.76
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,37.91,6.88
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,30.5,2.95,24.5,30.5,28.92,17.61
2016,7,16,6,30,0.0,50.0,3.0,25.0,50.0,46.5,33.52
2016,7,16,6,45,15.0,72.0,3.15,25.5,76.0,65.89,50.47
2016,7,16,7,0,30.0,94.0,3.3,26.0,102.0,82.21,61.1
2016,7,16,7,15,40.5,116.5,3.3,26.5,129.5,104.85,78.13
2016,7,16,7,30,51.0,139.0,3.3,27.0,157.0,128.87,96.17
2016,7,16,7,45,76.0,166.0,3.35,27.5,198.5,160.15,119.34
2016,7,16,8,0,101.0,193.0,3.4,28.0,240.0,194.4,144.85
2016,7,16,8,15,247.5,200.0,3.4,28.5,333.5,239.59,175.56
2016,7,16,8,30,394.0,207.0,3.4,29.0,427.0,304.54,222.96
2016,7,16,8,45,440.0,213.0,3.45,30.0,481.0,349.67,257.33
2016,7,16,9,0,486.0,219.0,3.5,31.0,535.0,399.21,294.62
2016,7,16,9,15,441.5,257.0,3.45,31.5,560.5,437.39,323.24
2016,7,16,9,30,397.0,295.0,3.4,32.0,586.0,474.61,349.85
2016,7,16,9,45,608.5,210.0,3.4,33.0,685.0,537.75,396.78
2016,7,16,10,0,820.0,125.0,3.4,34.0,784.0,624.01,459.45
2016,7,16,10,15,829.5,127.0,3.35,34.5,819.5,671.15,491.6
2016,7,16,10,30,839.0,129.0,3.3,35.0,855.0,714.91,520.54
2016,7,16,10,45,847.5,129.5,3.3,35.5,884.0,755.42,545.63
2016,7,16,11,0,856.0,130.0,3.3,36.0,913.0,794.52,569.45
2016,7,16,11,15,684.0,260.5,3.3,36.0,895.5,805.45,574.19
2016,7,16,11,30,512.0,391.0,3.3,36.0,878.0,806.62,569.18
2016,7,16,11,45,679.0,271.5,3.3,36.5,927.5,858.12,606.91
2016,7,16,12,0,846.0,152.0,3.3,37.0,977.0,911.98,640.37
2016,7,16,12,15,847.5,152.0,3.35,37.0,983.5,933.54,653.72
2016,7,16,12,30,849.0,152.0,3.4,37.0,990.0,952.6,665.78
2016,7,16,12,45,847.5,152.5,3.5,37.5,987.5,966.71,673.72
2016,7,16,13,0,846.0,153.0,3.6,38.0,985.0,978.11,680.07
2016,7,16,13,15,843.5,152.5,3.65,38.0,975.0,984.74,684.65
2016,7,16,13,30,841.0,152.0,3.7,38.0,965.0,988.44,687.55
2016,7,16,13,45,836.0,151.5,3.8,38.0,947.5,986.7,687.48
2016,7,16,14,0,831.0,151.0,3.9,38.0,930.0,982.0,685.7
2016,7,16,14,15,825.0,149.5,4.0,38.0,905.0,978.32,684.67
2016,7,16,14,30,819.0,148.0,4.1,38.0,880.0,965.95,678.22
2016,7,16,14,45,813.0,144.0,4.2,38.0,848.5,948.11,668.4
2016,7,16,15,0,807.0,140.0,4.3,38.0,817.0,927.55,656.88
2016,7,16,15,15,795.5,137.5,4.35,37.5,779.0,900.85,642.49
2016,7,16,15,30,784.0,135.0,4.4,37.0,741.0,871.92,626.56
2016,7,16,15,45,770.0,131.5,4.45,37.0,698.0,837.62,605.65
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,801.59,583.44
2016,7,16,16,15,736.5,124.5,4.55,36.5,607.0,759.46,558.04
2016,7,16,16,30,717.0,121.0,4.6,36.0,559.0,719.3,533.58
2016,7,16,16,45,691.5,116.5,4.65,36.0,508.0,670.02,501.22
2016,7,16,17,0,666.0,112.0,4.7,36.0,457.0,620.8,467.87
2016,7,16,17,15,632.0,106.0,4.65,35.5,404.5,564.44,428.59
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,509.43,389.25
2016,7,16,17,45,551.5,93.0,4.55,34.5,299.0,447.55,343.5
2016,7,16,18,0,505.0,86.0,4.5,34.0,246.0,388.75,298.65
2016,7,16,18,15,440.0,76.0,4.25,33.0,196.0,318.35,243.95
2016,7,16,18,30,375.0,66.0,4.0,32.0,146.0,257.18,194.69
2016,7,16,18,45,282.5,52.5,3.75,31.5,102.5,187.1,137.44
2016,7,16,19,0,190.0,39.0,3.5,31.0,59.0,126.73,86.91
2016,7,16,19,15,95.0,19.5,3.4,30.5,29.5,59.6,11.33
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,35.0,9.5,2.65,23.5,11.0,9.34,0.0
2016,7,17,6,0,70.0,19.0,2.9,24.0,22.0,16.03,0.0
2016,7,17,6,15,178.0,35.5,2.95,24.5,59.0,27.49,16.37
2016,7,17,6,30,286.0,52.0,3.0,25.0,96.0,39.39,27.54
2016,7,17,6,45,378.5,62.0,3.15,25.5,145.0,45.5,33.19
2016,7,17,7,0,471.0,72.0,3.3,26.0,194.0,55.02,41.46
2016,7,17,7,15,526.0,80.0,3.3,26.5,246.0,90.86,51.26
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,132.91,77.58
2016,7,17,7,45,626.5,92.5,3.3,28.0,353.0,176.43,109.67
2016,7,17,8,0,672.0,97.0,3.3,29.0,408.0,224.91,148.12
2016,7,17,8,15,700.0,101.5,3.3,29.5,460.5,273.37,188.47
2016,7,17,8,30,728.0,106.0,3.3,30.0,513.0,324.55,230.9
2016,7,17,8,45,750.5,109.5,3.35,30.5,563.5,378.25,274.7
2016,7,17,9,0,773.0,113.0,3.4,31.0,614.0,430.46,316.42
2016,7,17,9,15,789.0,116.0,3.4,31.5,660.0,480.58,355.51
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,531.31,393.87
2016,7,17,9,45,818.0,121.0,3.45,33.0,747.5,579.78,428.76
2016,7,17,10,0,831.0,123.0,3.5,34.0,789.0,630.59,464.06
2016,7,17,10,15,839.5,125.0,3.5,34.0,824.5,675.12,495.86
2016,7,17,10,30,848.0,127.0,3.5,34.0,860.0,718.62,525.95
2016,7,17,10,45,855.0,128.0,3.55,34.5,888.5,758.86,551.22
2016,7,17,11,0,862.0,129.0,3.6,35.0,917.0,797.55,575.17
2016,7,17,11,15,866.5,130.0,3.65,35.5,938.5,832.47,596.39
2016,7,17,11,30,871.0,131.0,3.7,36.0,960.0,865.35,616.11
2016,7,17,11,45,877.5,129.0,3.75,36.5,974.5,894.99,633.61
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,922.39,649.58
2016,7,17,12,15,884.5,127.0,3.85,37.0,994.5,943.75,663.05
2016,7,17,12,30,885.0,127.0,3.9,37.0,1000.0,962.43,674.91
2016,7,17,12,45,885.0,126.5,4.0,37.0,997.5,977.4,684.8
2016,7,17,13,0,885.0,126.0,4.1,37.0,995.0,989.54,693.02
2016,7,17,13,15,882.0,125.5,4.1,37.0,984.5,995.77,697.07
2016,7,17,13,30,879.0,125.0,4.1,37.0,974.0,998.92,699.35
2016,7,17,13,45,875.0,124.0,4.2,37.5,956.0,997.49,697.97
2016,7,17,14,0,871.0,123.0,4.3,38.0,938.0,992.95,694.78
2016,7,17,14,15,865.0,121.5,4.3,37.5,912.5,982.86,690.56
2016,7,17,14,30,859.0,120.0,4.3,37.0,887.0,969.79,684.56
2016,7,17,14,45,851.0,118.5,4.35,37.0,855.0,951.9,674.38
2016,7,17,15,0,843.0,117.0,4.4,37.0,823.0,931.28,662.51
2016,7,17,15,15,832.5,114.5,4.4,37.0,785.0,904.68,646.55
2016,7,17,15,30,822.0,112.0,4.4,37.0,747.0,875.73,629.07
2016,7,17,15,45,808.0,110.0,4.4,37.0,703.5,847.33,611.91
2016,7,17,16,0,794.0,108.0,4.4,37.0,660.0,811.83,589.93
2016,7,17,16,15,776.0,104.5,4.4,36.5,612.0,769.73,564.52
2016,7,17,16,30,758.0,101.0,4.4,36.0,564.0,726.52,537.97
2016,7,17,16,45,734.0,97.5,4.4,36.0,513.0,677.89,506.11
2016,7,17,17,0,710.0,94.0,4.4,36.0,462.0,629.11,473.64
2016,7,17,17,15,679.0,89.5,4.3,35.5,409.5,576.95,437.88
2016,7,17,17,30,648.0,85.0,4.2,35.0,357.0,523.64,399.76
2016,7,17,17,45,602.5,79.5,4.15,34.5,304.0,461.95,354.27
2016,7,17,18,0,557.0,74.0,4.1,34.0,251.0,403.26,309.55
2016,7,17,18,15,494.0,66.0,3.85,33.0,200.0,336.33,257.41
2016,7,17,18,30,431.0,58.0,3.6,32.0,149.0,274.76,207.71
2016,7,17,18,45,333.5,46.5,3.35,31.5,105.0,201.38,147.7
2016,7,17,19,0,236.0,35.0,3.1,31.0,61.0,137.21,93.72
2016,7,17,19,15,118.0,17.5,3.05,30.5,30.5,63.29,9.24
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.5,9.0,1.75,23.5,10.5,8.85,0.0
2016,7,18,6,0,65.0,18.0,2.0,24.0,21.0,15.22,0.0
2016,7,18,6,15,172.5,34.0,2.15,24.5,56.5,26.29,15.31
2016,7,18,6,30,280.0,50.0,2.3,25.0,92.0,37.82,26.2
2016,7,18,6,45,367.0,60.0,2.5,25.5,139.5,43.99,31.89
2016,7,18,7,0,454.0,70.0,2.7,26.0,187.0,52.18,39.04
2016,7,18,7,15,509.0,78.0,2.75,26.5,238.0,87.09,49.06
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,128.19,74.56
2016,7,18,7,45,402.5,135.5,2.85,28.0,292.5,175.5,117.85
2016,7,18,8,0,241.0,185.0,2.9,29.0,296.0,209.11,150.57
2016,7,18,8,15,232.5,211.5,2.9,29.5,329.5,243.99,178.26
2016,7,18,8,30,224.0,238.0,2.9,30.0,363.0,282.72,208.33
2016,7,18,8,45,493.5,172.5,2.95,30.5,482.0,333.56,244.0
2016,7,18,9,0,763.0,107.0,3.0,31.0,601.0,419.69,308.25
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.5,469.33,346.71
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,519.59,384.54
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,567.23,419.46
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,617.03,454.75
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,661.56,486.52
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,705.16,516.65
2016,7,18,10,45,840.0,126.0,2.9,33.5,871.5,745.04,541.45
2016,7,18,11,0,846.0,128.0,2.9,34.0,900.0,783.35,564.88
2016,7,18,11,15,850.5,129.0,2.9,34.0,921.5,817.76,586.68
2016,7,18,11,30,855.0,130.0,2.9,34.0,943.0,850.17,607.06
2016,7,18,11,45,852.5,134.5,2.9,34.5,955.5,877.55,622.83
2016,7,18,12,0,850.0,139.0,2.9,35.0,968.0,902.35,636.87
2016,7,18,12,15,851.0,139.5,2.9,35.0,974.0,924.0,650.21
2016,7,18,12,30,852.0,140.0,2.9,35.0,980.0,943.1,661.99
2016,7,18,12,45,851.5,140.0,2.95,35.5,978.0,957.69,670.0
2016,7,18,13,0,851.0,140.0,3.0,36.0,976.0,969.56,676.38
2016,7,18,13,15,849.0,139.5,3.05,36.0,966.5,976.63,681.28
2016,7,18,13,30,847.0,139.0,3.1,36.0,957.0,980.75,684.49
2016,7,18,13,45,844.5,137.0,3.15,36.0,940.0,979.9,684.73
2016,7,18,14,0,842.0,135.0,3.2,36.0,923.0,976.02,683.22
2016,7,18,14,15,836.0,133.5,3.25,36.0,898.0,966.2,678.11
2016,7,18,14,30,830.0,132.0,3.3,36.0,873.0,953.5,671.3
2016,7,18,14,45,814.5,134.5,3.35,36.0,840.0,932.99,659.6
2016,7,18,15,0,799.0,137.0,3.4,36.0,807.0,916.01,650.23
2016,7,18,15,15,788.0,134.5,3.45,35.5,769.5,889.91,636.29
2016,7,18,15,30,777.0,132.0,3.5,35.0,732.0,861.57,620.82
2016,7,18,15,45,760.0,130.0,3.55,35.0,688.5,826.4,599.42
2016,7,18,16,0,743.0,128.0,3.6,35.0,645.0,789.68,576.83
2016,7,18,16,15,724.0,124.5,3.65,34.5,597.5,751.13,553.89
2016,7,18,16,30,705.0,121.0,3.7,34.0,550.0,709.0,528.09
2016,7,18,16,45,678.0,116.5,3.8,34.0,499.5,659.0,495.38
2016,7,18,17,0,651.0,112.0,3.9,34.0,449.0,609.2,461.55
2016,7,18,17,15,617.0,106.5,3.9,33.5,397.0,554.02,423.05
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,500.21,384.43
2016,7,18,17,45,538.0,93.0,3.95,33.0,293.0,438.77,338.25
2016,7,18,18,0,493.0,85.0,4.0,33.0,241.0,380.33,293.0
2016,7,18,18,15,428.0,75.5,3.9,32.5,191.5,311.15,238.64
2016,7,18,18,30,363.0,66.0,3.8,32.0,142.0,251.28,189.97
2016,7,18,18,45,273.5,51.5,3.75,31.5,99.5,181.93,133.35
2016,7,18,19,0,184.0,37.0,3.7,31.0,57.0,121.91,82.96
2016,7,18,19,15,92.0,18.5,3.7,30.5,28.5,56.82,4.62
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,19.36,0.0
2016,7,19,6,15,171.0,32.0,1.35,25.5,57.5,24.68,13.86
2016,7,19,6,30,342.0,43.0,1.3,26.0,94.0,32.28,21.44
2016,7,19,6,45,430.5,50.5,1.3,26.5,142.0,35.69,24.73
2016,7,19,7,0,519.0,58.0,1.3,27.0,190.0,41.17,29.54
2016,7,19,7,15,570.5,64.5,1.3,27.5,242.0,78.13,40.01
2016,7,19,7,30,622.0,71.0,1.3,28.0,294.0,120.82,65.98
2016,7,19,7,45,664.0,74.0,1.3,28.5,347.5,164.71,98.24
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,215.86,138.9
2016,7,19,8,15,732.0,80.5,1.35,29.5,453.0,264.49,179.26
2016,7,19,8,30,758.0,84.0,1.4,30.0,505.0,315.6,221.45
2016,7,19,8,45,779.5,86.0,1.5,30.5,555.0,365.95,262.6
2016,7,19,9,0,801.0,88.0,1.6,31.0,605.0,421.8,306.67
2016,7,19,9,15,815.5,90.5,1.75,31.5,651.0,471.93,345.68
2016,7,19,9,30,830.0,93.0,1.9,32.0,697.0,522.4,383.85
2016,7,19,9,45,842.5,94.5,2.1,33.0,738.5,570.95,418.98
2016,7,19,10,0,855.0,96.0,2.3,34.0,780.0,619.2,452.85
2016,7,19,10,15,863.5,97.5,2.45,34.0,815.0,664.28,485.35
2016,7,19,10,30,872.0,99.0,2.6,34.0,850.0,708.27,515.28
2016,7,19,10,45,878.5,100.0,2.8,34.5,879.0,749.02,541.41
2016,7,19,11,0,885.0,101.0,3.0,35.0,908.0,788.14,566.23
2016,7,19,11,15,889.0,102.0,3.15,35.0,929.5,823.39,589.3
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,856.49,610.94
2016,7,19,11,45,894.0,105.0,3.45,35.5,964.5,885.62,628.69
2016,7,19,12,0,895.0,107.0,3.6,36.0,978.0,912.19,644.76
2016,7,19,12,15,555.0,304.0,3.75,36.0,845.5,812.03,577.2
2016,7,19,12,30,215.0,501.0,3.9,36.0,713.0,694.44,489.24
2016,7,19,12,45,554.5,304.5,4.05,36.5,850.0,839.29,596.54
2016,7,19,13,0,894.0,108.0,4.2,37.0,987.0,979.69,688.32
2016,7,19,13,15,892.0,107.5,4.25,37.0,977.0,986.83,692.36
2016,7,19,13,30,890.0,107.0,4.3,37.0,967.0,990.86,695.46
2016,7,19,13,45,498.5,285.0,4.4,37.0,765.0,794.97,566.41
2016,7,19,14,0,107.0,463.0,4.5,37.0,563.0,572.81,405.68
2016,7,19,14,15,488.5,284.5,4.55,37.0,722.5,787.21,564.73
2016,7,19,14,30,870.0,106.0,4.6,37.0,882.0,965.09,684.35
2016,7,19,14,45,861.5,105.0,4.65,37.0,850.0,946.98,672.71
2016,7,19,15,0,853.0,104.0,4.7,37.0,818.0,926.13,660.61
2016,7,19,15,15,663.0,193.5,4.7,36.5,733.0,839.85,606.46
2016,7,19,15,30,473.0,283.0,4.7,36.0,648.0,746.33,541.7
2016,7,19,15,45,522.0,247.0,4.75,36.0,627.5,741.34,541.71
2016,7,19,16,0,571.0,211.0,4.8,36.0,607.0,731.42,537.95
2016,7,19,16,15,542.5,201.0,4.8,35.5,555.5,680.79,504.91
2016,7,19,16,30,514.0,191.0,4.8,35.0,504.0,630.31,471.49
2016,7,19,16,45,458.5,187.0,4.8,34.5,447.5,566.5,427.21
2016,7,19,17,0,403.0,183.0,4.8,34.0,391.0,505.59,384.04
2016,7,19,17,15,494.5,140.5,4.7,33.5,367.0,504.73,386.8
2016,7,19,17,30,586.0,98.0,4.6,33.0,343.0,498.28,384.39
2016,7,19,17,45,545.0,89.0,4.6,33.0,291.0,437.98,338.58
2016,7,19,18,0,504.0,80.0,4.6,33.0,239.0,380.34,293.68
2016,7,19,18,15,447.0,70.0,4.35,32.5,190.5,316.66,243.13
2016,7,19,18,30,390.0,60.0,4.1,32.0,142.0,255.6,193.29
2016,7,19,18,45,297.0,47.5,3.95,31.5,99.0,185.9,136.13
2016,7,19,19,0,204.0,35.0,3.8,31.0,56.0,126.03,85.43
2016,7,19,19,15,102.0,17.5,3.7,30.5,28.0,58.07,0.92
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.5,8.0,1.45,24.5,9.5,7.86,0.0
2016,7,20,6,0,63.0,16.0,1.7,25.0,19.0,13.59,0.0
2016,7,20,6,15,175.5,32.0,1.75,25.5,54.5,24.73,13.77
2016,7,20,6,30,288.0,48.0,1.8,26.0,90.0,36.32,24.78
2016,7,20,6,45,385.0,56.5,1.85,26.5,138.5,41.21,29.38
2016,7,20,7,0,482.0,65.0,1.9,27.0,187.0,45.98,33.61
2016,7,20,7,15,536.5,72.5,1.9,27.5,239.0,81.85,44.41
2016,7,20,7,30,591.0,80.0,1.9,28.0,291.0,123.83,69.79
2016,7,20,7,45,636.5,83.0,1.9,28.5,345.0,166.57,100.91
2016,7,20,8,0,682.0,86.0,1.9,29.0,399.0,214.23,138.69
2016,7,20,8,15,709.5,90.5,1.95,29.5,451.5,266.09,181.47
2016,7,20,8,30,737.0,95.0,2.0,30.0,504.0,317.39,223.81
2016,7,20,8,45,759.5,97.5,2.05,30.5,554.0,367.51,264.77
2016,7,20,9,0,782.0,100.0,2.1,31.0,604.0,419.32,306.0
2016,7,20,9,15,797.5,103.0,2.2,31.5,650.0,469.73,345.23
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,524.03,386.0
2016,7,20,9,45,826.5,107.0,2.45,32.5,737.5,572.02,421.47
2016,7,20,10,0,840.0,108.0,2.6,33.0,779.0,619.82,455.91
2016,7,20,10,15,848.5,110.0,2.75,33.5,814.5,664.8,487.53
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,708.73,516.99
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,749.75,543.11
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,789.24,567.97
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,824.56,590.86
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,857.8,612.33
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,883.71,627.74
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,906.51,641.15
2016,7,20,12,15,624.0,286.5,3.65,36.0,896.0,858.83,608.74
2016,7,20,12,30,390.0,436.0,3.7,36.0,820.0,797.89,561.76
2016,7,20,12,45,276.5,469.0,3.8,36.5,741.5,731.66,514.78
2016,7,20,13,0,163.0,502.0,3.9,37.0,663.0,658.48,462.44
2016,7,20,13,15,509.5,318.5,3.95,37.0,812.0,828.95,587.56
2016,7,20,13,30,856.0,135.0,4.0,37.0,961.0,984.8,691.1
2016,7,20,13,45,850.0,135.0,4.05,37.0,943.0,982.48,689.26
2016,7,20,14,0,844.0,135.0,4.1,37.0,925.0,977.15,686.75
2016,7,20,14,15,838.5,134.0,4.1,37.0,900.0,968.35,681.87
2016,7,20,14,30,833.0,133.0,4.1,37.0,875.0,956.64,675.28
2016,7,20,14,45,800.5,145.5,4.2,37.0,837.5,936.12,663.65
2016,7,20,15,0,768.0,158.0,4.3,37.0,800.0,908.12,647.21
2016,7,20,15,15,756.0,155.0,4.3,36.5,762.5,881.22,632.32
2016,7,20,15,30,744.0,152.0,4.3,36.0,725.0,852.19,615.91
2016,7,20,15,45,722.5,151.5,4.3,36.0,681.0,818.94,595.32
2016,7,20,16,0,701.0,151.0,4.3,36.0,637.0,781.23,571.61
2016,7,20,16,15,666.0,151.5,4.25,35.5,586.5,732.52,541.12
2016,7,20,16,30,631.0,152.0,4.2,35.0,536.0,683.98,509.95
2016,7,20,16,45,438.0,182.5,4.2,35.0,437.5,545.69,409.83
2016,7,20,17,0,245.0,213.0,4.2,35.0,339.0,417.03,313.95
2016,7,20,17,15,231.0,191.0,4.1,34.5,299.5,374.62,284.19
2016,7,20,17,30,217.0,169.0,4.0,34.0,260.0,332.73,253.85
2016,7,20,17,45,330.5,132.5,3.95,34.0,247.5,349.41,268.24
2016,7,20,18,0,444.0,96.0,3.9,34.0,235.0,362.64,278.22
2016,7,20,18,15,377.0,84.0,3.6,33.5,186.0,295.42,225.23
2016,7,20,18,30,310.0,72.0,3.3,33.0,137.0,234.39,176.02
2016,7,20,18,45,224.5,55.5,3.0,32.5,95.0,167.25,121.64
2016,7,20,19,0,139.0,39.0,2.7,32.0,53.0,103.06,68.76
2016,7,20,19,15,69.5,19.5,2.7,31.5,26.5,47.11,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,50.5,8.0,2.25,23.5,10.0,7.86,0.0
2016,7,21,6,0,101.0,16.0,2.5,24.0,20.0,15.73,0.0
2016,7,21,6,15,225.0,29.5,2.6,24.5,56.5,22.73,12.13
2016,7,21,6,30,349.0,43.0,2.7,25.0,93.0,32.54,21.7
2016,7,21,6,45,439.0,51.0,2.8,26.0,142.5,36.37,25.32
2016,7,21,7,0,529.0,59.0,2.9,27.0,192.0,40.0,28.52
2016,7,21,7,15,582.0,65.0,2.8,27.5,244.5,76.89,39.43
2016,7,21,7,30,635.0,71.0,2.7,28.0,297.0,119.83,64.99
2016,7,21,7,45,675.0,75.0,2.6,29.0,351.5,164.87,97.91
2016,7,21,8,0,715.0,79.0,2.5,30.0,406.0,217.1,139.29
2016,7,21,8,15,741.0,83.0,2.3,30.5,458.5,266.67,180.41
2016,7,21,8,30,767.0,87.0,2.1,31.0,511.0,318.72,223.29
2016,7,21,8,45,787.0,89.5,1.9,32.0,561.5,369.48,263.91
2016,7,21,9,0,807.0,92.0,1.7,33.0,612.0,421.66,304.04
2016,7,21,9,15,821.5,94.5,1.7,33.5,658.0,476.12,345.37
2016,7,21,9,30,836.0,97.0,1.7,34.0,704.0,526.99,382.88
2016,7,21,9,45,847.0,99.5,1.75,34.5,745.5,575.97,418.11
2016,7,21,10,0,858.0,102.0,1.8,35.0,787.0,624.52,451.97
2016,7,21,10,15,866.5,103.5,1.95,35.5,822.5,669.86,483.32
2016,7,21,10,30,875.0,105.0,2.1,36.0,858.0,714.09,512.26
2016,7,21,10,45,880.0,107.0,2.25,36.5,886.5,754.9,537.78
