Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,0,885.0,109.0,2.4,37.0,915.0,793.95,561.94
2016,7,21,11,15,889.5,110.0,2.45,37.0,937.0,829.74,584.37
2016,7,21,11,30,894.0,111.0,2.5,37.0,959.0,863.41,605.36
2016,7,21,11,45,895.0,112.5,2.65,37.5,972.5,892.22,622.67
2016,7,21,12,0,896.0,114.0,2.8,38.0,986.0,918.46,638.34
2016,7,21,12,15,897.0,114.5,2.9,38.0,992.5,941.09,652.75
2016,7,21,12,30,898.0,115.0,3.0,38.0,999.0,960.99,665.55
2016,7,21,12,45,897.5,115.0,3.1,38.5,997.0,976.18,674.11
2016,7,21,13,0,897.0,115.0,3.2,39.0,995.0,988.45,680.95
2016,7,21,13,15,895.0,114.5,3.25,39.0,985.0,995.73,685.91
2016,7,21,13,30,893.0,114.0,3.3,39.0,975.0,999.89,689.1
2016,7,21,13,45,892.0,111.0,3.4,39.0,958.0,999.35,689.88
2016,7,21,14,0,891.0,108.0,3.5,39.0,941.0,995.59,688.8
2016,7,21,14,15,886.0,107.0,3.55,39.0,916.0,986.78,684.37
2016,7,21,14,30,881.0,106.0,3.6,39.0,891.0,974.9,678.15
2016,7,21,14,45,874.5,104.0,3.65,39.0,859.5,957.53,668.58
2016,7,21,15,0,868.0,102.0,3.7,39.0,828.0,937.3,657.28
2016,7,21,15,15,858.5,100.0,3.7,38.5,789.5,911.53,643.56
2016,7,21,15,30,849.0,98.0,3.7,38.0,751.0,883.3,628.2
2016,7,21,15,45,836.5,95.5,3.7,38.0,707.5,849.57,607.86
2016,7,21,16,0,824.0,93.0,3.7,38.0,664.0,813.89,586.14
2016,7,21,16,15,807.5,90.5,3.65,37.5,616.0,773.17,561.85
2016,7,21,16,30,791.0,88.0,3.6,37.0,568.0,735.96,539.63
2016,7,21,16,45,769.5,84.5,3.6,37.0,517.0,687.96,508.72
2016,7,21,17,0,748.0,81.0,3.6,37.0,466.0,639.56,477.07
2016,7,21,17,15,718.5,77.0,3.5,36.5,413.0,585.06,440.79
2016,7,21,17,30,689.0,73.0,3.4,36.0,360.0,531.4,402.82
2016,7,21,17,45,648.0,68.0,3.35,35.5,306.5,473.04,360.15
2016,7,21,18,0,607.0,63.0,3.3,35.0,253.0,415.4,316.52
2016,7,21,18,15,546.5,56.0,2.9,34.0,201.5,348.68,264.6
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,287.17,214.9
2016,7,21,18,45,391.5,39.5,2.15,32.5,105.0,214.98,155.76
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,152.45,101.79
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,69.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,19.0,14.74,0.0
2016,7,22,6,15,248.5,27.0,2.35,25.5,56.0,20.71,10.36
2016,7,22,6,30,376.0,39.0,2.3,26.0,93.0,28.91,18.54
2016,7,22,6,45,459.5,47.0,2.3,27.0,142.0,32.97,22.33
2016,7,22,7,0,543.0,55.0,2.3,28.0,191.0,36.79,25.67
2016,7,22,7,15,595.0,61.0,2.15,28.5,243.5,73.1,36.22
2016,7,22,7,30,647.0,67.0,2.0,29.0,296.0,116.57,61.72
2016,7,22,7,45,685.0,71.0,1.9,30.0,350.0,164.8,96.86
2016,7,22,8,0,723.0,75.0,1.8,31.0,404.0,214.03,135.67
2016,7,22,8,15,748.5,78.5,1.85,31.5,456.5,263.46,176.59
2016,7,22,8,30,774.0,82.0,1.9,32.0,509.0,315.32,219.37
2016,7,22,8,45,795.0,84.0,2.0,33.0,559.5,366.39,260.57
2016,7,22,9,0,816.0,86.0,2.1,34.0,610.0,422.92,304.47
2016,7,22,9,15,830.5,88.5,2.2,34.5,656.5,473.9,343.81
2016,7,22,9,30,845.0,91.0,2.3,35.0,703.0,525.22,382.23
2016,7,22,9,45,856.5,92.5,2.4,35.5,744.5,574.02,417.8
2016,7,22,10,0,868.0,94.0,2.5,36.0,786.0,622.42,452.08
2016,7,22,10,15,876.0,95.5,2.55,36.0,821.5,667.86,484.23
2016,7,22,10,30,884.0,97.0,2.6,36.0,857.0,712.15,513.7
2016,7,22,10,45,890.5,98.0,2.65,36.5,886.0,753.51,539.19
2016,7,22,11,0,897.0,99.0,2.7,37.0,915.0,793.19,563.29
2016,7,22,11,15,901.0,100.0,2.75,37.0,936.5,828.98,585.83
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,862.58,606.89
2016,7,22,11,45,902.5,105.0,2.85,37.5,971.0,891.0,623.31
2016,7,22,12,0,900.0,109.0,2.9,38.0,984.0,916.66,637.94
2016,7,22,12,15,901.0,109.5,2.95,38.0,990.5,939.38,652.08
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,959.35,664.57
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.0,974.58,672.79
2016,7,22,13,0,901.0,110.0,3.1,39.0,993.0,986.87,679.29
2016,7,22,13,15,899.0,109.5,3.15,39.0,983.5,994.14,684.24
2016,7,22,13,30,897.0,109.0,3.2,39.0,974.0,998.28,687.42
2016,7,22,13,45,893.5,108.5,3.25,39.0,956.5,997.77,687.88
2016,7,22,14,0,890.0,108.0,3.3,39.0,939.0,994.09,686.53
2016,7,22,14,15,885.0,107.0,3.3,39.0,914.0,985.29,681.8
2016,7,22,14,30,880.0,106.0,3.3,39.0,889.0,973.41,675.3
2016,7,22,14,45,865.5,108.5,3.35,39.0,855.5,953.11,663.98
2016,7,22,15,0,851.0,111.0,3.4,39.0,822.0,930.26,651.12
2016,7,22,15,15,841.0,109.0,3.4,39.0,784.0,904.43,636.07
2016,7,22,15,30,831.0,107.0,3.4,39.0,746.0,876.2,619.49
2016,7,22,15,45,818.0,104.5,3.4,39.0,702.5,842.55,599.35
2016,7,22,16,0,805.0,102.0,3.4,39.0,659.0,812.11,581.22
2016,7,22,16,15,787.5,99.0,3.4,38.5,611.0,770.57,556.77
2016,7,22,16,30,770.0,96.0,3.4,38.0,563.0,727.85,531.17
2016,7,22,16,45,746.5,93.0,3.4,37.5,512.0,679.67,501.35
2016,7,22,17,0,723.0,90.0,3.4,37.0,461.0,631.28,470.75
2016,7,22,17,15,692.5,85.0,3.3,36.5,407.5,578.12,434.86
2016,7,22,17,30,662.0,80.0,3.2,36.0,354.0,523.94,396.57
2016,7,22,17,45,618.0,74.5,3.15,36.0,301.0,462.56,351.07
2016,7,22,18,0,574.0,69.0,3.1,36.0,248.0,404.07,306.33
2016,7,22,18,15,511.5,61.5,2.75,35.0,197.0,337.36,254.75
2016,7,22,18,30,449.0,54.0,2.4,34.0,146.0,276.02,205.55
2016,7,22,18,45,352.0,43.0,2.05,33.0,101.5,203.0,146.59
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,139.87,92.84
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,62.42,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,17.0,13.76,0.0
2016,7,23,6,15,194.0,29.0,2.6,25.5,52.5,22.4,11.51
2016,7,23,6,30,307.0,44.0,2.6,26.0,88.0,33.26,22.14
2016,7,23,6,45,392.5,54.0,2.65,27.0,135.5,39.31,27.66
2016,7,23,7,0,478.0,64.0,2.7,28.0,183.0,44.48,32.17
2016,7,23,7,15,532.0,72.0,2.55,28.5,235.0,77.96,42.33
2016,7,23,7,30,586.0,80.0,2.4,29.0,287.0,119.9,66.94
2016,7,23,7,45,630.5,84.0,2.3,30.0,341.0,162.93,97.65
2016,7,23,8,0,675.0,88.0,2.2,31.0,395.0,210.82,134.96
2016,7,23,8,15,702.5,92.5,2.2,31.5,447.5,259.31,174.84
2016,7,23,8,30,730.0,97.0,2.2,32.0,500.0,313.42,218.98
2016,7,23,8,45,755.5,99.0,2.2,32.5,550.5,363.88,259.86
2016,7,23,9,0,781.0,101.0,2.2,33.0,601.0,416.38,301.27
2016,7,23,9,15,796.5,103.5,2.25,33.5,647.5,466.4,339.92
2016,7,23,9,30,812.0,106.0,2.3,34.0,694.0,520.33,380.08
2016,7,23,9,45,827.0,106.5,2.35,34.5,736.0,568.79,415.34
2016,7,23,10,0,842.0,107.0,2.4,35.0,778.0,617.2,449.57
2016,7,23,10,15,851.0,109.0,2.45,35.5,814.0,662.73,480.84
2016,7,23,10,30,860.0,111.0,2.5,36.0,850.0,707.24,509.99
2016,7,23,10,45,869.0,111.0,2.65,36.5,879.5,748.7,536.08
2016,7,23,11,0,878.0,111.0,2.8,37.0,909.0,788.71,560.98
2016,7,23,11,15,882.5,112.0,2.9,37.0,931.0,824.35,583.79
2016,7,23,11,30,887.0,113.0,3.0,37.0,953.0,857.89,605.18
2016,7,23,11,45,890.5,113.0,3.1,37.5,967.0,887.36,622.66
2016,7,23,12,0,894.0,113.0,3.2,38.0,981.0,914.39,638.53
2016,7,23,12,15,895.0,113.5,3.25,38.0,987.5,937.03,652.67
2016,7,23,12,30,896.0,114.0,3.3,38.0,994.0,956.95,665.18
2016,7,23,12,45,896.0,113.5,3.4,38.5,992.5,972.14,673.74
2016,7,23,13,0,896.0,113.0,3.5,39.0,991.0,984.39,680.57
2016,7,23,13,15,894.0,112.5,3.55,39.0,981.0,991.67,685.53
2016,7,23,13,30,892.0,112.0,3.6,39.0,971.0,995.82,688.7
2016,7,23,13,45,888.5,111.0,3.65,39.0,953.5,994.83,688.82
2016,7,23,14,0,885.0,110.0,3.7,39.0,936.0,990.67,687.12
2016,7,23,14,15,879.5,109.0,3.7,39.0,911.0,981.42,682.06
2016,7,23,14,30,874.0,108.0,3.7,39.0,886.0,969.12,675.24
2016,7,23,14,45,859.5,111.0,3.7,39.0,852.0,949.43,663.87
2016,7,23,15,0,845.0,114.0,3.7,39.0,818.0,927.22,651.01
2016,7,23,15,15,834.5,112.0,3.7,38.5,780.0,901.05,636.98
2016,7,23,15,30,824.0,110.0,3.7,38.0,742.0,872.52,621.35
2016,7,23,15,45,810.0,107.5,3.75,38.0,698.5,838.18,600.78
2016,7,23,16,0,796.0,105.0,3.8,38.0,655.0,807.18,582.28
2016,7,23,16,15,778.5,101.5,3.8,37.5,607.0,765.35,557.32
2016,7,23,16,30,761.0,98.0,3.8,37.0,559.0,722.35,531.21
2016,7,23,16,45,737.5,94.5,3.8,37.0,507.5,673.92,499.81
2016,7,23,17,0,714.0,91.0,3.8,37.0,456.0,625.3,467.77
2016,7,23,17,15,683.0,86.0,3.75,36.5,403.0,572.24,431.72
2016,7,23,17,30,652.0,81.0,3.7,36.0,350.0,518.14,393.36
2016,7,23,17,45,608.0,75.5,3.65,36.0,297.0,457.22,347.92
2016,7,23,18,0,564.0,70.0,3.6,36.0,244.0,399.21,303.29
2016,7,23,18,15,501.0,62.0,3.3,35.0,193.5,332.19,251.35
2016,7,23,18,30,438.0,54.0,3.0,34.0,143.0,270.61,201.84
2016,7,23,18,45,341.0,42.5,2.75,33.5,99.0,197.7,142.55
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,134.8,88.6
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,59.79,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,31.0,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,24,6,0,62.0,14.0,2.6,25.0,16.0,13.76,0.0
2016,7,24,6,15,175.0,29.5,2.65,25.5,50.5,22.86,11.67
2016,7,24,6,30,288.0,45.0,2.7,26.0,85.0,34.12,22.83
2016,7,24,6,45,376.0,55.5,2.75,26.5,132.5,40.83,28.99
2016,7,24,7,0,464.0,66.0,2.8,27.0,180.0,46.37,33.91
2016,7,24,7,15,519.5,74.0,2.75,27.5,232.0,78.01,43.3
2016,7,24,7,30,575.0,82.0,2.7,28.0,284.0,119.35,67.37
2016,7,24,7,45,622.5,85.5,2.65,29.0,338.0,161.78,97.5
2016,7,24,8,0,670.0,89.0,2.6,30.0,392.0,209.41,134.63
2016,7,24,8,15,698.0,93.5,2.55,30.5,444.5,257.78,174.59
2016,7,24,8,30,726.0,98.0,2.5,31.0,497.0,311.87,218.94
2016,7,24,8,45,752.0,99.5,2.45,31.5,548.0,361.88,259.7
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,413.98,301.05
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,464.32,339.99
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,515.21,378.03
2016,7,24,9,45,823.5,108.0,2.3,34.0,733.0,567.12,414.79
2016,7,24,10,0,838.0,109.0,2.3,35.0,775.0,615.56,447.94
2016,7,24,10,15,846.5,110.5,2.3,35.5,810.5,660.18,478.35
2016,7,24,10,30,855.0,112.0,2.3,36.0,846.0,703.75,506.68
2016,7,24,10,45,862.0,113.5,2.35,36.5,875.0,744.95,532.02
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,784.58,556.03
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,819.98,578.26
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,853.29,599.08
2016,7,24,11,45,877.0,120.0,2.6,37.5,960.0,881.45,615.67
2016,7,24,12,0,876.0,123.0,2.7,38.0,973.0,906.99,630.59
2016,7,24,12,15,877.0,123.5,2.7,38.0,979.0,929.33,644.11
2016,7,24,12,30,878.0,124.0,2.7,38.0,985.0,949.0,656.01
2016,7,24,12,45,875.5,125.0,2.75,38.0,983.0,963.07,664.92
2016,7,24,13,0,873.0,126.0,2.8,38.0,981.0,974.24,672.19
2016,7,24,13,15,870.5,125.5,2.8,38.0,971.0,980.96,676.44
2016,7,24,13,30,868.0,125.0,2.8,38.0,961.0,984.63,678.97
2016,7,24,13,45,863.0,125.0,2.85,38.0,943.0,983.26,678.93
2016,7,24,14,0,858.0,125.0,2.9,38.0,925.0,978.83,677.16
2016,7,24,14,15,852.5,123.5,2.9,38.0,900.0,969.34,672.01
2016,7,24,14,30,847.0,122.0,2.9,38.0,875.0,956.89,665.15
2016,7,24,14,45,828.0,126.5,2.9,38.0,840.5,934.85,652.4
2016,7,24,15,0,809.0,131.0,2.9,38.0,806.0,916.22,641.9
2016,7,24,15,15,549.0,240.0,2.9,38.0,688.5,777.91,552.47
2016,7,24,15,30,289.0,349.0,2.9,38.0,571.0,640.44,455.6
2016,7,24,15,45,520.5,236.0,2.9,38.0,606.5,726.47,521.81
2016,7,24,16,0,752.0,123.0,2.9,38.0,642.0,788.9,566.73
2016,7,24,16,15,453.5,197.0,2.9,37.5,503.5,601.14,439.07
2016,7,24,16,30,155.0,271.0,2.9,37.0,365.0,415.71,304.44
2016,7,24,16,45,404.0,190.5,2.95,37.0,404.0,527.53,391.58
2016,7,24,17,0,653.0,110.0,3.0,37.0,443.0,605.15,451.41
2016,7,24,17,15,619.0,104.0,3.0,36.5,390.5,549.31,412.54
2016,7,24,17,30,585.0,98.0,3.0,36.0,338.0,494.87,374.21
2016,7,24,17,45,533.0,91.0,3.0,35.5,285.5,430.45,327.18
2016,7,24,18,0,481.0,84.0,3.0,35.0,233.0,369.68,281.3
2016,7,24,18,15,416.0,73.5,2.85,34.5,183.5,300.37,227.36
2016,7,24,18,30,351.0,63.0,2.7,34.0,134.0,240.25,178.95
2016,7,24,18,45,256.0,48.5,2.55,34.0,91.5,169.98,122.0
2016,7,24,19,0,161.0,34.0,2.4,34.0,49.0,109.84,71.12
2016,7,24,19,15,80.5,17.0,2.45,33.5,24.5,49.66,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.86,0.0
2016,7,25,6,15,50.0,31.0,2.05,26.0,38.0,27.04,14.55
2016,7,25,6,30,100.0,54.0,2.0,26.0,68.0,45.58,32.3
2016,7,25,6,45,156.5,77.5,2.0,26.5,110.5,61.04,45.99
2016,7,25,7,0,213.0,101.0,2.0,27.0,153.0,77.83,60.46
2016,7,25,7,15,304.0,105.5,2.0,27.0,200.5,98.12,65.7
2016,7,25,7,30,395.0,110.0,2.0,27.0,248.0,124.56,79.03
2016,7,25,7,45,402.5,137.5,2.0,27.5,299.0,171.62,114.68
2016,7,25,8,0,410.0,165.0,2.0,28.0,350.0,219.87,152.77
2016,7,25,8,15,443.5,176.5,1.9,28.0,400.0,262.32,186.36
2016,7,25,8,30,477.0,188.0,1.8,28.0,450.0,308.23,222.81
2016,7,25,8,45,514.5,192.0,1.75,28.5,499.5,352.48,257.36
2016,7,25,9,0,552.0,196.0,1.7,29.0,549.0,400.19,293.95
2016,7,25,9,15,573.0,203.0,1.6,29.5,594.0,446.05,328.28
2016,7,25,9,30,594.0,210.0,1.5,30.0,639.0,492.51,362.01
2016,7,25,9,45,632.5,203.0,1.4,30.5,683.5,538.08,394.35
2016,7,25,10,0,671.0,196.0,1.3,31.0,728.0,586.29,427.54
2016,7,25,10,15,683.0,199.5,1.35,31.5,763.5,628.88,456.55
2016,7,25,10,30,695.0,203.0,1.4,32.0,799.0,671.18,484.73
2016,7,25,10,45,723.0,193.5,1.45,33.0,832.5,712.85,511.32
2016,7,25,11,0,751.0,184.0,1.5,34.0,866.0,755.61,537.68
2016,7,25,11,15,757.5,185.5,1.65,34.5,887.5,790.0,559.06
2016,7,25,11,30,764.0,187.0,1.8,35.0,909.0,822.82,579.37
2016,7,25,11,45,789.5,173.0,1.95,35.5,929.0,855.84,599.69
2016,7,25,12,0,815.0,159.0,2.1,36.0,949.0,887.73,619.18
2016,7,25,12,15,417.0,245.5,2.2,36.0,650.0,627.34,447.75
2016,7,25,12,30,19.0,332.0,2.3,36.0,351.0,340.26,241.1
2016,7,25,12,45,423.5,242.5,2.45,36.5,656.5,651.36,467.89
2016,7,25,13,0,828.0,153.0,2.6,37.0,962.0,956.2,664.94
2016,7,25,13,15,825.5,152.5,2.7,37.0,952.5,962.8,667.41
2016,7,25,13,30,823.0,152.0,2.8,37.0,943.0,966.5,670.77
2016,7,25,13,45,532.5,307.0,2.9,37.5,816.0,849.23,593.47
2016,7,25,14,0,242.0,462.0,3.0,38.0,689.0,711.5,495.61
2016,7,25,14,15,134.0,401.0,3.1,38.0,526.0,544.02,384.02
2016,7,25,14,30,26.0,340.0,3.2,38.0,363.0,368.82,261.79
2016,7,25,14,45,85.0,373.5,3.35,38.0,445.0,461.9,329.55
2016,7,25,15,0,144.0,407.0,3.5,38.0,527.0,562.82,400.45
2016,7,25,15,15,163.5,386.5,3.6,37.5,516.5,558.99,399.96
2016,7,25,15,30,183.0,366.0,3.7,37.0,506.0,553.62,398.9
2016,7,25,15,45,219.5,338.0,3.8,36.5,496.0,553.32,401.98
2016,7,25,16,0,256.0,310.0,3.9,36.0,486.0,559.2,409.17
2016,7,25,16,15,250.5,286.0,4.0,35.5,447.5,522.62,385.59
2016,7,25,16,30,245.0,262.0,4.1,35.0,409.0,485.42,361.29
2016,7,25,16,45,144.0,231.0,4.2,35.0,315.5,359.14,268.85
2016,7,25,17,0,43.0,200.0,4.3,35.0,222.0,240.62,179.49
2016,7,25,17,15,21.5,152.5,4.25,34.0,163.5,167.12,124.71
2016,7,25,17,30,0.0,105.0,4.2,33.0,105.0,103.39,75.81
2016,7,25,17,45,0.0,88.0,4.2,32.5,88.0,86.39,62.91
2016,7,25,18,0,0.0,71.0,4.2,32.0,71.0,69.33,49.67
2016,7,25,18,15,0.0,55.5,4.05,31.5,55.5,53.8,37.37
2016,7,25,18,30,0.0,40.0,3.9,31.0,40.0,38.63,25.13
2016,7,25,18,45,0.0,27.0,3.8,30.5,27.0,26.06,14.83
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,13.5,4.26
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,7.86,0.0
2016,7,26,6,15,64.5,30.5,2.25,24.0,38.5,26.61,14.1
2016,7,26,6,30,119.0,53.0,2.3,24.0,69.0,42.79,30.22
2016,7,26,6,45,79.5,72.5,2.4,24.5,85.0,60.37,45.81
2016,7,26,7,0,40.0,92.0,2.5,25.0,101.0,79.35,62.26
2016,7,26,7,15,61.0,114.0,2.5,25.0,132.5,101.72,75.78
2016,7,26,7,30,82.0,136.0,2.5,25.0,164.0,127.42,94.63
2016,7,26,7,45,60.0,154.0,2.55,25.5,176.5,145.95,109.64
2016,7,26,8,0,38.0,172.0,2.6,26.0,189.0,162.06,122.77
2016,7,26,8,15,176.5,195.5,2.6,26.5,290.0,217.4,161.25
2016,7,26,8,30,315.0,219.0,2.6,27.0,391.0,287.3,212.07
2016,7,26,8,45,157.5,181.5,2.65,27.5,267.5,221.75,165.75
2016,7,26,9,0,0.0,144.0,2.7,28.0,144.0,137.91,102.69
2016,7,26,9,15,128.5,236.0,2.7,28.0,328.5,274.93,207.03
2016,7,26,9,30,257.0,328.0,2.7,28.0,513.0,425.06,317.82
2016,7,26,9,45,457.0,265.0,2.75,28.5,618.0,494.28,369.46
2016,7,26,10,0,657.0,202.0,2.8,29.0,723.0,582.33,434.84
2016,7,26,10,15,669.5,205.5,2.8,29.0,758.0,624.68,465.25
2016,7,26,10,30,682.0,209.0,2.8,29.0,793.0,666.82,495.17
2016,7,26,10,45,521.5,308.0,2.8,29.5,763.5,669.65,492.16
2016,7,26,11,0,361.0,407.0,2.8,30.0,734.0,660.26,480.29
2016,7,26,11,15,362.0,417.0,2.8,30.0,752.0,686.19,497.82
2016,7,26,11,30,363.0,427.0,2.8,30.0,770.0,711.42,514.5
2016,7,26,11,45,378.5,427.0,2.8,30.5,789.5,739.13,532.15
2016,7,26,12,0,394.0,427.0,2.8,31.0,809.0,766.64,549.47
2016,7,26,12,15,412.5,431.5,2.8,31.0,834.0,800.86,572.12
2016,7,26,12,30,431.0,436.0,2.8,31.0,859.0,835.63,594.89
2016,7,26,12,45,264.5,461.5,2.8,31.0,721.0,711.67,508.72
2016,7,26,13,0,98.0,487.0,2.8,31.0,583.0,576.15,412.88
2016,7,26,13,15,182.5,481.0,2.8,31.0,658.0,661.06,474.15
2016,7,26,13,30,267.0,475.0,2.8,31.0,733.0,747.72,534.15
2016,7,26,13,45,341.0,435.5,2.85,31.0,758.0,785.1,561.54
2016,7,26,14,0,415.0,396.0,2.9,31.0,783.0,826.02,591.36
2016,7,26,14,15,367.5,405.0,2.9,30.5,740.5,784.35,564.09
2016,7,26,14,30,320.0,414.0,2.9,30.0,698.0,747.64,540.21
2016,7,26,14,45,368.5,376.0,2.9,30.0,692.0,753.44,547.03
2016,7,26,15,0,417.0,338.0,2.9,30.0,686.0,763.73,556.44
2016,7,26,15,15,223.5,318.5,2.85,30.0,504.0,550.27,406.26
2016,7,26,15,30,30.0,299.0,2.8,30.0,322.0,333.67,246.72
2016,7,26,15,45,360.5,223.0,2.8,30.0,472.0,570.57,429.5
2016,7,26,16,0,691.0,147.0,2.8,30.0,622.0,765.05,570.05
2016,7,26,16,15,540.5,188.5,2.75,29.5,543.5,662.49,498.0
2016,7,26,16,30,390.0,230.0,2.7,29.0,465.0,563.68,426.85
2016,7,26,16,45,387.0,206.5,2.7,29.0,421.5,522.76,399.18
2016,7,26,17,0,384.0,183.0,2.7,29.0,378.0,489.65,376.13
2016,7,26,17,15,461.5,145.0,2.6,28.5,352.5,484.51,375.3
2016,7,26,17,30,539.0,107.0,2.5,28.0,327.0,474.63,369.96
2016,7,26,17,45,494.0,97.5,2.4,28.0,276.0,410.19,320.53
2016,7,26,18,0,449.0,88.0,2.3,28.0,225.0,353.02,275.48
2016,7,26,18,15,383.0,76.5,2.1,27.5,176.5,286.94,222.58
2016,7,26,18,30,317.0,65.0,1.9,27.0,128.0,227.05,173.22
2016,7,26,18,45,231.0,49.0,1.7,26.5,87.0,160.51,118.12
2016,7,26,19,0,145.0,33.0,1.5,26.0,46.0,103.12,67.61
2016,7,26,19,15,72.5,16.5,1.5,25.5,23.0,36.67,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,6.88,0.0
2016,7,27,6,15,48.5,30.5,0.8,23.5,37.0,26.55,13.81
2016,7,27,6,30,95.0,54.0,1.0,24.0,67.0,45.43,32.4
2016,7,27,6,45,161.0,76.0,1.2,24.5,110.0,59.95,45.42
2016,7,27,7,0,227.0,98.0,1.4,25.0,153.0,75.74,59.17
2016,7,27,7,15,284.5,114.5,1.45,25.5,201.0,102.51,70.6
2016,7,27,7,30,342.0,131.0,1.5,26.0,249.0,139.3,93.3
2016,7,27,7,45,278.5,156.5,1.55,26.5,263.5,171.32,119.83
2016,7,27,8,0,215.0,182.0,1.6,27.0,278.0,201.4,145.94
2016,7,27,8,15,252.5,202.5,1.6,27.5,329.5,237.5,173.04
2016,7,27,8,30,290.0,223.0,1.6,28.0,381.0,282.25,206.88
2016,7,27,8,45,404.0,212.5,1.65,28.5,456.5,328.27,240.69
2016,7,27,9,0,518.0,202.0,1.7,29.0,532.0,389.55,286.39
2016,7,27,9,15,314.5,268.0,1.75,29.0,473.0,384.41,284.6
2016,7,27,9,30,111.0,334.0,1.8,29.0,414.0,363.12,268.64
2016,7,27,9,45,113.5,356.0,1.85,29.5,442.5,387.47,285.65
2016,7,27,10,0,116.0,378.0,1.9,30.0,471.0,416.37,305.41
2016,7,27,10,15,291.5,356.5,2.0,30.0,602.5,516.46,379.05
2016,7,27,10,30,467.0,335.0,2.1,30.0,734.0,631.79,461.6
2016,7,27,10,45,239.5,287.5,2.25,30.5,493.0,444.74,327.91
2016,7,27,11,0,12.0,240.0,2.4,31.0,252.0,240.13,175.24
2016,7,27,11,15,50.0,350.0,2.5,31.0,398.0,374.42,273.74
2016,7,27,11,30,88.0,460.0,2.6,31.0,544.0,513.17,371.04
2016,7,27,11,45,365.5,369.5,2.75,31.0,723.0,672.98,488.77
2016,7,27,12,0,643.0,279.0,2.9,31.0,902.0,847.85,612.15
2016,7,27,12,15,645.0,279.5,2.95,31.0,908.0,868.26,624.54
2016,7,27,12,30,647.0,280.0,3.0,31.0,914.0,886.81,636.89
2016,7,27,12,45,650.5,277.0,3.15,31.0,913.5,901.43,647.47
2016,7,27,13,0,654.0,274.0,3.3,31.0,913.0,913.9,656.72
2016,7,27,13,15,651.0,273.0,3.35,31.0,903.5,919.7,660.91
2016,7,27,13,30,648.0,272.0,3.4,31.0,894.0,923.02,663.62
2016,7,27,13,45,646.0,267.0,3.45,31.0,877.5,920.82,662.98
2016,7,27,14,0,644.0,262.0,3.5,31.0,861.0,916.06,660.78
2016,7,27,14,15,449.5,346.5,3.5,31.0,759.0,810.57,585.9
2016,7,27,14,30,255.0,431.0,3.5,31.0,657.0,702.06,507.72
2016,7,27,14,45,457.0,323.0,3.5,31.0,709.5,790.08,575.59
2016,7,27,15,0,659.0,215.0,3.5,31.0,762.0,865.71,632.33
2016,7,27,15,15,554.0,252.0,3.45,30.5,697.5,794.15,583.55
2016,7,27,15,30,449.0,289.0,3.4,30.0,633.0,728.42,538.03
2016,7,27,15,45,522.0,242.0,3.35,30.0,618.0,732.99,544.93
2016,7,27,16,0,595.0,195.0,3.3,30.0,603.0,734.64,549.26
2016,7,27,16,15,339.0,228.0,3.15,30.0,457.0,530.49,400.74
2016,7,27,16,30,83.0,261.0,3.0,30.0,311.0,338.88,255.41
2016,7,27,16,45,96.0,238.5,2.85,30.0,291.0,323.1,245.41
2016,7,27,17,0,109.0,216.0,2.7,30.0,271.0,314.12,239.69
2016,7,27,17,15,98.0,192.5,2.3,29.5,237.5,270.3,207.23
2016,7,27,17,30,87.0,169.0,1.9,29.0,204.0,235.21,180.92
2016,7,27,17,45,205.5,141.0,1.55,28.5,207.5,284.86,221.09
2016,7,27,18,0,324.0,113.0,1.2,28.0,211.0,307.68,238.59
2016,7,27,18,15,257.5,96.0,1.1,27.5,164.0,242.11,186.49
2016,7,27,18,30,191.0,79.0,1.0,27.0,117.0,183.03,138.75
2016,7,27,18,45,120.5,56.5,0.9,27.0,78.0,121.7,88.61
2016,7,27,19,0,50.0,34.0,0.8,27.0,39.0,61.4,38.13
2016,7,27,19,15,25.0,17.0,0.8,26.5,19.5,23.72,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.83,0.0
2016,7,28,6,15,94.5,29.0,2.4,24.0,42.0,24.11,11.62
2016,7,28,6,30,189.0,48.0,2.5,24.0,74.0,36.82,25.15
2016,7,28,6,45,279.0,62.0,2.7,24.5,119.0,46.21,33.77
2016,7,28,7,0,369.0,76.0,2.9,25.0,164.0,55.09,41.63
2016,7,28,7,15,429.0,86.5,2.95,25.5,215.0,81.13,50.15
2016,7,28,7,30,489.0,97.0,3.0,26.0,266.0,120.33,72.69
2016,7,28,7,45,365.5,137.5,3.15,26.5,276.0,163.71,110.65
2016,7,28,8,0,242.0,178.0,3.3,27.0,286.0,198.53,143.32
2016,7,28,8,15,450.5,148.5,3.25,27.0,381.5,238.01,168.86
2016,7,28,8,30,659.0,119.0,3.2,27.0,477.0,301.47,215.95
2016,7,28,8,45,498.5,190.0,3.2,27.5,476.5,342.42,252.68
2016,7,28,9,0,338.0,261.0,3.2,28.0,476.0,369.13,275.46
2016,7,28,9,15,549.0,194.0,3.1,28.5,574.0,424.5,317.27
2016,7,28,9,30,760.0,127.0,3.0,29.0,672.0,503.72,377.22
2016,7,28,9,45,777.5,127.5,2.9,29.5,714.5,551.64,412.68
2016,7,28,10,0,795.0,128.0,2.8,30.0,757.0,599.9,447.41
2016,7,28,10,15,519.5,270.0,2.75,30.0,689.0,584.62,432.36
2016,7,28,10,30,244.0,412.0,2.7,30.0,621.0,547.98,400.78
2016,7,28,10,45,247.0,427.5,2.7,30.5,645.5,577.3,420.33
2016,7,28,11,0,250.0,443.0,2.7,31.0,670.0,606.53,439.16
2016,7,28,11,15,546.5,289.5,2.75,31.0,800.5,715.22,521.58
2016,7,28,11,30,843.0,136.0,2.8,31.0,931.0,838.46,607.21
2016,7,28,11,45,608.5,285.0,2.85,31.5,863.5,802.97,579.15
2016,7,28,12,0,374.0,434.0,2.9,32.0,796.0,754.73,538.91
2016,7,28,12,15,615.5,284.5,2.95,32.0,885.0,845.42,607.3
2016,7,28,12,30,857.0,135.0,3.0,32.0,974.0,937.23,668.01
2016,7,28,12,45,580.5,304.5,3.1,32.5,873.0,860.71,614.64
2016,7,28,13,0,304.0,474.0,3.2,33.0,772.0,769.55,545.32
2016,7,28,13,15,578.0,304.0,3.25,33.0,861.5,878.38,627.32
2016,7,28,13,30,852.0,134.0,3.3,33.0,951.0,975.44,692.1
2016,7,28,13,45,641.0,263.0,3.4,33.0,871.5,911.38,650.9
2016,7,28,14,0,430.0,392.0,3.5,33.0,792.0,836.13,595.95
2016,7,28,14,15,426.0,379.0,3.55,32.5,766.0,820.37,588.27
2016,7,28,14,30,422.0,366.0,3.6,32.0,740.0,802.76,578.92
2016,7,28,14,45,476.0,334.0,3.7,32.0,741.0,819.37,593.13
2016,7,28,15,0,530.0,302.0,3.8,32.0,742.0,832.17,604.65
2016,7,28,15,15,272.0,273.0,3.8,31.5,498.5,545.93,405.16
2016,7,28,15,30,14.0,244.0,3.8,31.0,255.0,253.87,187.64
2016,7,28,15,45,9.5,214.0,3.85,31.0,221.5,219.57,162.97
2016,7,28,16,0,5.0,184.0,3.9,31.0,188.0,185.42,137.56
2016,7,28,16,15,319.5,166.0,3.85,30.5,357.5,455.15,349.84
2016,7,28,16,30,634.0,148.0,3.8,30.0,527.0,677.4,516.42
2016,7,28,16,45,561.5,153.0,3.8,30.0,465.5,606.0,463.75
2016,7,28,17,0,489.0,158.0,3.8,30.0,404.0,535.53,412.37
2016,7,28,17,15,474.0,140.0,3.65,29.5,356.0,486.11,377.22
2016,7,28,17,30,459.0,122.0,3.5,29.0,308.0,436.72,341.0
2016,7,28,17,45,425.5,107.5,3.35,28.5,259.5,380.92,298.53
2016,7,28,18,0,392.0,93.0,3.2,28.0,211.0,327.41,256.52
2016,7,28,18,15,339.5,78.0,3.0,27.5,165.0,266.71,207.47
2016,7,28,18,30,287.0,63.0,2.8,27.0,119.0,210.8,160.98
2016,7,28,18,45,205.0,47.0,2.6,26.5,80.5,147.56,108.28
2016,7,28,19,0,123.0,31.0,2.4,26.0,42.0,86.44,54.58
2016,7,28,19,15,61.5,15.5,2.4,25.5,21.0,32.37,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.83,0.0
2016,7,29,6,15,103.5,28.0,1.95,24.0,41.5,23.32,10.68
2016,7,29,6,30,207.0,46.0,2.1,24.0,73.0,35.24,23.8
2016,7,29,6,45,291.5,60.0,2.25,24.5,118.5,44.69,32.46
2016,7,29,7,0,376.0,74.0,2.4,25.0,164.0,53.61,40.37
2016,7,29,7,15,436.5,84.5,2.45,25.0,214.5,78.88,48.64
2016,7,29,7,30,497.0,95.0,2.5,25.0,265.0,117.92,70.85
2016,7,29,7,45,541.0,102.5,2.6,25.5,317.5,158.7,99.71
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,204.41,135.52
2016,7,29,8,15,485.0,155.5,2.7,26.0,390.0,251.83,178.8
2016,7,29,8,30,385.0,201.0,2.7,26.0,410.0,292.09,214.87
2016,7,29,8,45,343.0,235.0,2.75,26.5,435.0,328.24,244.49
2016,7,29,9,0,301.0,269.0,2.8,27.0,460.0,360.07,269.59
2016,7,29,9,15,271.0,299.0,2.75,27.0,481.0,389.79,292.41
2016,7,29,9,30,241.0,329.0,2.7,27.0,502.0,420.79,315.28
2016,7,29,9,45,128.0,294.5,2.7,27.5,387.0,341.67,256.19
2016,7,29,10,0,15.0,260.0,2.7,28.0,272.0,256.57,191.12
2016,7,29,10,15,76.0,339.5,2.65,28.0,404.0,366.99,273.4
2016,7,29,10,30,137.0,419.0,2.6,28.0,536.0,482.97,356.75
2016,7,29,10,45,154.0,436.0,2.55,28.5,571.5,519.35,381.0
2016,7,29,11,0,171.0,453.0,2.5,29.0,607.0,556.91,406.11
2016,7,29,11,15,146.0,462.5,2.35,29.5,597.0,554.75,402.2
2016,7,29,11,30,121.0,472.0,2.2,30.0,587.0,550.66,397.13
2016,7,29,11,45,133.0,482.0,2.1,30.5,610.0,577.47,414.36
2016,7,29,12,0,145.0,492.0,2.0,31.0,633.0,604.76,431.46
2016,7,29,12,15,283.5,461.0,1.85,31.0,738.0,709.84,504.45
2016,7,29,12,30,422.0,430.0,1.7,31.0,843.0,820.46,577.75
2016,7,29,12,45,355.5,454.5,1.6,31.5,801.5,790.96,553.96
2016,7,29,13,0,289.0,479.0,1.5,32.0,760.0,759.76,530.37
2016,7,29,13,15,572.0,305.5,1.45,32.0,855.5,873.55,612.27
2016,7,29,13,30,855.0,132.0,1.4,32.0,951.0,975.74,676.44
2016,7,29,13,45,856.0,128.0,1.4,32.0,935.0,976.29,676.01
2016,7,29,14,0,857.0,124.0,1.4,32.0,919.0,973.69,674.99
2016,7,29,14,15,851.5,123.0,1.5,32.0,894.5,964.69,671.62
2016,7,29,14,30,846.0,122.0,1.6,32.0,870.0,952.7,666.48
2016,7,29,14,45,811.0,136.5,1.7,32.5,832.0,931.51,654.28
2016,7,29,15,0,776.0,151.0,1.8,33.0,794.0,903.25,637.66
2016,7,29,15,15,764.5,148.0,1.9,33.0,756.0,876.54,623.2
2016,7,29,15,30,753.0,145.0,2.0,33.0,718.0,847.63,607.12
2016,7,29,15,45,745.5,137.5,2.1,33.0,676.0,815.38,588.66
2016,7,29,16,0,738.0,130.0,2.2,33.0,634.0,781.04,568.56
2016,7,29,16,15,718.5,126.0,2.25,32.5,586.5,741.7,545.58
2016,7,29,16,30,699.0,122.0,2.3,32.0,539.0,698.65,519.62
2016,7,29,16,45,679.0,114.5,2.35,32.0,489.0,650.61,488.62
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,602.23,455.99
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,546.16,416.21
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,491.49,376.44
2016,7,29,17,45,548.5,86.5,1.7,30.5,281.0,430.79,331.22
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,372.92,286.67
2016,7,29,18,15,439.5,68.0,1.4,29.0,179.0,304.96,233.65
2016,7,29,18,30,373.0,58.0,1.3,28.0,129.0,241.31,182.17
2016,7,29,18,45,277.5,43.5,1.25,27.5,87.0,170.37,123.85
2016,7,29,19,0,182.0,29.0,1.2,27.0,45.0,109.36,68.34
2016,7,29,19,15,91.0,14.5,1.2,26.5,22.5,39.43,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,20.0,9.0,2.1,23.0,9.0,8.85,0.0
2016,7,30,6,15,116.5,27.5,2.25,23.5,41.0,22.92,10.0
2016,7,30,6,30,213.0,46.0,2.4,24.0,73.0,35.31,23.81
2016,7,30,6,45,310.5,58.0,2.6,24.5,119.5,43.17,31.15
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,50.6,37.79
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,74.55,44.73
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,114.34,66.66
2016,7,30,7,45,580.0,93.5,2.85,26.5,323.5,155.37,95.08
2016,7,30,8,0,632.0,98.0,2.9,27.0,378.0,202.2,131.46
2016,7,30,8,15,662.5,103.5,2.85,27.5,431.0,250.05,171.08
2016,7,30,8,30,693.0,109.0,2.8,28.0,484.0,300.96,213.39
2016,7,30,8,45,720.5,111.0,2.75,28.5,535.0,350.61,254.42
2016,7,30,9,0,748.0,113.0,2.7,29.0,586.0,405.42,298.36
2016,7,30,9,15,765.0,116.5,2.65,29.5,632.5,455.61,337.84
2016,7,30,9,30,782.0,120.0,2.6,30.0,679.0,506.55,376.63
2016,7,30,9,45,799.5,120.0,2.55,30.5,722.0,555.12,412.56
2016,7,30,10,0,817.0,120.0,2.5,31.0,765.0,606.6,449.34
2016,7,30,10,15,826.5,122.5,2.5,31.5,800.5,652.16,481.1
2016,7,30,10,30,836.0,125.0,2.5,32.0,836.0,696.79,511.37
2016,7,30,10,45,847.0,124.0,2.5,32.5,866.5,738.19,537.37
2016,7,30,11,0,858.0,123.0,2.5,33.0,897.0,778.33,561.96
2016,7,30,11,15,862.5,124.0,2.55,33.0,919.0,813.61,584.56
2016,7,30,11,30,867.0,125.0,2.6,33.0,941.0,846.81,605.74
2016,7,30,11,45,881.0,118.0,2.65,33.5,958.0,878.54,624.63
2016,7,30,12,0,895.0,111.0,2.7,34.0,975.0,908.3,642.14
2016,7,30,12,15,896.0,111.0,2.8,34.0,981.5,930.67,656.63
2016,7,30,12,30,897.0,111.0,2.9,34.0,988.0,950.25,669.47
2016,7,30,12,45,897.5,110.5,3.0,34.5,986.5,966.02,678.6
2016,7,30,13,0,898.0,110.0,3.1,35.0,985.0,978.81,685.95
2016,7,30,13,15,896.0,109.5,3.15,35.0,975.0,986.12,691.02
2016,7,30,13,30,894.0,109.0,3.2,35.0,965.0,990.26,694.26
2016,7,30,13,45,890.5,108.0,3.3,35.0,947.0,989.23,694.76
2016,7,30,14,0,887.0,107.0,3.4,35.0,929.0,985.0,693.38
2016,7,30,14,15,881.5,106.0,3.45,35.0,904.0,975.66,688.55
2016,7,30,14,30,876.0,105.0,3.5,35.0,879.0,963.23,681.88
2016,7,30,14,45,867.5,104.0,3.55,35.0,846.5,944.95,671.57
2016,7,30,15,0,859.0,103.0,3.6,35.0,814.0,923.87,659.52
2016,7,30,15,15,849.0,101.5,3.65,35.0,775.5,898.21,644.52
2016,7,30,15,30,839.0,100.0,3.7,35.0,737.0,870.12,627.9
2016,7,30,15,45,824.5,98.0,3.75,35.0,692.5,835.28,606.73
2016,7,30,16,0,810.0,96.0,3.8,35.0,648.0,798.63,584.19
2016,7,30,16,15,792.5,93.0,3.75,34.5,600.0,761.69,562.01
2016,7,30,16,30,775.0,90.0,3.7,34.0,552.0,718.61,535.28
2016,7,30,16,45,749.0,87.5,3.7,33.5,500.0,668.84,503.57
2016,7,30,17,0,723.0,85.0,3.7,33.0,448.0,619.04,471.17
2016,7,30,17,15,691.5,80.5,3.45,32.5,394.5,563.58,432.18
2016,7,30,17,30,660.0,76.0,3.2,32.0,341.0,511.42,393.96
2016,7,30,17,45,613.0,70.5,3.0,32.0,287.0,448.55,345.97
2016,7,30,18,0,566.0,65.0,2.8,32.0,233.0,388.93,299.08
2016,7,30,18,15,498.5,57.5,2.55,31.0,182.5,320.69,245.21
2016,7,30,18,30,431.0,50.0,2.3,30.0,132.0,258.41,194.18
2016,7,30,18,45,327.0,38.5,2.1,29.5,88.5,184.23,132.92
2016,7,30,19,0,223.0,27.0,1.9,29.0,45.0,120.04,73.12
2016,7,30,19,15,111.5,13.5,1.9,28.5,22.5,43.91,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,33.0,9.0,3.3,24.0,10.0,8.85,0.0
2016,7,31,6,15,152.5,25.0,3.4,24.5,42.5,19.45,7.16
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,31.27,20.31
2016,7,31,6,45,384.0,49.0,3.65,25.5,124.0,35.75,24.71
2016,7,31,7,0,496.0,57.0,3.8,26.0,173.0,39.39,28.07
2016,7,31,7,15,552.5,64.0,3.8,26.0,225.5,62.97,33.88
2016,7,31,7,30,609.0,71.0,3.8,26.0,278.0,104.93,56.18
2016,7,31,7,45,659.5,73.0,3.85,26.5,333.5,148.19,86.16
