Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,710.0,75.0,3.9,27.0,389.0,199.75,126.74
2016,7,31,8,15,737.0,78.5,3.9,27.5,442.0,248.98,168.28
2016,7,31,8,30,764.0,82.0,3.9,28.0,495.0,300.83,212.3
2016,7,31,8,45,783.0,85.5,3.95,28.5,545.0,352.22,255.73
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,404.94,299.21
2016,7,31,9,15,817.0,91.5,4.0,29.5,642.0,459.81,343.02
2016,7,31,9,30,832.0,94.0,4.0,30.0,689.0,511.08,382.95
2016,7,31,9,45,845.0,95.5,4.05,30.5,731.0,560.5,420.48
2016,7,31,10,0,858.0,97.0,4.1,31.0,773.0,609.66,456.75
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.5,655.4,489.48
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,700.03,519.88
2016,7,31,10,45,882.0,100.5,4.15,32.5,873.5,741.32,546.42
2016,7,31,11,0,889.0,101.0,4.2,33.0,903.0,780.96,571.54
2016,7,31,11,15,893.5,102.0,4.2,33.0,925.0,817.24,595.15
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,851.35,617.19
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,881.69,635.57
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,909.57,652.26
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.0,932.19,666.83
2016,7,31,12,30,910.0,101.0,4.4,34.0,989.0,951.96,679.63
2016,7,31,12,45,908.5,101.5,4.45,34.5,987.0,966.93,688.01
2016,7,31,13,0,907.0,102.0,4.5,35.0,985.0,978.84,694.5
2016,7,31,13,15,905.0,101.5,4.55,35.0,975.0,986.13,699.58
2016,7,31,13,30,903.0,101.0,4.6,35.0,965.0,990.24,702.75
2016,7,31,13,45,897.0,102.0,4.65,35.5,946.5,988.72,701.02
2016,7,31,14,0,891.0,103.0,4.7,36.0,928.0,984.02,697.4
2016,7,31,14,15,886.0,102.0,4.7,35.5,903.0,975.08,693.83
2016,7,31,14,30,881.0,101.0,4.7,35.0,878.0,963.05,688.38
2016,7,31,14,45,859.0,108.0,4.7,35.0,842.0,940.24,674.58
2016,7,31,15,0,837.0,115.0,4.7,35.0,806.0,915.14,659.38
2016,7,31,15,15,827.0,113.0,4.7,35.0,768.0,889.45,643.79
2016,7,31,15,30,817.0,111.0,4.7,35.0,730.0,861.38,626.61
2016,7,31,15,45,799.5,110.0,4.75,35.0,685.5,830.9,607.97
2016,7,31,16,0,782.0,109.0,4.8,35.0,641.0,793.53,584.65
2016,7,31,16,15,763.5,105.5,4.8,34.5,592.5,751.18,558.6
2016,7,31,16,30,745.0,102.0,4.8,34.0,544.0,707.75,531.38
2016,7,31,16,45,717.0,99.0,4.8,34.0,492.0,656.98,497.4
2016,7,31,17,0,689.0,96.0,4.8,34.0,440.0,608.89,464.56
2016,7,31,17,15,655.5,91.0,4.65,33.5,387.0,553.09,424.65
2016,7,31,17,30,622.0,86.0,4.5,33.0,334.0,498.62,384.73
2016,7,31,17,45,571.5,79.5,4.35,32.5,280.5,434.3,336.13
2016,7,31,18,0,521.0,73.0,4.2,32.0,227.0,373.53,288.71
2016,7,31,18,15,451.0,64.0,4.05,31.0,177.0,304.52,233.91
2016,7,31,18,30,381.0,55.0,3.9,30.0,127.0,241.67,182.26
2016,7,31,18,45,273.5,41.5,3.75,29.5,84.5,165.55,119.47
2016,7,31,19,0,166.0,28.0,3.6,29.0,42.0,101.19,59.9
2016,7,31,19,15,83.0,14.0,3.7,28.5,21.0,36.4,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.9,0.0
2016,8,1,6,15,66.5,28.5,3.45,23.5,37.0,23.65,9.4
2016,8,1,6,30,132.0,51.0,3.6,24.0,68.0,41.21,28.6
2016,8,1,6,45,261.0,63.0,3.75,24.5,116.5,47.33,34.63
2016,8,1,7,0,390.0,75.0,3.9,25.0,165.0,54.65,41.22
2016,8,1,7,15,453.5,85.0,3.95,25.5,217.5,76.87,47.86
2016,8,1,7,30,517.0,95.0,4.0,26.0,270.0,116.62,69.31
2016,8,1,7,45,587.0,95.0,4.1,27.0,327.5,155.39,94.72
2016,8,1,8,0,657.0,95.0,4.2,28.0,385.0,202.13,129.99
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.5,251.03,170.58
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,303.02,214.07
2016,8,1,8,45,749.0,106.0,4.35,29.5,545.0,357.12,258.85
2016,8,1,9,0,779.0,107.0,4.4,30.0,598.0,410.38,302.27
2016,8,1,9,15,796.0,110.0,4.4,30.5,645.5,461.76,343.3
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,513.84,383.65
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,566.78,422.55
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,616.38,457.87
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,662.74,490.75
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,708.1,522.08
2016,8,1,10,45,872.0,119.5,4.4,34.5,883.0,750.52,549.02
2016,8,1,11,0,881.0,120.0,4.4,35.0,913.0,791.47,574.62
2016,8,1,11,15,885.5,121.0,4.4,35.0,936.0,827.61,597.92
2016,8,1,11,30,890.0,122.0,4.4,35.0,959.0,861.6,619.7
2016,8,1,11,45,894.5,122.0,4.45,35.5,974.0,892.36,638.18
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,920.7,654.98
2016,8,1,12,15,900.0,122.0,4.5,36.0,995.0,943.28,669.17
2016,8,1,12,30,901.0,122.0,4.5,36.0,1001.0,963.07,681.63
2016,8,1,12,45,902.5,121.0,4.5,36.5,999.5,979.48,690.57
2016,8,1,13,0,904.0,120.0,4.5,37.0,998.0,992.92,697.67
2016,8,1,13,15,901.5,119.5,4.5,37.0,988.0,999.9,702.23
2016,8,1,13,30,899.0,119.0,4.5,37.0,978.0,1003.68,704.92
2016,8,1,13,45,896.5,117.5,4.5,37.0,960.0,1003.23,705.08
2016,8,1,14,0,894.0,116.0,4.5,37.0,942.0,999.54,703.33
2016,8,1,14,15,888.0,114.5,4.5,37.0,916.0,989.22,697.52
2016,8,1,14,30,882.0,113.0,4.5,37.0,890.0,975.79,689.86
2016,8,1,14,45,875.0,111.0,4.5,37.0,857.0,957.85,679.42
2016,8,1,15,0,868.0,109.0,4.5,37.0,824.0,937.02,667.21
2016,8,1,15,15,857.5,107.0,4.45,36.5,785.0,910.21,652.29
2016,8,1,15,30,847.0,105.0,4.4,36.0,746.0,880.93,635.72
2016,8,1,15,45,834.5,102.0,4.4,36.0,701.0,846.54,614.56
2016,8,1,16,0,822.0,99.0,4.4,36.0,656.0,810.17,591.98
2016,8,1,16,15,804.0,96.0,4.35,35.5,607.0,772.48,569.32
2016,8,1,16,30,786.0,93.0,4.3,35.0,558.0,728.59,542.08
2016,8,1,16,45,762.5,89.0,4.3,35.0,505.0,678.52,509.14
2016,8,1,17,0,739.0,85.0,4.3,35.0,452.0,628.22,475.49
2016,8,1,17,15,706.0,80.5,4.0,34.5,397.5,571.09,435.39
2016,8,1,17,30,673.0,76.0,3.7,34.0,343.0,517.41,396.14
2016,8,1,17,45,626.0,70.5,3.4,33.5,288.5,454.01,348.49
2016,8,1,18,0,579.0,65.0,3.1,33.0,234.0,393.84,301.73
2016,8,1,18,15,509.0,57.0,2.9,32.0,182.5,323.34,246.23
2016,8,1,18,30,439.0,49.0,2.7,31.0,131.0,259.08,193.68
2016,8,1,18,45,325.0,37.5,2.5,30.0,87.0,181.14,129.85
2016,8,1,19,0,211.0,26.0,2.3,29.0,43.0,112.81,64.84
2016,8,1,19,15,105.5,13.0,2.5,28.5,21.5,41.34,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.0,22.0,2.55,23.5,36.0,17.03,4.71
2016,8,2,6,30,230.0,44.0,2.8,24.0,72.0,33.87,22.47
2016,8,2,6,45,348.0,53.0,3.1,24.5,121.0,39.4,27.89
2016,8,2,7,0,466.0,62.0,3.4,25.0,170.0,44.02,32.14
2016,8,2,7,15,526.0,70.0,3.45,25.5,222.5,64.91,37.21
2016,8,2,7,30,586.0,78.0,3.5,26.0,275.0,106.41,58.66
2016,8,2,7,45,643.0,79.5,3.55,27.0,331.5,148.73,87.07
2016,8,2,8,0,700.0,81.0,3.6,28.0,388.0,200.51,126.9
2016,8,2,8,15,728.0,85.0,3.55,28.5,441.5,249.89,168.12
2016,8,2,8,30,756.0,89.0,3.5,29.0,495.0,302.03,211.95
2016,8,2,8,45,781.5,90.5,3.5,30.0,547.0,353.59,254.54
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,407.18,297.58
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.5,462.61,341.24
2016,8,2,9,30,838.0,97.0,3.4,32.0,694.0,514.5,381.03
2016,8,2,9,45,851.5,98.0,3.35,32.5,736.5,564.14,418.0
2016,8,2,10,0,865.0,99.0,3.3,33.0,779.0,613.54,453.62
2016,8,2,10,15,873.5,100.5,3.25,33.5,815.0,659.68,485.88
2016,8,2,10,30,882.0,102.0,3.2,34.0,851.0,704.69,515.86
2016,8,2,10,45,889.5,102.5,3.2,34.5,880.5,746.71,542.11
2016,8,2,11,0,897.0,103.0,3.2,35.0,910.0,787.1,566.91
2016,8,2,11,15,901.0,104.0,3.2,35.0,932.0,823.33,589.89
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,857.33,611.29
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.0,887.23,628.94
2016,8,2,12,0,909.0,107.0,3.3,36.0,982.0,914.53,644.85
2016,8,2,12,15,909.5,107.0,3.35,36.0,988.0,936.79,658.89
2016,8,2,12,30,910.0,107.0,3.4,36.0,994.0,956.18,671.2
2016,8,2,12,45,910.0,107.0,3.45,36.5,992.0,972.16,680.03
2016,8,2,13,0,910.0,107.0,3.5,37.0,990.0,985.09,687.03
2016,8,2,13,15,907.5,106.5,3.55,37.0,979.5,991.98,691.79
2016,8,2,13,30,905.0,106.0,3.6,37.0,969.0,995.64,694.7
2016,8,2,13,45,901.5,105.0,3.7,37.0,951.0,994.57,695.1
2016,8,2,14,0,898.0,104.0,3.8,37.0,933.0,990.25,693.61
2016,8,2,14,15,892.5,103.0,3.85,37.0,907.5,980.77,688.68
2016,8,2,14,30,887.0,102.0,3.9,37.0,882.0,968.16,681.89
2016,8,2,14,45,879.5,100.5,3.95,37.0,849.0,950.07,671.7
2016,8,2,15,0,872.0,99.0,4.0,37.0,816.0,929.1,659.74
2016,8,2,15,15,862.0,97.0,4.0,36.5,777.0,902.54,645.28
2016,8,2,15,30,852.0,95.0,4.0,36.0,738.0,873.49,629.13
2016,8,2,15,45,839.0,93.0,4.05,36.0,694.0,839.51,608.54
2016,8,2,16,0,826.0,91.0,4.1,36.0,650.0,803.58,586.51
2016,8,2,16,15,808.5,88.0,4.05,35.5,601.0,761.14,560.63
2016,8,2,16,30,791.0,85.0,4.0,35.0,552.0,722.2,536.82
2016,8,2,16,45,768.0,82.0,4.0,35.0,500.0,673.43,504.82
2016,8,2,17,0,745.0,79.0,4.0,35.0,448.0,624.4,472.13
2016,8,2,17,15,714.0,74.5,3.8,34.5,394.0,568.35,433.25
2016,8,2,17,30,683.0,70.0,3.6,34.0,340.0,513.31,393.24
2016,8,2,17,45,637.0,65.0,3.45,33.5,286.0,452.59,347.67
2016,8,2,18,0,591.0,60.0,3.3,33.0,232.0,393.11,301.47
2016,8,2,18,15,523.0,53.0,3.0,32.0,180.5,324.3,246.91
2016,8,2,18,30,455.0,46.0,2.7,31.0,129.0,261.58,195.25
2016,8,2,18,45,341.5,35.0,2.4,30.5,85.5,183.85,131.04
2016,8,2,19,0,228.0,24.0,2.1,30.0,42.0,115.06,63.25
2016,8,2,19,15,114.0,12.0,2.2,29.5,21.0,42.42,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,151.5,18.5,2.35,24.5,37.0,13.88,2.29
2016,8,3,6,30,303.0,37.0,2.5,25.0,74.0,28.51,17.9
2016,8,3,6,45,406.0,46.0,2.65,25.5,122.5,33.4,22.68
2016,8,3,7,0,509.0,55.0,2.8,26.0,171.0,38.03,26.89
2016,8,3,7,15,566.5,61.5,2.75,26.5,224.0,57.72,31.04
2016,8,3,7,30,624.0,68.0,2.7,27.0,277.0,99.92,51.98
2016,8,3,7,45,669.5,71.5,2.7,28.0,332.5,144.44,82.14
2016,8,3,8,0,715.0,75.0,2.7,29.0,388.0,196.77,122.61
2016,8,3,8,15,742.5,79.0,2.7,29.5,441.5,246.87,164.2
2016,8,3,8,30,770.0,83.0,2.7,30.0,495.0,299.64,208.32
2016,8,3,8,45,791.0,85.5,2.7,31.0,546.5,351.26,250.77
2016,8,3,9,0,812.0,88.0,2.7,32.0,598.0,408.43,296.07
2016,8,3,9,15,827.5,90.5,2.65,32.5,645.0,460.15,336.62
2016,8,3,9,30,843.0,93.0,2.6,33.0,692.0,512.29,376.15
2016,8,3,9,45,854.5,95.0,2.6,33.5,734.5,561.97,412.78
2016,8,3,10,0,866.0,97.0,2.6,34.0,777.0,611.23,447.95
2016,8,3,10,15,874.5,99.0,2.6,34.5,813.0,657.9,480.27
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,703.44,510.38
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,745.63,536.6
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,786.14,561.41
2016,8,3,11,15,901.5,103.5,2.75,36.0,931.0,822.33,584.34
2016,8,3,11,30,906.0,104.0,2.8,36.0,953.0,856.32,605.78
2016,8,3,11,45,907.0,106.0,2.85,36.5,967.0,886.36,623.33
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,913.74,639.13
2016,8,3,12,15,909.0,108.0,2.95,37.0,987.0,936.45,653.32
2016,8,3,12,30,910.0,108.0,3.0,37.0,993.0,956.32,665.81
2016,8,3,12,45,910.0,107.5,3.1,37.5,991.5,971.81,674.63
2016,8,3,13,0,910.0,107.0,3.2,38.0,990.0,984.26,681.63
2016,8,3,13,15,907.5,106.5,3.25,38.0,979.5,991.14,686.37
2016,8,3,13,30,905.0,106.0,3.3,38.0,969.0,994.79,689.28
2016,8,3,13,45,902.0,105.0,3.4,38.0,951.0,994.19,690.04
2016,8,3,14,0,899.0,104.0,3.5,38.0,933.0,990.34,688.91
2016,8,3,14,15,893.5,103.0,3.55,38.0,907.5,980.83,684.03
2016,8,3,14,30,888.0,102.0,3.6,38.0,882.0,968.19,677.33
2016,8,3,14,45,878.0,102.0,3.65,38.0,848.5,949.28,666.75
2016,8,3,15,0,868.0,102.0,3.7,38.0,815.0,927.59,654.47
2016,8,3,15,15,858.0,100.0,3.75,37.5,776.0,901.11,640.47
2016,8,3,15,30,848.0,98.0,3.8,37.0,737.0,872.14,624.76
2016,8,3,15,45,835.5,95.5,3.9,37.0,693.0,838.14,604.54
2016,8,3,16,0,823.0,93.0,4.0,37.0,649.0,802.17,582.82
2016,8,3,16,15,805.5,90.0,4.0,36.5,600.0,764.63,560.6
2016,8,3,16,30,788.0,87.0,4.0,36.0,551.0,721.0,533.85
2016,8,3,16,45,765.0,83.5,4.0,36.0,498.5,671.76,501.66
2016,8,3,17,0,742.0,80.0,4.0,36.0,446.0,622.25,468.74
2016,8,3,17,15,710.5,76.0,3.9,35.5,392.0,566.57,430.34
2016,8,3,17,30,679.0,72.0,3.8,35.0,338.0,511.94,390.9
2016,8,3,17,45,633.5,66.5,3.7,34.5,284.0,451.27,345.53
2016,8,3,18,0,588.0,61.0,3.6,34.0,230.0,391.65,299.35
2016,8,3,18,15,519.5,53.5,3.3,33.0,178.5,322.24,244.42
2016,8,3,18,30,451.0,46.0,3.0,32.0,127.0,258.98,192.43
2016,8,3,18,45,339.0,35.0,2.7,31.5,83.5,182.23,129.02
2016,8,3,19,0,227.0,24.0,2.4,31.0,40.0,113.51,59.05
2016,8,3,19,15,113.5,12.0,2.3,30.5,20.0,42.04,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.5,17.5,2.65,24.5,37.0,13.05,1.31
2016,8,4,6,30,331.0,35.0,2.8,25.0,74.0,26.72,16.38
2016,8,4,6,45,431.0,43.0,3.0,25.5,122.5,30.84,20.5
2016,8,4,7,0,531.0,51.0,3.2,26.0,171.0,34.76,24.1
2016,8,4,7,15,587.5,57.5,3.2,26.5,224.5,53.77,28.11
2016,8,4,7,30,644.0,64.0,3.2,27.0,278.0,96.97,49.12
2016,8,4,7,45,685.0,67.5,3.25,28.0,333.0,144.82,81.87
2016,8,4,8,0,726.0,71.0,3.3,29.0,388.0,194.03,120.08
2016,8,4,8,15,753.0,75.0,3.3,29.5,441.5,244.61,162.24
2016,8,4,8,30,780.0,79.0,3.3,30.0,495.0,297.81,206.96
2016,8,4,8,45,798.5,82.0,3.3,31.0,546.0,349.54,249.82
2016,8,4,9,0,817.0,85.0,3.3,32.0,597.0,406.56,295.36
2016,8,4,9,15,832.0,87.5,3.3,32.5,644.0,458.32,336.37
2016,8,4,9,30,847.0,90.0,3.3,33.0,691.0,510.45,376.37
2016,8,4,9,45,856.0,93.5,3.3,33.5,733.0,560.31,413.48
2016,8,4,10,0,865.0,97.0,3.3,34.0,775.0,609.53,448.97
2016,8,4,10,15,874.0,98.5,3.3,34.5,811.0,656.06,481.59
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,701.49,512.04
2016,8,4,10,45,885.0,103.5,3.35,35.5,875.5,742.37,537.69
2016,8,4,11,0,887.0,107.0,3.4,36.0,904.0,781.23,561.71
2016,8,4,11,15,891.5,108.0,3.45,36.0,926.0,817.59,585.04
2016,8,4,11,30,896.0,109.0,3.5,36.0,948.0,851.77,606.85
2016,8,4,11,45,897.0,111.0,3.6,36.5,962.0,881.57,624.73
2016,8,4,12,0,898.0,113.0,3.7,37.0,976.0,908.74,640.86
2016,8,4,12,15,899.0,113.0,3.75,37.0,982.0,931.27,655.11
2016,8,4,12,30,900.0,113.0,3.8,37.0,988.0,950.99,667.65
2016,8,4,12,45,894.5,116.5,3.9,37.0,984.5,965.06,676.98
2016,8,4,13,0,889.0,120.0,4.0,37.0,981.0,976.04,684.5
2016,8,4,13,15,886.5,119.5,4.05,37.0,970.5,982.85,689.23
2016,8,4,13,30,884.0,119.0,4.1,37.0,960.0,986.51,692.12
2016,8,4,13,45,875.5,121.0,4.15,37.0,940.5,983.65,691.03
2016,8,4,14,0,867.0,123.0,4.2,37.0,921.0,977.68,688.13
2016,8,4,14,15,861.0,122.0,4.2,37.0,895.5,968.03,682.74
2016,8,4,14,30,855.0,121.0,4.2,37.0,870.0,955.35,675.55
2016,8,4,14,45,845.5,119.5,4.25,37.0,837.0,935.88,664.35
2016,8,4,15,0,836.0,118.0,4.3,37.0,804.0,913.69,651.47
2016,8,4,15,15,825.5,116.0,4.3,36.5,765.0,887.49,637.07
2016,8,4,15,30,815.0,114.0,4.3,36.0,726.0,864.23,624.58
2016,8,4,15,45,803.0,110.0,4.3,36.0,682.5,829.92,603.36
2016,8,4,16,0,791.0,106.0,4.3,36.0,639.0,793.64,580.75
2016,8,4,16,15,772.5,102.5,4.2,35.5,590.0,750.89,554.35
2016,8,4,16,30,754.0,99.0,4.1,35.0,541.0,707.06,526.85
2016,8,4,16,45,734.5,93.5,4.1,35.0,490.0,659.4,495.45
2016,8,4,17,0,715.0,88.0,4.1,35.0,439.0,611.24,463.19
2016,8,4,17,15,682.0,83.0,3.95,34.5,385.0,556.83,424.71
2016,8,4,17,30,649.0,78.0,3.8,34.0,331.0,501.57,384.48
2016,8,4,17,45,608.5,70.5,3.7,33.5,278.0,440.7,338.84
2016,8,4,18,0,568.0,63.0,3.6,33.0,225.0,382.51,293.53
2016,8,4,18,15,498.5,55.0,3.25,32.5,174.0,313.1,237.8
2016,8,4,18,30,429.0,47.0,2.9,32.0,123.0,249.95,185.41
2016,8,4,18,45,322.5,35.0,2.6,31.5,80.5,175.45,123.72
2016,8,4,19,0,216.0,23.0,2.3,31.0,38.0,107.78,52.27
2016,8,4,19,15,108.0,11.5,2.4,30.5,19.0,39.85,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.5,18.0,2.35,24.5,36.0,13.59,0.98
2016,8,5,6,30,313.0,36.0,2.5,25.0,72.0,27.82,17.23
2016,8,5,6,45,409.0,45.5,2.65,25.5,120.5,33.2,22.48
2016,8,5,7,0,505.0,55.0,2.8,26.0,169.0,38.25,27.07
2016,8,5,7,15,564.0,62.0,2.8,26.5,222.5,55.63,30.69
2016,8,5,7,30,623.0,69.0,2.8,27.0,276.0,98.1,51.06
2016,8,5,7,45,665.5,74.0,2.8,28.0,331.5,143.34,81.47
2016,8,5,8,0,708.0,79.0,2.8,29.0,387.0,196.34,122.35
2016,8,5,8,15,736.5,83.0,2.75,29.5,441.0,246.31,163.65
2016,8,5,8,30,765.0,87.0,2.7,30.0,495.0,299.09,207.66
2016,8,5,8,45,786.0,90.5,2.65,30.5,546.5,351.39,251.04
2016,8,5,9,0,807.0,94.0,2.6,31.0,598.0,405.23,294.54
2016,8,5,9,15,822.5,96.5,2.55,31.5,645.5,460.77,337.96
2016,8,5,9,30,838.0,99.0,2.5,32.0,693.0,512.78,377.48
2016,8,5,9,45,850.0,101.5,2.45,32.5,735.5,563.06,414.45
2016,8,5,10,0,862.0,104.0,2.4,33.0,778.0,612.96,449.92
2016,8,5,10,15,870.5,105.5,2.4,33.0,814.0,659.11,482.9
2016,8,5,10,30,879.0,107.0,2.4,33.0,850.0,704.13,514.1
2016,8,5,10,45,885.0,108.5,2.4,33.5,879.5,745.98,539.95
2016,8,5,11,0,891.0,110.0,2.4,34.0,909.0,786.1,564.29
2016,8,5,11,15,895.0,111.0,2.45,34.0,930.5,822.24,587.26
2016,8,5,11,30,899.0,112.0,2.5,34.0,952.0,856.16,608.73
2016,8,5,11,45,896.0,116.0,2.55,34.5,965.0,884.52,625.29
2016,8,5,12,0,893.0,120.0,2.6,35.0,978.0,910.06,640.01
2016,8,5,12,15,893.5,120.5,2.65,35.0,983.5,932.57,654.16
2016,8,5,12,30,894.0,121.0,2.7,35.0,989.0,952.26,666.62
2016,8,5,12,45,891.5,122.0,2.8,35.0,986.0,966.71,676.29
2016,8,5,13,0,889.0,123.0,2.9,35.0,983.0,978.12,684.2
2016,8,5,13,15,886.5,122.0,2.95,35.0,972.0,984.46,688.68
2016,8,5,13,30,884.0,121.0,3.0,35.0,961.0,987.62,691.35
2016,8,5,13,45,878.0,121.0,3.1,35.0,942.0,985.19,691.03
2016,8,5,14,0,872.0,121.0,3.2,35.0,923.0,979.6,688.86
2016,8,5,14,15,865.5,120.0,3.25,35.0,897.0,969.38,683.53
2016,8,5,14,30,859.0,119.0,3.3,35.0,871.0,956.14,676.4
2016,8,5,14,45,838.0,124.5,3.35,35.0,834.5,933.01,663.03
2016,8,5,15,0,817.0,130.0,3.4,35.0,798.0,913.21,651.87
2016,8,5,15,15,805.0,127.5,3.45,34.5,759.0,885.53,636.88
2016,8,5,15,30,793.0,125.0,3.5,34.0,720.0,855.56,620.29
2016,8,5,15,45,776.5,122.0,3.55,34.0,675.0,819.03,597.9
2016,8,5,16,0,760.0,119.0,3.6,34.0,630.0,780.85,574.22
2016,8,5,16,15,739.5,115.5,3.65,33.5,581.0,737.48,547.82
2016,8,5,16,30,719.0,112.0,3.7,33.0,532.0,695.87,522.18
2016,8,5,16,45,692.5,107.0,3.75,33.0,480.0,645.01,488.42
2016,8,5,17,0,666.0,102.0,3.8,33.0,428.0,594.31,453.25
2016,8,5,17,15,629.5,96.0,3.7,32.5,374.5,536.37,411.98
2016,8,5,17,30,593.0,90.0,3.6,32.0,321.0,480.08,370.71
2016,8,5,17,45,547.0,81.5,3.5,32.0,268.0,417.54,322.73
2016,8,5,18,0,501.0,73.0,3.4,32.0,215.0,358.21,275.76
2016,8,5,18,15,427.0,63.0,3.15,31.5,165.0,287.65,219.18
2016,8,5,18,30,353.0,53.0,2.9,31.0,115.0,222.38,165.41
2016,8,5,18,45,249.5,38.5,2.65,30.5,74.5,150.96,106.36
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,85.33,37.32
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,30.93,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.0,19.0,2.45,25.0,33.0,14.71,0.74
2016,8,6,6,30,242.0,38.0,2.6,25.0,66.0,29.16,18.27
2016,8,6,6,45,337.0,49.5,2.8,25.5,112.0,36.86,25.54
2016,8,6,7,0,432.0,61.0,3.0,26.0,158.0,43.65,31.65
2016,8,6,7,15,494.0,69.5,3.05,26.5,209.5,59.27,35.36
2016,8,6,7,30,556.0,78.0,3.1,27.0,261.0,99.31,54.73
2016,8,6,7,45,603.0,83.0,3.15,27.5,315.5,141.4,82.76
2016,8,6,8,0,650.0,88.0,3.2,28.0,370.0,188.71,119.11
2016,8,6,8,15,680.5,93.0,3.15,28.5,423.0,237.1,159.04
2016,8,6,8,30,711.0,98.0,3.1,29.0,476.0,288.54,201.92
2016,8,6,8,45,737.0,100.5,3.1,30.0,527.5,341.98,245.62
2016,8,6,9,0,763.0,103.0,3.1,31.0,579.0,394.4,287.57
2016,8,6,9,15,780.0,106.0,3.05,31.5,626.0,445.09,327.66
2016,8,6,9,30,797.0,109.0,3.0,32.0,673.0,496.5,367.02
2016,8,6,9,45,810.5,111.0,3.0,32.5,715.0,545.55,403.6
2016,8,6,10,0,824.0,113.0,3.0,33.0,757.0,597.26,440.84
2016,8,6,10,15,834.0,115.0,3.0,33.5,793.5,643.21,473.08
2016,8,6,10,30,844.0,117.0,3.0,34.0,830.0,688.23,503.83
2016,8,6,10,45,850.5,119.0,3.0,34.5,859.0,729.58,529.96
2016,8,6,11,0,857.0,121.0,3.0,35.0,888.0,769.32,554.41
2016,8,6,11,15,862.0,122.0,3.0,35.5,910.5,805.15,575.98
2016,8,6,11,30,867.0,123.0,3.0,36.0,933.0,838.92,595.99
2016,8,6,11,45,869.5,124.0,3.05,36.5,947.0,868.33,613.31
2016,8,6,12,0,872.0,125.0,3.1,37.0,961.0,895.28,628.99
2016,8,6,12,15,873.5,125.5,3.1,37.0,967.5,918.26,643.14
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,938.53,655.62
2016,8,6,12,45,872.5,127.0,3.15,37.0,971.5,952.71,664.7
2016,8,6,13,0,870.0,128.0,3.2,37.0,969.0,963.92,672.06
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.0,971.09,676.68
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,975.18,679.52
2016,8,6,13,45,860.0,127.0,3.25,37.0,930.0,972.75,678.78
2016,8,6,14,0,854.0,127.0,3.3,37.0,911.0,967.22,676.26
2016,8,6,14,15,848.0,126.0,3.25,37.0,885.5,957.62,670.64
2016,8,6,14,30,842.0,125.0,3.2,37.0,860.0,945.03,663.28
2016,8,6,14,45,831.0,124.5,3.2,37.0,827.0,925.34,651.86
2016,8,6,15,0,820.0,124.0,3.2,37.0,794.0,903.02,638.87
2016,8,6,15,15,808.5,121.5,3.15,37.0,755.0,881.11,625.87
2016,8,6,15,30,797.0,119.0,3.1,37.0,716.0,851.44,607.88
2016,8,6,15,45,781.5,116.5,3.1,37.0,671.5,816.18,586.51
2016,8,6,16,0,766.0,114.0,3.1,37.0,627.0,779.21,563.87
2016,8,6,16,15,746.5,110.0,3.05,36.5,578.0,735.87,537.62
2016,8,6,16,30,727.0,106.0,3.0,36.0,529.0,691.55,510.31
2016,8,6,16,45,701.0,101.5,3.0,36.0,477.5,643.7,479.23
2016,8,6,17,0,675.0,97.0,3.0,36.0,426.0,593.59,445.27
2016,8,6,17,15,639.0,91.5,2.9,35.5,372.5,536.2,405.17
2016,8,6,17,30,603.0,86.0,2.8,35.0,319.0,480.42,365.02
2016,8,6,17,45,553.5,78.5,2.7,34.5,265.5,416.65,317.6
2016,8,6,18,0,504.0,71.0,2.6,34.0,212.0,356.44,271.18
2016,8,6,18,15,428.5,61.5,2.3,33.0,162.5,285.75,215.53
2016,8,6,18,30,353.0,52.0,2.0,32.0,113.0,220.45,162.55
2016,8,6,18,45,241.5,37.5,1.75,31.5,72.5,146.38,101.96
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,78.18,29.47
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,28.19,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.5,20.0,2.7,25.5,31.5,15.57,0.14
2016,8,7,6,30,201.0,40.0,2.9,26.0,63.0,30.86,19.5
2016,8,7,6,45,309.0,52.0,3.1,26.5,109.5,38.9,27.12
2016,8,7,7,0,417.0,64.0,3.3,27.0,156.0,46.54,33.94
2016,8,7,7,15,480.0,73.0,3.3,27.5,208.0,61.0,37.41
2016,8,7,7,30,543.0,82.0,3.3,28.0,260.0,100.66,56.3
2016,8,7,7,45,597.0,85.5,3.35,29.0,315.0,141.56,82.67
2016,8,7,8,0,651.0,89.0,3.4,30.0,370.0,188.52,117.89
2016,8,7,8,15,682.0,94.0,3.3,30.5,423.5,237.08,157.6
2016,8,7,8,30,713.0,99.0,3.2,31.0,477.0,288.75,200.3
2016,8,7,8,45,740.0,101.0,3.15,31.5,529.0,342.27,244.19
2016,8,7,9,0,767.0,103.0,3.1,32.0,581.0,394.81,286.53
2016,8,7,9,15,784.0,106.0,2.95,32.5,628.0,445.74,326.5
2016,8,7,9,30,801.0,109.0,2.8,33.0,675.0,497.37,365.63
2016,8,7,9,45,816.0,110.5,2.7,34.0,717.5,550.15,403.43
2016,8,7,10,0,831.0,112.0,2.6,35.0,760.0,599.46,437.45
2016,8,7,10,15,840.0,114.0,2.55,35.0,796.0,645.11,469.79
2016,8,7,10,30,849.0,116.0,2.5,35.0,832.0,689.73,500.63
2016,8,7,10,45,857.5,116.5,2.45,35.5,862.0,731.37,526.32
2016,8,7,11,0,866.0,117.0,2.4,36.0,892.0,771.53,550.34
2016,8,7,11,15,870.5,118.5,2.45,36.5,914.0,807.74,572.09
2016,8,7,11,30,875.0,120.0,2.5,37.0,936.0,841.84,592.29
2016,8,7,11,45,879.5,119.0,2.55,37.5,950.5,871.32,609.42
2016,8,7,12,0,884.0,118.0,2.6,38.0,965.0,898.38,624.95
2016,8,7,12,15,885.5,118.5,2.65,38.0,971.0,921.59,639.39
2016,8,7,12,30,887.0,119.0,2.7,38.0,977.0,942.04,652.19
2016,8,7,12,45,886.5,118.5,2.8,38.5,975.0,956.78,660.54
2016,8,7,13,0,886.0,118.0,2.9,39.0,973.0,968.52,667.14
2016,8,7,13,15,884.0,117.5,2.95,39.0,963.0,975.73,672.08
2016,8,7,13,30,882.0,117.0,3.0,39.0,953.0,979.78,675.24
2016,8,7,13,45,878.0,116.0,3.1,39.0,934.5,978.19,675.43
2016,8,7,14,0,874.0,115.0,3.2,39.0,916.0,973.42,673.79
2016,8,7,14,15,868.0,113.5,3.2,39.0,890.0,963.04,668.09
2016,8,7,14,30,862.0,112.0,3.2,39.0,864.0,949.61,660.62
2016,8,7,14,45,846.0,115.0,3.25,39.0,829.5,928.48,648.75
2016,8,7,15,0,830.0,118.0,3.3,39.0,795.0,904.89,635.37
2016,8,7,15,15,819.0,115.5,3.3,38.5,756.0,877.7,620.71
2016,8,7,15,30,808.0,113.0,3.3,38.0,717.0,853.46,607.88
2016,8,7,15,45,792.5,110.5,3.3,38.0,672.0,817.86,586.27
2016,8,7,16,0,777.0,108.0,3.3,38.0,627.0,780.53,563.42
2016,8,7,16,15,757.5,104.5,3.3,37.5,578.0,737.36,537.56
2016,8,7,16,30,738.0,101.0,3.3,37.0,529.0,693.2,510.58
2016,8,7,16,45,711.5,97.0,3.3,37.0,477.0,642.61,477.6
2016,8,7,17,0,685.0,93.0,3.3,37.0,425.0,594.6,445.27
2016,8,7,17,15,649.5,88.0,3.2,36.5,371.5,537.72,405.52
2016,8,7,17,30,614.0,83.0,3.1,36.0,318.0,482.4,365.7
2016,8,7,17,45,562.5,76.0,3.05,35.5,264.5,417.66,317.62
2016,8,7,18,0,511.0,69.0,3.0,35.0,211.0,356.66,270.63
2016,8,7,18,15,436.5,59.5,2.7,34.0,161.0,286.25,215.19
2016,8,7,18,30,362.0,50.0,2.4,33.0,111.0,222.6,163.39
2016,8,7,18,45,247.5,36.0,2.1,32.5,70.5,146.18,100.94
2016,8,7,19,0,133.0,22.0,1.8,32.0,30.0,76.97,23.57
2016,8,7,19,15,66.5,11.0,1.85,31.5,15.0,27.93,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,21.0,2.7,25.5,29.0,17.67,0.0
2016,8,8,6,30,149.0,42.0,2.8,26.0,58.0,34.35,22.25
2016,8,8,6,45,251.5,56.5,2.95,26.5,103.5,42.59,30.18
2016,8,8,7,0,354.0,71.0,3.1,27.0,149.0,52.04,38.58
2016,8,8,7,15,419.5,82.0,3.1,27.5,200.0,66.74,43.42
2016,8,8,7,30,485.0,93.0,3.1,28.0,251.0,105.39,62.36
2016,8,8,7,45,543.5,98.0,3.1,28.5,306.0,144.45,87.34
2016,8,8,8,0,602.0,103.0,3.1,29.0,361.0,190.41,121.6
2016,8,8,8,15,634.5,109.0,3.05,29.5,414.0,237.5,159.83
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,287.93,201.28
2016,8,8,8,45,696.5,117.5,2.95,31.0,519.0,337.41,241.4
2016,8,8,9,0,726.0,120.0,2.9,32.0,571.0,389.45,282.54
2016,8,8,9,15,744.0,123.5,2.85,32.5,618.0,442.39,323.8
2016,8,8,9,30,762.0,127.0,2.8,33.0,665.0,493.04,362.22
2016,8,8,9,45,777.0,129.5,2.8,34.0,707.0,541.78,397.43
2016,8,8,10,0,792.0,132.0,2.8,35.0,749.0,590.63,431.5
2016,8,8,10,15,802.5,134.5,2.8,35.0,785.0,636.48,464.26
2016,8,8,10,30,813.0,137.0,2.8,35.0,821.0,681.57,495.76
2016,8,8,10,45,820.5,138.5,2.8,35.5,850.5,722.59,522.32
2016,8,8,11,0,828.0,140.0,2.8,36.0,880.0,762.72,546.89
2016,8,8,11,15,833.5,141.5,2.85,36.5,902.0,798.54,568.6
2016,8,8,11,30,839.0,143.0,2.9,37.0,924.0,832.41,588.86
2016,8,8,11,45,642.0,280.0,2.95,37.5,883.5,820.64,577.71
2016,8,8,12,0,445.0,417.0,3.0,38.0,843.0,797.38,555.46
2016,8,8,12,15,651.0,277.5,3.0,38.0,905.0,864.82,605.63
2016,8,8,12,30,857.0,138.0,3.0,38.0,967.0,931.54,648.33
2016,8,8,12,45,854.0,139.5,3.05,38.0,964.0,945.54,656.9
2016,8,8,13,0,851.0,141.0,3.1,38.0,961.0,956.61,664.15
2016,8,8,13,15,848.5,140.5,3.1,38.0,950.5,963.23,668.41
2016,8,8,13,30,846.0,140.0,3.1,38.0,940.0,966.81,670.92
2016,8,8,13,45,838.0,141.0,3.1,38.5,921.0,963.48,667.88
2016,8,8,14,0,830.0,142.0,3.1,39.0,902.0,957.14,663.14
2016,8,8,14,15,823.0,140.5,3.1,38.5,876.0,946.28,658.51
2016,8,8,14,30,816.0,139.0,3.1,38.0,850.0,938.12,655.7
2016,8,8,14,45,444.5,257.0,3.1,38.0,642.5,703.28,501.08
2016,8,8,15,0,73.0,375.0,3.1,38.0,435.0,452.57,321.71
2016,8,8,15,15,419.5,254.5,3.1,37.5,569.5,666.63,481.43
2016,8,8,15,30,766.0,134.0,3.1,37.0,704.0,837.87,600.73
2016,8,8,15,45,645.5,174.5,3.15,37.0,634.5,762.87,551.71
2016,8,8,16,0,525.0,215.0,3.2,37.0,565.0,685.16,498.75
2016,8,8,16,15,605.0,168.0,3.15,36.5,541.0,686.54,504.31
2016,8,8,16,30,685.0,121.0,3.1,36.0,517.0,676.3,500.69
2016,8,8,16,45,655.5,116.0,3.1,36.0,465.0,624.5,466.0
2016,8,8,17,0,626.0,111.0,3.1,36.0,413.0,573.17,430.38
2016,8,8,17,15,587.5,104.0,3.0,35.5,359.5,514.5,389.15
2016,8,8,17,30,549.0,97.0,2.9,35.0,306.0,457.71,348.06
2016,8,8,17,45,497.5,88.0,2.8,34.5,254.0,393.63,300.18
2016,8,8,18,0,446.0,79.0,2.7,34.0,202.0,330.86,251.75
2016,8,8,18,15,368.0,67.0,2.5,33.5,153.0,260.15,195.67
2016,8,8,18,30,290.0,55.0,2.3,33.0,104.0,197.1,144.34
2016,8,8,18,45,186.0,38.5,2.15,33.0,65.5,127.26,87.09
2016,8,8,19,0,82.0,22.0,2.0,33.0,27.0,56.15,10.89
2016,8,8,19,15,41.0,11.0,2.1,32.5,13.5,21.27,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.0,2.85,25.5,30.0,14.82,0.0
2016,8,9,6,30,205.0,38.0,3.0,26.0,60.0,29.33,18.11
2016,8,9,6,45,310.5,50.0,3.2,26.5,106.5,37.43,25.84
2016,8,9,7,0,416.0,62.0,3.4,27.0,153.0,44.99,32.61
2016,8,9,7,15,480.0,71.0,3.4,27.5,204.5,57.18,35.67
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,96.76,53.66
2016,8,9,7,45,597.5,84.0,3.4,29.0,311.5,137.99,79.91
2016,8,9,8,0,651.0,88.0,3.4,30.0,367.0,185.22,115.16
2016,8,9,8,15,682.0,93.0,3.35,30.5,420.5,233.78,154.81
2016,8,9,8,30,713.0,98.0,3.3,31.0,474.0,285.45,197.57
2016,8,9,8,45,742.0,99.5,3.25,31.5,526.5,339.21,241.69
2016,8,9,9,0,771.0,101.0,3.2,32.0,579.0,392.22,284.48
2016,8,9,9,15,787.5,104.0,3.15,32.5,626.0,443.18,324.77
2016,8,9,9,30,804.0,107.0,3.1,33.0,673.0,494.78,364.28
2016,8,9,9,45,820.0,108.0,3.05,33.5,716.0,547.87,403.52
2016,8,9,10,0,836.0,109.0,3.0,34.0,759.0,597.56,439.23
2016,8,9,10,15,845.5,111.0,2.95,34.5,795.5,643.79,471.43
2016,8,9,10,30,855.0,113.0,2.9,35.0,832.0,689.01,502.0
2016,8,9,10,45,864.0,113.0,2.9,35.5,862.0,730.83,528.28
2016,8,9,11,0,873.0,113.0,2.9,36.0,892.0,771.17,552.95
2016,8,9,11,15,878.0,114.0,2.95,36.5,914.5,807.58,575.01
2016,8,9,11,30,883.0,115.0,3.0,37.0,937.0,841.87,595.51
2016,8,9,11,45,892.0,111.5,3.1,37.5,953.0,873.06,614.17
2016,8,9,12,0,901.0,108.0,3.2,38.0,969.0,901.99,631.31
2016,8,9,12,15,902.0,108.5,3.3,38.0,975.0,925.07,646.08
2016,8,9,12,30,903.0,109.0,3.4,38.0,981.0,945.3,659.15
2016,8,9,12,45,903.5,108.0,3.5,38.0,979.0,960.64,669.25
2016,8,9,13,0,904.0,107.0,3.6,38.0,977.0,972.92,677.57
2016,8,9,13,15,517.0,292.5,3.65,38.0,789.0,801.57,565.37
2016,8,9,13,30,130.0,478.0,3.7,38.0,601.0,609.4,427.08
2016,8,9,13,45,511.5,291.0,3.8,38.5,760.5,805.06,569.88
2016,8,9,14,0,893.0,104.0,3.9,39.0,920.0,978.39,682.68
2016,8,9,14,15,628.5,245.5,3.95,39.0,812.0,875.52,616.68
2016,8,9,14,30,364.0,387.0,4.0,39.0,704.0,757.32,532.86
2016,8,9,14,45,615.5,243.0,4.05,39.0,753.0,852.35,604.74
2016,8,9,15,0,867.0,99.0,4.1,39.0,802.0,916.58,647.81
2016,8,9,15,15,856.5,97.0,4.1,38.5,762.5,889.43,632.46
2016,8,9,15,30,846.0,95.0,4.1,38.0,723.0,859.8,616.0
2016,8,9,15,45,832.0,92.5,4.15,38.0,678.0,824.33,594.48
2016,8,9,16,0,818.0,90.0,4.2,38.0,633.0,786.96,571.55
2016,8,9,16,15,800.0,87.5,4.15,37.5,584.0,749.49,549.12
2016,8,9,16,30,782.0,85.0,4.1,37.0,535.0,706.07,522.27
2016,8,9,16,45,756.5,82.0,4.1,37.0,482.0,655.69,489.22
2016,8,9,17,0,731.0,79.0,4.1,37.0,429.0,605.27,455.56
2016,8,9,17,15,697.5,74.5,4.0,36.5,375.0,548.2,415.52
2016,8,9,17,30,664.0,70.0,3.9,36.0,321.0,494.51,376.48
2016,8,9,17,45,613.0,64.5,3.8,35.5,266.5,429.69,327.79
2016,8,9,18,0,562.0,59.0,3.7,35.0,212.0,368.58,280.16
2016,8,9,18,15,486.5,51.0,3.35,34.0,161.5,297.35,223.53
2016,8,9,18,30,411.0,43.0,3.0,33.0,111.0,233.1,170.64
2016,8,9,18,45,288.0,31.0,2.65,32.5,69.5,155.04,105.87
2016,8,9,19,0,165.0,19.0,2.3,32.0,28.0,81.95,9.06
2016,8,9,19,15,82.5,9.5,2.25,31.5,14.0,30.18,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,102.0,19.0,2.5,25.5,30.0,14.86,0.0
2016,8,10,6,30,204.0,38.0,2.7,26.0,60.0,29.39,18.08
2016,8,10,6,45,304.5,51.0,2.9,26.5,105.5,38.3,26.54
2016,8,10,7,0,405.0,64.0,3.1,27.0,151.0,46.72,34.06
2016,8,10,7,15,469.0,73.5,3.15,27.5,203.0,58.22,37.31
2016,8,10,7,30,533.0,83.0,3.2,28.0,255.0,97.51,54.91
2016,8,10,7,45,586.0,87.5,3.3,28.5,310.0,138.4,80.9
2016,8,10,8,0,639.0,92.0,3.4,29.0,365.0,185.26,116.04
2016,8,10,8,15,670.5,97.0,3.4,29.5,418.0,233.28,155.3
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,284.49,197.79
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,338.32,242.21
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,390.99,285.02
