Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,45,1.5,146.5,2.95,25.5,147.5,141.65,106.19
2016,8,20,10,0,3.0,159.0,3.0,26.0,161.0,154.58,115.73
2016,8,20,10,15,6.5,189.5,2.95,26.0,195.0,185.92,139.58
2016,8,20,10,30,10.0,220.0,2.9,26.0,229.0,217.64,163.44
2016,8,20,10,45,10.0,216.5,2.9,26.0,225.5,215.12,161.25
2016,8,20,11,0,10.0,213.0,2.9,26.0,222.0,212.51,159.11
2016,8,20,11,15,11.0,224.0,2.85,26.0,234.0,224.45,167.97
2016,8,20,11,30,12.0,235.0,2.8,26.0,246.0,236.49,176.86
2016,8,20,11,45,14.5,270.5,2.8,26.5,284.0,273.41,203.91
2016,8,20,12,0,17.0,306.0,2.8,27.0,322.0,310.65,230.77
2016,8,20,12,15,23.0,343.0,2.7,27.0,365.0,352.81,261.39
2016,8,20,12,30,29.0,380.0,2.6,27.0,408.0,397.88,293.71
2016,8,20,12,45,30.5,383.0,2.55,27.0,412.0,404.56,298.31
2016,8,20,13,0,32.0,386.0,2.5,27.0,416.0,411.21,303.08
2016,8,20,13,15,24.0,337.5,2.45,26.5,360.0,357.17,264.62
2016,8,20,13,30,16.0,289.0,2.4,26.0,304.0,297.86,221.87
2016,8,20,13,45,13.5,258.5,2.35,26.0,271.0,265.76,198.4
2016,8,20,14,0,11.0,228.0,2.3,26.0,238.0,233.46,174.5
2016,8,20,14,15,11.0,231.0,2.15,26.0,240.5,236.68,177.11
2016,8,20,14,30,11.0,234.0,2.0,26.0,243.0,239.91,179.65
2016,8,20,14,45,11.0,234.0,1.95,26.0,243.0,240.16,180.08
2016,8,20,15,0,11.0,234.0,1.9,26.0,243.0,240.45,180.58
2016,8,20,15,15,9.5,221.0,1.75,25.5,228.5,226.24,170.45
2016,8,20,15,30,8.0,208.0,1.6,25.0,214.0,212.05,160.3
2016,8,20,15,45,4.0,180.5,1.45,25.0,183.5,181.0,136.79
2016,8,20,16,0,0.0,153.0,1.3,25.0,153.0,150.11,113.2
2016,8,20,16,15,0.0,139.5,1.15,25.0,139.5,136.78,103.22
2016,8,20,16,30,0.0,126.0,1.0,25.0,126.0,123.44,93.11
2016,8,20,16,45,131.5,152.0,0.85,25.0,210.5,256.66,200.54
2016,8,20,17,0,263.0,178.0,0.7,25.0,295.0,378.58,293.65
2016,8,20,17,15,240.0,156.5,0.6,24.5,252.5,330.54,256.95
2016,8,20,17,30,217.0,135.0,0.5,24.0,210.0,283.86,221.66
2016,8,20,17,45,256.0,110.5,0.4,24.0,183.0,267.68,208.86
2016,8,20,18,0,295.0,86.0,0.3,24.0,156.0,253.82,196.1
2016,8,20,18,15,213.0,67.5,0.35,24.0,111.0,177.71,134.56
2016,8,20,18,30,131.0,49.0,0.4,24.0,66.0,116.94,84.35
2016,8,20,18,45,65.5,24.5,0.45,24.0,33.0,56.61,26.47
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,20.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,20.0,10.0,9.64,1.7
2016,8,21,6,45,0.0,20.5,2.6,20.5,20.5,19.78,11.22
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,29.92,20.32
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,42.01,31.06
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,54.11,39.48
2016,8,21,7,45,0.0,60.0,2.5,21.5,60.0,57.98,42.52
2016,8,21,8,0,0.0,64.0,2.5,22.0,64.0,61.86,45.48
2016,8,21,8,15,0.0,86.5,2.55,22.0,86.5,83.46,62.92
2016,8,21,8,30,0.0,109.0,2.6,22.0,109.0,104.55,79.69
2016,8,21,8,45,4.5,151.0,2.65,22.5,154.0,144.9,111.3
2016,8,21,9,0,9.0,193.0,2.7,23.0,199.0,185.63,142.62
2016,8,21,9,15,4.5,173.0,2.6,23.0,176.5,166.76,127.4
2016,8,21,9,30,0.0,153.0,2.5,23.0,154.0,146.7,111.37
2016,8,21,9,45,6.5,196.0,2.45,23.5,201.5,190.6,145.03
2016,8,21,10,0,13.0,239.0,2.4,24.0,249.0,235.13,178.46
2016,8,21,10,15,20.0,278.0,2.1,24.0,294.5,276.99,209.49
2016,8,21,10,30,27.0,317.0,1.8,24.0,340.0,316.23,238.0
2016,8,21,10,45,32.0,342.0,1.5,24.5,370.0,345.48,258.07
2016,8,21,11,0,37.0,367.0,1.2,25.0,400.0,375.34,278.04
2016,8,21,11,15,28.5,344.0,0.95,25.0,370.0,350.42,258.82
2016,8,21,11,30,20.0,321.0,0.7,25.0,340.0,325.12,239.6
2016,8,21,11,45,21.5,335.0,0.45,25.5,355.5,341.11,249.6
2016,8,21,12,0,23.0,349.0,0.2,26.0,371.0,357.23,258.99
2016,8,21,12,15,30.5,377.0,0.5,26.0,406.0,393.83,286.14
2016,8,21,12,30,38.0,405.0,0.8,26.0,441.0,430.49,313.06
2016,8,21,12,45,53.5,427.0,1.1,26.0,478.0,469.26,341.65
2016,8,21,13,0,69.0,449.0,1.4,26.0,515.0,508.67,370.55
2016,8,21,13,15,165.0,453.0,1.55,26.0,607.0,611.57,445.0
2016,8,21,13,30,261.0,457.0,1.7,26.0,699.0,716.53,518.72
2016,8,21,13,45,220.5,452.5,1.9,26.0,653.5,671.61,488.39
2016,8,21,14,0,180.0,448.0,2.1,26.0,608.0,631.13,461.53
2016,8,21,14,15,241.0,422.0,2.2,25.5,629.5,663.82,488.41
2016,8,21,14,30,302.0,396.0,2.3,25.0,651.0,702.05,518.46
2016,8,21,14,45,188.5,378.5,2.45,25.0,535.5,569.61,424.74
2016,8,21,15,0,75.0,361.0,2.6,25.0,420.0,438.93,329.48
2016,8,21,15,15,59.0,329.0,2.6,25.0,374.0,391.12,295.42
2016,8,21,15,30,43.0,297.0,2.6,25.0,328.0,343.49,260.6
2016,8,21,15,45,25.0,244.5,2.65,25.0,262.5,264.54,201.65
2016,8,21,16,0,7.0,192.0,2.7,25.0,197.0,195.74,149.13
2016,8,21,16,15,21.0,201.0,2.65,24.5,213.5,216.75,166.83
2016,8,21,16,30,35.0,210.0,2.6,24.0,230.0,245.37,190.24
2016,8,21,16,45,17.5,154.0,2.55,24.0,164.0,165.62,127.96
2016,8,21,17,0,0.0,98.0,2.5,24.0,98.0,95.71,72.24
2016,8,21,17,15,0.0,84.0,2.35,24.0,84.0,81.8,61.32
2016,8,21,17,30,0.0,70.0,2.2,24.0,70.0,67.87,50.16
2016,8,21,17,45,0.0,56.5,2.1,24.0,56.5,54.6,39.34
2016,8,21,18,0,0.0,43.0,2.0,24.0,43.0,41.53,28.52
2016,8,21,18,15,0.0,30.5,1.9,23.5,30.5,29.44,18.39
2016,8,21,18,30,0.0,18.0,1.8,23.0,18.0,17.36,8.16
2016,8,21,18,45,0.0,9.0,1.7,23.0,9.0,8.68,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.49,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.96,0.0
2016,8,22,6,45,0.0,3.0,2.1,22.5,3.0,2.89,0.0
2016,8,22,7,0,0.0,5.0,2.3,23.0,5.0,4.82,0.0
2016,8,22,7,15,0.0,7.0,2.35,23.5,7.0,6.75,0.2
2016,8,22,7,30,0.0,9.0,2.4,24.0,9.0,8.68,1.53
2016,8,22,7,45,0.0,11.0,2.45,24.5,11.0,10.61,3.11
2016,8,22,8,0,0.0,13.0,2.5,25.0,13.0,12.54,4.65
2016,8,22,8,15,0.0,11.5,2.6,25.0,11.5,11.1,3.43
2016,8,22,8,30,0.0,10.0,2.7,25.0,10.0,9.65,2.22
2016,8,22,8,45,21.0,126.0,2.85,25.5,139.0,125.05,94.21
2016,8,22,9,0,42.0,242.0,3.0,26.0,268.0,236.26,179.68
2016,8,22,9,15,80.5,279.5,3.05,26.0,333.5,289.26,219.26
2016,8,22,9,30,119.0,317.0,3.1,26.0,399.0,342.29,258.84
2016,8,22,9,45,131.0,340.5,3.2,26.5,436.0,377.74,284.52
2016,8,22,10,0,143.0,364.0,3.3,27.0,473.0,414.36,310.79
2016,8,22,10,15,217.0,375.0,3.35,27.0,549.0,479.58,359.1
2016,8,22,10,30,291.0,386.0,3.4,27.0,625.0,547.75,409.03
2016,8,22,10,45,293.5,401.0,3.45,27.5,650.0,578.28,429.63
2016,8,22,11,0,296.0,416.0,3.5,28.0,675.0,608.52,449.9
2016,8,22,11,15,368.0,398.5,3.5,28.0,728.5,662.51,489.15
2016,8,22,11,30,440.0,381.0,3.5,28.0,782.0,719.15,529.73
2016,8,22,11,45,402.0,403.5,3.55,28.0,774.5,725.59,532.85
2016,8,22,12,0,364.0,426.0,3.6,28.0,767.0,728.32,533.66
2016,8,22,12,15,613.5,276.0,3.6,28.0,854.5,818.85,603.6
2016,8,22,12,30,863.0,126.0,3.6,28.0,942.0,910.09,666.11
2016,8,22,12,45,865.0,124.5,3.6,28.5,940.0,925.53,674.33
2016,8,22,13,0,867.0,123.0,3.6,29.0,938.0,937.98,681.2
2016,8,22,13,15,656.5,255.5,3.6,29.0,868.5,887.99,648.05
2016,8,22,13,30,446.0,388.0,3.6,29.0,799.0,826.61,600.4
2016,8,22,13,45,463.0,373.5,3.6,29.0,792.5,832.71,606.01
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,836.66,609.82
2016,8,22,14,15,452.0,352.0,3.6,29.0,743.5,803.48,587.69
2016,8,22,14,30,424.0,345.0,3.6,29.0,701.0,768.78,564.63
2016,8,22,14,45,418.5,332.0,3.6,29.0,671.5,747.45,551.19
2016,8,22,15,0,413.0,319.0,3.6,29.0,642.0,724.45,536.49
2016,8,22,15,15,606.5,214.0,3.6,29.0,660.0,781.34,583.05
2016,8,22,15,30,800.0,109.0,3.6,29.0,678.0,818.77,610.77
2016,8,22,15,45,779.0,108.5,3.6,29.0,631.5,780.51,585.76
2016,8,22,16,0,758.0,108.0,3.6,29.0,585.0,740.89,560.08
2016,8,22,16,15,736.0,104.0,3.4,28.5,535.0,695.51,530.35
2016,8,22,16,30,714.0,100.0,3.2,28.0,485.0,651.77,501.41
2016,8,22,16,45,679.0,97.0,3.05,28.0,431.0,597.49,462.87
2016,8,22,17,0,644.0,94.0,2.9,28.0,377.0,544.15,423.46
2016,8,22,17,15,601.0,87.5,2.7,27.5,323.0,483.16,378.05
2016,8,22,17,30,558.0,81.0,2.5,27.0,269.0,424.55,333.07
2016,8,22,17,45,492.5,73.0,2.35,26.5,216.0,355.27,278.4
2016,8,22,18,0,427.0,65.0,2.2,26.0,163.0,291.22,226.07
2016,8,22,18,15,331.5,52.5,2.25,25.5,115.5,214.13,162.49
2016,8,22,18,30,236.0,40.0,2.3,25.0,68.0,149.38,107.28
2016,8,22,18,45,118.0,20.0,2.35,25.0,34.0,70.78,23.77
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,15.5,3.7,23.0,20.5,15.24,0.0
2016,8,23,6,30,124.0,31.0,3.8,23.0,41.0,25.68,13.06
2016,8,23,6,45,231.0,47.0,3.9,23.5,84.0,35.88,24.49
2016,8,23,7,0,338.0,63.0,4.0,24.0,127.0,46.84,34.42
2016,8,23,7,15,412.0,74.0,4.2,24.0,178.5,53.28,40.28
2016,8,23,7,30,486.0,85.0,4.4,24.0,230.0,83.28,50.18
2016,8,23,7,45,543.5,91.0,4.6,24.5,285.5,122.38,72.31
2016,8,23,8,0,601.0,97.0,4.8,25.0,341.0,168.12,105.3
2016,8,23,8,15,411.0,155.0,4.9,25.5,333.0,213.21,150.13
2016,8,23,8,30,221.0,213.0,5.0,26.0,325.0,244.94,182.49
2016,8,23,8,45,482.5,161.5,5.1,26.5,440.0,290.88,213.76
2016,8,23,9,0,744.0,110.0,5.2,27.0,555.0,373.11,276.23
2016,8,23,9,15,763.0,113.0,5.2,27.0,603.0,423.96,318.84
2016,8,23,9,30,782.0,116.0,5.2,27.0,651.0,475.74,361.26
2016,8,23,9,45,804.0,114.5,5.2,27.5,695.5,525.68,400.61
2016,8,23,10,0,826.0,113.0,5.2,28.0,740.0,579.07,441.36
2016,8,23,10,15,836.5,115.5,5.2,28.0,776.5,626.16,477.35
2016,8,23,10,30,847.0,118.0,5.2,28.0,813.0,672.29,511.9
2016,8,23,10,45,859.0,116.5,5.25,28.5,844.0,714.65,541.71
2016,8,23,11,0,871.0,115.0,5.3,29.0,875.0,755.69,568.92
2016,8,23,11,15,876.5,116.0,5.25,29.0,897.0,792.46,593.64
2016,8,23,11,30,882.0,117.0,5.2,29.0,919.0,827.09,616.7
2016,8,23,11,45,884.5,118.0,5.2,29.5,933.5,856.9,635.3
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,884.09,652.03
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,907.19,667.29
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,927.41,680.68
2016,8,23,12,45,890.0,119.5,5.2,30.5,956.5,942.31,689.16
2016,8,23,13,0,890.0,119.0,5.2,31.0,954.0,954.09,695.64
2016,8,23,13,15,888.0,118.5,5.15,31.0,943.0,960.81,699.97
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,964.29,702.3
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,961.62,701.04
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,955.7,697.8
2016,8,23,14,15,870.5,115.0,5.05,31.0,865.5,944.69,690.97
2016,8,23,14,30,864.0,114.0,5.0,31.0,838.0,930.58,682.22
2016,8,23,14,45,848.0,116.0,4.95,31.0,802.0,907.94,667.86
2016,8,23,15,0,832.0,118.0,4.9,31.0,766.0,882.79,651.92
2016,8,23,15,15,819.5,115.5,4.8,30.5,725.5,858.78,637.8
2016,8,23,15,30,807.0,113.0,4.7,30.0,685.0,827.29,618.52
2016,8,23,15,45,787.0,111.5,4.65,30.0,637.5,788.56,593.18
2016,8,23,16,0,767.0,110.0,4.6,30.0,590.0,748.37,566.68
2016,8,23,16,15,744.5,106.5,4.35,29.5,539.5,702.85,536.69
2016,8,23,16,30,722.0,103.0,4.1,29.0,489.0,659.16,507.66
2016,8,23,16,45,686.5,99.0,3.9,29.0,434.5,603.1,467.46
2016,8,23,17,0,651.0,95.0,3.7,29.0,380.0,547.99,426.55
2016,8,23,17,15,607.5,89.0,3.4,28.5,325.0,487.03,380.85
2016,8,23,17,30,564.0,83.0,3.1,28.0,270.0,428.45,335.61
2016,8,23,17,45,497.0,74.5,2.85,27.5,216.5,357.66,279.57
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,292.2,225.99
2016,8,23,18,15,331.0,53.0,2.55,26.5,115.0,213.67,161.25
2016,8,23,18,30,232.0,40.0,2.5,26.0,67.0,147.48,104.8
2016,8,23,18,45,116.0,20.0,2.5,25.5,33.5,69.25,15.38
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.5,13.5,2.75,22.5,22.5,13.27,0.0
2016,8,24,6,30,229.0,27.0,3.0,23.0,45.0,21.48,9.7
2016,8,24,6,45,350.0,37.5,3.3,23.5,91.0,28.11,17.95
2016,8,24,7,0,471.0,48.0,3.6,24.0,137.0,34.31,23.73
2016,8,24,7,15,540.0,55.5,3.75,24.0,191.0,37.53,26.76
2016,8,24,7,30,609.0,63.0,3.9,24.0,245.0,68.34,35.29
2016,8,24,7,45,663.5,66.0,4.1,24.5,302.0,114.97,61.63
2016,8,24,8,0,718.0,69.0,4.3,25.0,359.0,164.15,97.18
2016,8,24,8,15,748.0,73.0,4.3,25.5,414.0,215.04,139.11
2016,8,24,8,30,778.0,77.0,4.3,26.0,469.0,268.9,185.02
2016,8,24,8,45,803.5,79.0,4.35,26.5,522.5,322.3,230.93
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,381.76,280.75
2016,8,24,9,15,844.5,83.0,4.4,27.0,624.0,434.37,325.02
2016,8,24,9,30,860.0,85.0,4.4,27.0,672.0,487.33,368.45
2016,8,24,9,45,872.5,87.0,4.4,27.5,715.0,538.83,408.84
2016,8,24,10,0,885.0,89.0,4.4,28.0,758.0,589.89,447.66
2016,8,24,10,15,893.5,90.5,4.4,28.5,794.5,637.35,482.76
2016,8,24,10,30,902.0,92.0,4.4,29.0,831.0,683.54,515.97
2016,8,24,10,45,908.0,93.0,4.4,29.5,860.0,726.04,544.23
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,766.64,570.39
2016,8,24,11,15,918.0,95.0,4.35,30.0,911.0,803.62,594.77
2016,8,24,11,30,922.0,96.0,4.3,30.0,933.0,838.22,617.37
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,866.7,635.95
2016,8,24,12,0,910.0,108.0,4.3,30.0,955.0,892.04,652.43
2016,8,24,12,15,910.5,108.0,4.25,30.0,960.0,914.17,666.57
2016,8,24,12,30,911.0,108.0,4.2,30.0,965.0,933.29,678.75
2016,8,24,12,45,908.0,109.0,4.2,30.5,961.0,947.08,686.35
2016,8,24,13,0,905.0,110.0,4.2,31.0,957.0,957.63,691.94
2016,8,24,13,15,902.5,109.5,4.15,31.0,945.5,963.86,695.95
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,966.79,697.95
2016,8,24,13,45,573.5,272.0,4.1,31.0,793.5,834.05,608.37
2016,8,24,14,0,247.0,435.0,4.1,31.0,653.0,686.95,498.95
2016,8,24,14,15,560.5,271.0,4.05,30.5,745.0,820.03,602.62
2016,8,24,14,30,874.0,107.0,4.0,30.0,837.0,930.66,680.4
2016,8,24,14,45,853.5,111.5,3.95,30.0,800.0,906.33,664.27
2016,8,24,15,0,833.0,116.0,3.9,30.0,763.0,879.65,647.55
2016,8,24,15,15,821.0,113.5,3.85,30.0,722.0,855.94,632.86
2016,8,24,15,30,809.0,111.0,3.8,30.0,681.0,824.79,613.11
2016,8,24,15,45,789.0,109.0,3.75,30.0,634.0,785.43,587.66
2016,8,24,16,0,769.0,107.0,3.7,30.0,587.0,744.6,561.05
2016,8,24,16,15,747.0,103.0,3.5,29.5,536.0,698.82,531.2
2016,8,24,16,30,725.0,99.0,3.3,29.0,485.0,652.28,500.38
2016,8,24,16,45,694.0,94.5,3.1,29.0,431.5,601.06,464.0
2016,8,24,17,0,663.0,90.0,2.9,29.0,378.0,548.05,424.84
2016,8,24,17,15,620.5,84.0,2.6,28.5,323.0,487.27,379.42
2016,8,24,17,30,578.0,78.0,2.3,28.0,268.0,428.82,334.4
2016,8,24,17,45,508.5,70.5,2.05,27.5,214.0,357.46,278.1
2016,8,24,18,0,439.0,63.0,1.8,27.0,160.0,291.68,224.43
2016,8,24,18,15,342.5,50.0,1.75,26.5,112.5,213.65,160.32
2016,8,24,18,30,246.0,37.0,1.7,26.0,65.0,148.04,104.07
2016,8,24,18,45,123.0,18.5,1.65,25.5,32.5,68.38,4.64
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.0,1.4,22.0,21.5,12.78,0.0
2016,8,25,6,30,220.0,26.0,1.6,22.0,43.0,20.6,8.8
2016,8,25,6,45,328.0,39.0,1.8,22.5,88.5,29.66,19.33
2016,8,25,7,0,436.0,52.0,2.0,23.0,134.0,38.05,27.04
2016,8,25,7,15,506.5,60.5,2.1,23.5,187.0,41.86,30.56
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,70.85,38.64
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,114.54,62.96
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,163.48,98.36
2016,8,25,8,15,702.0,87.0,2.4,25.0,406.0,213.19,138.98
2016,8,25,8,30,734.0,92.0,2.4,25.0,461.0,269.26,186.22
2016,8,25,8,45,759.5,95.0,2.4,25.5,513.5,321.15,230.23
2016,8,25,9,0,785.0,98.0,2.4,26.0,566.0,375.09,275.13
2016,8,25,9,15,802.0,101.0,2.35,26.0,613.5,427.22,318.19
2016,8,25,9,30,819.0,104.0,2.3,26.0,661.0,480.0,360.51
2016,8,25,9,45,835.0,105.0,2.25,26.5,704.5,534.04,401.67
2016,8,25,10,0,851.0,106.0,2.2,27.0,748.0,584.54,438.98
2016,8,25,10,15,860.0,107.5,2.15,27.0,784.0,630.88,473.07
2016,8,25,10,30,869.0,109.0,2.1,27.0,820.0,676.06,505.43
2016,8,25,10,45,876.5,110.0,2.05,27.5,849.5,718.37,533.2
2016,8,25,11,0,884.0,111.0,2.0,28.0,879.0,758.98,558.23
2016,8,25,11,15,888.5,112.0,1.95,28.0,900.5,795.39,581.18
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,829.53,602.43
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,859.41,619.97
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,886.69,635.73
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,908.62,649.3
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,927.56,661.04
2016,8,25,12,45,901.0,111.5,1.9,29.0,955.5,941.56,669.74
2016,8,25,13,0,900.0,111.0,1.9,29.0,952.0,952.37,676.57
2016,8,25,13,15,897.5,110.5,1.9,29.0,940.0,958.53,680.61
2016,8,25,13,30,895.0,110.0,1.9,29.0,928.0,961.39,682.75
2016,8,25,13,45,890.5,108.5,1.9,29.5,908.0,958.02,679.77
2016,8,25,14,0,886.0,107.0,1.9,30.0,888.0,951.36,674.91
2016,8,25,14,15,879.5,106.0,1.9,29.5,860.0,940.09,670.01
2016,8,25,14,30,873.0,105.0,1.9,29.0,832.0,925.7,663.24
2016,8,25,14,45,610.5,223.0,1.95,29.0,721.0,808.92,588.39
2016,8,25,15,0,348.0,341.0,2.0,29.0,610.0,679.36,496.09
2016,8,25,15,15,291.5,332.5,2.0,29.0,550.0,616.24,453.6
2016,8,25,15,30,235.0,324.0,2.0,29.0,490.0,545.77,404.76
2016,8,25,15,45,176.5,302.0,2.0,29.0,422.0,469.55,350.84
2016,8,25,16,0,118.0,280.0,2.0,29.0,354.0,395.94,297.54
2016,8,25,16,15,146.5,255.0,1.9,28.5,338.5,388.56,294.69
2016,8,25,16,30,175.0,230.0,1.8,28.0,323.0,378.57,289.43
2016,8,25,16,45,219.5,199.5,1.75,28.0,303.0,370.38,285.23
2016,8,25,17,0,264.0,169.0,1.7,28.0,283.0,365.66,283.06
2016,8,25,17,15,250.5,145.5,1.55,27.5,241.0,321.11,249.79
2016,8,25,17,30,237.0,122.0,1.4,27.0,199.0,276.98,216.07
2016,8,25,17,45,342.5,90.5,1.3,26.5,177.5,291.88,227.42
2016,8,25,18,0,448.0,59.0,1.2,26.0,156.0,289.95,223.05
2016,8,25,18,15,350.5,47.0,1.2,25.5,109.0,213.85,160.17
2016,8,25,18,30,253.0,35.0,1.2,25.0,62.0,147.33,102.74
2016,8,25,18,45,126.5,17.5,1.2,25.0,31.0,67.13,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.0,14.0,0.7,22.5,18.0,13.76,0.0
2016,8,26,6,30,112.0,28.0,0.8,23.0,36.0,23.3,10.2
2016,8,26,6,45,213.0,45.0,0.9,23.5,78.0,34.43,23.2
2016,8,26,7,0,314.0,62.0,1.0,24.0,120.0,46.25,33.9
2016,8,26,7,15,386.5,74.0,1.0,24.0,170.5,53.49,40.46
2016,8,26,7,30,459.0,86.0,1.0,24.0,221.0,80.29,49.58
2016,8,26,7,45,509.5,95.0,1.05,24.5,274.5,119.6,71.56
2016,8,26,8,0,560.0,104.0,1.1,25.0,328.0,164.75,103.55
2016,8,26,8,15,596.5,111.0,1.0,25.0,381.0,210.9,140.14
2016,8,26,8,30,633.0,118.0,0.9,25.0,434.0,260.91,181.05
2016,8,26,8,45,661.5,122.5,0.85,25.5,485.5,309.85,221.15
2016,8,26,9,0,690.0,127.0,0.8,26.0,537.0,361.3,262.4
2016,8,26,9,15,505.5,210.0,0.7,26.0,524.0,395.27,290.97
2016,8,26,9,30,321.0,293.0,0.6,26.0,511.0,412.08,303.9
2016,8,26,9,45,350.5,307.0,0.5,26.5,559.5,458.34,336.07
2016,8,26,10,0,380.0,321.0,0.4,27.0,608.0,506.94,368.61
2016,8,26,10,15,406.0,325.0,0.45,27.0,645.0,543.8,394.6
2016,8,26,10,30,432.0,329.0,0.5,27.0,682.0,585.16,423.38
2016,8,26,10,45,384.0,367.5,0.6,27.5,690.0,609.49,438.38
2016,8,26,11,0,336.0,406.0,0.7,28.0,698.0,627.16,448.75
2016,8,26,11,15,332.5,416.5,0.8,28.0,711.0,649.61,464.23
2016,8,26,11,30,329.0,427.0,0.9,28.0,724.0,671.07,478.91
2016,8,26,11,45,395.5,410.5,1.0,28.0,773.5,724.44,516.25
2016,8,26,12,0,462.0,394.0,1.1,28.0,823.0,780.33,554.57
2016,8,26,12,15,447.0,398.0,1.2,28.0,815.0,785.72,558.31
2016,8,26,12,30,432.0,402.0,1.3,28.0,807.0,789.07,561.24
2016,8,26,12,45,447.0,399.5,1.4,28.5,817.5,811.65,576.17
2016,8,26,13,0,462.0,397.0,1.5,29.0,828.0,832.95,590.02
2016,8,26,13,15,645.5,271.0,1.55,29.0,864.5,888.42,632.51
2016,8,26,13,30,829.0,145.0,1.6,29.0,901.0,932.67,661.93
2016,8,26,13,45,824.0,144.0,1.7,29.0,881.5,934.47,664.32
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,928.57,662.39
2016,8,26,14,15,488.0,276.5,1.9,29.0,701.5,755.57,547.94
2016,8,26,14,30,157.0,410.0,2.0,29.0,541.0,571.93,415.76
2016,8,26,14,45,116.5,382.0,2.1,29.0,477.0,506.01,371.24
2016,8,26,15,0,76.0,354.0,2.2,29.0,413.0,432.03,319.16
2016,8,26,15,15,422.0,238.5,2.25,28.5,536.5,637.1,476.98
2016,8,26,15,30,768.0,123.0,2.3,28.0,660.0,798.94,593.92
2016,8,26,15,45,569.0,185.0,2.35,28.0,567.5,685.87,515.2
2016,8,26,16,0,370.0,247.0,2.4,28.0,475.0,567.8,429.2
2016,8,26,16,15,328.5,231.0,2.35,27.5,420.5,508.33,388.11
2016,8,26,16,30,287.0,215.0,2.3,27.0,366.0,450.7,347.05
2016,8,26,16,45,275.5,191.0,2.25,27.0,323.0,406.7,315.28
2016,8,26,17,0,264.0,167.0,2.2,27.0,280.0,362.66,282.73
2016,8,26,17,15,247.5,144.5,2.1,26.5,238.0,317.5,248.86
2016,8,26,17,30,231.0,122.0,2.0,26.0,196.0,273.09,214.56
2016,8,26,17,45,203.0,100.0,1.9,25.5,155.5,224.37,175.66
2016,8,26,18,0,175.0,78.0,1.8,25.0,115.0,177.81,137.35
2016,8,26,18,15,129.5,56.5,1.8,24.5,79.5,127.07,94.96
2016,8,26,18,30,84.0,35.0,1.8,24.0,44.0,80.3,54.4
2016,8,26,18,45,42.0,17.5,1.85,24.0,22.0,36.94,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,71.0,13.0,0.6,22.0,18.0,12.78,0.0
2016,8,27,6,30,142.0,26.0,0.7,22.0,36.0,20.29,7.76
2016,8,27,6,45,245.0,41.5,0.8,22.5,78.5,31.62,20.93
2016,8,27,7,0,348.0,57.0,0.9,23.0,121.0,42.34,30.7
2016,8,27,7,15,419.5,68.0,0.9,23.5,172.0,48.95,36.65
2016,8,27,7,30,491.0,79.0,0.9,24.0,223.0,74.18,44.33
2016,8,27,7,45,539.0,87.5,0.9,24.5,276.5,114.68,66.58
2016,8,27,8,0,587.0,96.0,0.9,25.0,330.0,160.67,99.12
2016,8,27,8,15,622.0,102.5,0.75,25.0,383.5,207.59,136.32
2016,8,27,8,30,657.0,109.0,0.6,25.0,437.0,258.17,177.62
2016,8,27,8,45,684.5,113.5,0.45,25.5,488.0,308.08,218.09
2016,8,27,9,0,712.0,118.0,0.3,26.0,539.0,360.35,259.18
2016,8,27,9,15,731.5,122.0,0.4,26.5,586.5,410.93,299.16
2016,8,27,9,30,751.0,126.0,0.5,27.0,634.0,465.28,340.67
2016,8,27,9,45,762.0,130.5,0.6,27.5,675.0,513.4,376.7
2016,8,27,10,0,773.0,135.0,0.7,28.0,716.0,561.22,411.53
2016,8,27,10,15,784.0,137.5,0.8,28.0,752.0,606.7,444.74
2016,8,27,10,30,795.0,140.0,0.9,28.0,788.0,651.44,476.79
2016,8,27,10,45,801.0,143.5,1.05,28.0,816.5,692.67,506.36
2016,8,27,11,0,807.0,147.0,1.2,28.0,845.0,732.34,533.96
2016,8,27,11,15,507.0,300.5,1.3,28.0,743.5,675.11,490.1
2016,8,27,11,30,207.0,454.0,1.4,28.0,642.0,598.75,431.52
2016,8,27,11,45,518.5,301.0,1.5,28.5,779.5,722.89,524.33
2016,8,27,12,0,830.0,148.0,1.6,29.0,917.0,857.02,615.11
2016,8,27,12,15,831.5,148.5,1.65,29.0,922.0,878.94,628.1
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,898.16,640.6
2016,8,27,12,45,479.5,309.5,1.8,29.0,757.5,752.74,542.4
2016,8,27,13,0,126.0,470.0,1.9,29.0,588.0,586.08,421.13
2016,8,27,13,15,127.0,464.0,1.95,29.0,581.5,585.56,422.45
2016,8,27,13,30,128.0,458.0,2.0,29.0,575.0,584.43,422.26
2016,8,27,13,45,288.5,407.5,2.05,29.0,663.0,693.44,502.04
2016,8,27,14,0,449.0,357.0,2.1,29.0,751.0,800.72,577.86
2016,8,27,14,15,372.0,373.5,2.1,29.0,692.5,740.13,535.51
2016,8,27,14,30,295.0,390.0,2.1,29.0,634.0,685.76,497.95
2016,8,27,14,45,343.5,356.5,2.15,29.0,629.0,693.43,506.39
2016,8,27,15,0,392.0,323.0,2.2,29.0,624.0,697.77,512.16
2016,8,27,15,15,564.0,230.0,2.15,28.5,636.5,750.82,555.17
2016,8,27,15,30,736.0,137.0,2.1,28.0,649.0,787.84,584.11
2016,8,27,15,45,713.5,135.0,2.1,28.0,602.5,748.57,558.67
2016,8,27,16,0,691.0,133.0,2.1,28.0,556.0,708.22,532.86
2016,8,27,16,15,666.0,127.5,2.0,27.5,506.0,661.25,502.45
2016,8,27,16,30,641.0,122.0,1.9,27.0,456.0,613.93,470.26
2016,8,27,16,45,608.0,115.0,1.85,27.0,403.5,559.44,431.45
2016,8,27,17,0,575.0,108.0,1.8,27.0,351.0,505.86,392.37
2016,8,27,17,15,529.0,99.5,1.65,26.5,297.5,444.1,346.37
2016,8,27,17,30,483.0,91.0,1.5,26.0,244.0,382.38,299.02
2016,8,27,17,45,420.0,79.0,1.4,26.0,193.0,315.0,245.28
2016,8,27,18,0,357.0,67.0,1.3,26.0,142.0,253.2,194.36
2016,8,27,18,15,265.0,51.0,1.3,25.5,97.0,180.93,134.82
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,118.47,80.26
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,42.87,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,12.5,1.7,21.5,17.5,12.29,0.0
2016,8,28,6,30,129.0,25.0,1.9,22.0,35.0,19.5,6.72
2016,8,28,6,45,227.5,42.0,2.1,22.5,76.5,32.09,21.24
2016,8,28,7,0,326.0,59.0,2.3,23.0,118.0,44.0,32.07
2016,8,28,7,15,397.5,71.0,2.35,23.5,168.5,51.33,38.67
2016,8,28,7,30,469.0,83.0,2.4,24.0,219.0,76.32,47.04
2016,8,28,7,45,520.0,91.5,2.45,24.5,272.5,115.45,68.27
2016,8,28,8,0,571.0,100.0,2.5,25.0,326.0,160.73,100.24
2016,8,28,8,15,606.5,106.5,2.6,25.0,379.5,206.81,137.21
2016,8,28,8,30,642.0,113.0,2.7,25.0,433.0,256.62,178.85
2016,8,28,8,45,673.0,116.5,2.8,25.5,484.5,305.92,220.32
2016,8,28,9,0,704.0,120.0,2.9,26.0,536.0,357.97,263.52
2016,8,28,9,15,723.5,124.5,2.95,26.0,583.0,408.57,305.45
2016,8,28,9,30,743.0,129.0,3.0,26.0,630.0,463.04,349.25
2016,8,28,9,45,764.0,129.0,3.15,26.5,673.5,511.85,387.44
2016,8,28,10,0,785.0,129.0,3.3,27.0,717.0,561.3,425.15
2016,8,28,10,15,795.5,131.0,3.35,27.0,752.5,606.53,459.46
2016,8,28,10,30,806.0,133.0,3.4,27.0,788.0,650.92,492.44
2016,8,28,10,45,817.5,133.0,3.45,27.5,818.0,693.1,522.26
2016,8,28,11,0,829.0,133.0,3.5,28.0,848.0,734.81,550.01
2016,8,28,11,15,556.5,285.5,3.5,28.0,771.0,698.43,518.99
2016,8,28,11,30,284.0,438.0,3.5,28.0,694.0,644.28,473.73
2016,8,28,11,45,291.0,443.5,3.55,28.5,709.5,667.58,489.41
2016,8,28,12,0,298.0,449.0,3.6,29.0,725.0,690.48,504.27
2016,8,28,12,15,563.5,299.0,3.65,29.0,824.0,791.71,582.08
2016,8,28,12,30,829.0,149.0,3.7,29.0,923.0,893.1,653.33
2016,8,28,12,45,829.5,148.0,3.75,29.0,920.0,907.07,662.19
2016,8,28,13,0,830.0,147.0,3.8,29.0,917.0,918.12,669.85
2016,8,28,13,15,827.5,146.0,3.8,29.0,905.0,923.4,673.54
2016,8,28,13,30,825.0,145.0,3.8,29.0,893.0,925.62,675.38
2016,8,28,13,45,822.5,142.0,3.85,29.0,874.0,922.76,674.28
2016,8,28,14,0,820.0,139.0,3.9,29.0,855.0,921.77,674.6
2016,8,28,14,15,812.5,137.5,3.9,29.0,827.5,909.82,667.46
2016,8,28,14,30,805.0,136.0,3.9,29.0,800.0,894.92,658.53
2016,8,28,14,45,780.0,142.0,3.95,29.0,762.5,869.33,642.74
2016,8,28,15,0,755.0,148.0,4.0,29.0,725.0,841.64,625.55
2016,8,28,15,15,741.0,144.5,3.95,28.5,684.5,811.62,607.49
2016,8,28,15,30,727.0,141.0,3.9,28.0,644.0,782.69,590.09
2016,8,28,15,45,716.0,133.0,3.85,28.0,599.5,746.39,566.23
2016,8,28,16,0,705.0,125.0,3.8,28.0,555.0,708.27,540.95
2016,8,28,16,15,680.5,120.0,3.65,27.5,505.0,661.76,510.08
2016,8,28,16,30,656.0,115.0,3.5,27.0,455.0,614.86,477.65
2016,8,28,16,45,627.5,107.0,3.4,27.0,403.0,561.76,438.88
2016,8,28,17,0,599.0,99.0,3.3,27.0,351.0,509.21,399.62
2016,8,28,17,15,553.5,91.5,2.9,26.5,297.0,447.99,352.74
2016,8,28,17,30,508.0,84.0,2.5,26.0,243.0,389.46,306.61
2016,8,28,17,45,445.0,73.0,2.15,25.5,191.5,321.41,251.78
2016,8,28,18,0,382.0,62.0,1.8,25.0,140.0,257.13,198.41
2016,8,28,18,15,285.5,47.0,1.65,24.5,95.0,183.22,136.78
2016,8,28,18,30,189.0,32.0,1.5,24.0,50.0,119.66,79.85
2016,8,28,18,45,94.5,16.0,1.4,24.0,25.0,43.42,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.5,12.5,2.9,22.0,16.5,12.29,0.0
2016,8,29,6,30,129.0,25.0,3.1,22.0,33.0,19.55,6.16
2016,8,29,6,45,237.0,40.0,3.3,22.5,75.0,30.51,19.87
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,40.88,29.37
2016,8,29,7,15,181.0,78.5,3.65,23.0,112.5,61.73,47.67
2016,8,29,7,30,17.0,102.0,3.8,23.0,108.0,93.68,71.19
2016,8,29,7,45,310.5,95.0,3.95,23.5,217.5,99.77,64.17
2016,8,29,8,0,604.0,88.0,4.1,24.0,327.0,154.01,94.08
2016,8,29,8,15,639.0,94.0,4.2,24.5,380.5,201.41,132.29
2016,8,29,8,30,674.0,100.0,4.3,25.0,434.0,252.42,175.14
2016,8,29,8,45,708.0,101.0,4.4,25.5,486.5,302.21,217.59
2016,8,29,9,0,742.0,102.0,4.5,26.0,539.0,357.77,264.16
2016,8,29,9,15,506.5,202.0,4.55,26.0,511.5,386.18,291.22
2016,8,29,9,30,271.0,302.0,4.6,26.0,484.0,394.75,299.43
2016,8,29,9,45,542.5,206.0,4.65,26.5,601.0,463.58,353.11
2016,8,29,10,0,814.0,110.0,4.7,27.0,718.0,561.88,429.19
2016,8,29,10,15,824.0,112.0,4.7,27.0,754.0,607.61,464.15
2016,8,29,10,30,834.0,114.0,4.7,27.0,790.0,652.33,497.81
2016,8,29,10,45,435.0,236.5,4.75,27.5,590.0,521.65,396.59
2016,8,29,11,0,36.0,359.0,4.8,28.0,390.0,366.72,273.15
2016,8,29,11,15,48.5,387.5,4.8,28.0,430.5,406.09,302.38
2016,8,29,11,30,61.0,416.0,4.8,28.0,471.0,446.57,331.72
2016,8,29,11,45,53.0,412.0,4.8,28.0,460.5,440.25,326.64
2016,8,29,12,0,45.0,408.0,4.8,28.0,450.0,433.19,321.2
2016,8,29,12,15,75.5,436.5,4.8,28.0,507.5,490.77,363.55
2016,8,29,12,30,106.0,465.0,4.8,28.0,565.0,549.88,406.33
2016,8,29,12,45,108.0,464.0,4.85,28.5,565.0,555.07,409.25
2016,8,29,13,0,110.0,463.0,4.9,29.0,565.0,559.89,412.15
2016,8,29,13,15,185.0,455.0,4.9,29.0,624.0,630.18,464.33
2016,8,29,13,30,260.0,447.0,4.9,29.0,683.0,701.92,516.57
2016,8,29,13,45,140.5,381.0,4.9,29.0,508.5,520.19,386.17
2016,8,29,14,0,21.0,315.0,4.9,29.0,334.0,329.47,244.72
2016,8,29,14,15,435.0,211.0,4.9,28.5,569.5,634.2,482.22
2016,8,29,14,30,849.0,107.0,4.9,28.0,805.0,897.65,670.15
2016,8,29,14,45,836.5,107.0,4.9,28.0,769.5,875.99,654.83
2016,8,29,15,0,824.0,107.0,4.9,28.0,734.0,851.73,639.48
2016,8,29,15,15,811.5,104.5,4.8,27.5,693.5,822.35,621.29
2016,8,29,15,30,799.0,102.0,4.7,27.0,653.0,795.6,604.89
2016,8,29,15,45,781.5,99.5,4.65,27.0,606.5,757.85,579.68
2016,8,29,16,0,764.0,97.0,4.6,27.0,560.0,718.55,553.24
2016,8,29,16,15,741.5,93.5,4.4,26.5,509.5,673.07,522.61
2016,8,29,16,30,719.0,90.0,4.2,26.0,459.0,626.92,491.21
2016,8,29,16,45,690.5,84.5,4.05,26.0,406.5,576.22,454.13
2016,8,29,17,0,662.0,79.0,3.9,26.0,354.0,523.96,414.49
2016,8,29,17,15,618.5,73.0,3.55,25.5,300.0,463.06,367.51
2016,8,29,17,30,575.0,67.0,3.2,25.0,246.0,404.7,321.05
2016,8,29,17,45,511.5,59.0,2.85,25.0,193.5,336.99,265.19
2016,8,29,18,0,448.0,51.0,2.5,25.0,141.0,274.56,212.04
2016,8,29,18,15,345.5,39.5,2.35,24.5,95.5,198.56,147.99
2016,8,29,18,30,243.0,28.0,2.2,24.0,50.0,133.32,87.06
2016,8,29,18,45,121.5,14.0,2.05,24.0,25.0,48.92,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,11.5,2.15,22.0,16.5,11.3,0.0
2016,8,30,6,30,147.0,23.0,2.4,22.0,33.0,17.92,4.58
2016,8,30,6,45,254.0,38.0,2.65,22.5,75.0,28.94,18.52
2016,8,30,7,0,361.0,53.0,2.9,23.0,117.0,39.36,28.07
2016,8,30,7,15,207.5,80.5,2.95,23.0,120.5,63.21,48.94
2016,8,30,7,30,54.0,108.0,3.0,23.0,124.0,95.36,71.82
2016,8,30,7,45,27.0,115.5,3.05,23.5,123.5,105.51,79.85
2016,8,30,8,0,0.0,123.0,3.1,24.0,123.0,115.04,88.18
2016,8,30,8,15,50.0,167.0,3.15,24.5,191.5,159.79,121.43
2016,8,30,8,30,100.0,211.0,3.2,25.0,260.0,213.7,161.77
2016,8,30,8,45,414.0,159.0,3.25,25.5,397.0,261.65,192.03
