Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,0,728.0,107.0,3.3,26.0,534.0,355.94,261.95
2016,8,30,9,15,505.5,202.5,3.35,26.0,511.5,385.33,289.33
2016,8,30,9,30,283.0,298.0,3.4,26.0,489.0,396.43,299.41
2016,8,30,9,45,541.0,207.5,3.5,26.5,601.0,463.24,351.13
2016,8,30,10,0,799.0,117.0,3.6,27.0,713.0,555.68,422.19
2016,8,30,10,15,809.5,119.5,3.65,27.0,749.0,601.91,457.24
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,649.15,492.39
2016,8,30,10,45,521.0,273.5,3.75,27.5,700.5,614.36,461.26
2016,8,30,11,0,222.0,425.0,3.8,28.0,616.0,561.22,415.6
2016,8,30,11,15,210.0,438.5,3.8,28.0,623.0,575.57,425.51
2016,8,30,11,30,198.0,452.0,3.8,28.0,630.0,588.72,434.17
2016,8,30,11,45,209.0,458.0,3.85,28.0,648.5,612.73,451.2
2016,8,30,12,0,220.0,464.0,3.9,28.0,667.0,636.76,468.16
2016,8,30,12,15,116.0,353.0,3.9,28.0,460.5,447.07,332.27
2016,8,30,12,30,12.0,242.0,3.9,28.0,254.0,245.64,182.18
2016,8,30,12,45,225.0,316.5,3.95,28.0,524.5,521.9,391.71
2016,8,30,13,0,438.0,391.0,4.0,28.0,795.0,801.53,589.45
2016,8,30,13,15,219.0,263.5,3.95,28.0,466.0,472.81,355.3
2016,8,30,13,30,0.0,136.0,3.9,28.0,137.0,132.19,96.48
2016,8,30,13,45,10.0,222.5,3.9,28.0,232.0,226.67,168.99
2016,8,30,14,0,20.0,309.0,3.9,28.0,327.0,322.5,240.55
2016,8,30,14,15,239.0,315.5,3.8,28.0,511.5,553.74,416.01
2016,8,30,14,30,458.0,322.0,3.7,28.0,696.0,768.67,570.57
2016,8,30,14,45,392.0,330.5,3.65,28.0,641.5,707.12,525.86
2016,8,30,15,0,326.0,339.0,3.6,28.0,587.0,653.73,487.82
2016,8,30,15,15,363.0,308.0,3.45,28.0,569.0,648.09,486.03
2016,8,30,15,30,400.0,277.0,3.3,28.0,551.0,639.04,481.56
2016,8,30,15,45,510.0,218.0,3.2,28.0,541.5,663.95,503.1
2016,8,30,16,0,620.0,159.0,3.1,28.0,532.0,675.11,514.59
2016,8,30,16,15,429.0,187.0,2.85,27.5,434.5,539.7,414.64
2016,8,30,16,30,238.0,215.0,2.6,27.0,337.0,412.83,318.64
2016,8,30,16,45,209.0,191.5,2.4,27.0,289.5,351.58,273.24
2016,8,30,17,0,180.0,168.0,2.2,27.0,242.0,300.35,234.22
2016,8,30,17,15,163.0,144.5,1.95,26.5,204.0,258.06,201.9
2016,8,30,17,30,146.0,121.0,1.7,26.0,166.0,216.79,169.53
2016,8,30,17,45,120.5,97.5,1.45,25.5,129.5,172.44,133.8
2016,8,30,18,0,95.0,74.0,1.2,25.0,93.0,130.07,98.87
2016,8,30,18,15,58.0,51.0,1.15,24.5,61.5,85.75,62.03
2016,8,30,18,30,21.0,28.0,1.1,24.0,30.0,38.69,21.49
2016,8,30,18,45,10.5,14.0,1.05,24.0,15.0,16.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,17.0,11.0,1.95,22.0,12.0,10.81,0.0
2016,8,31,6,30,34.0,22.0,2.1,22.0,24.0,19.6,4.77
2016,8,31,6,45,111.0,44.0,2.3,22.5,61.5,35.91,24.27
2016,8,31,7,0,188.0,66.0,2.5,23.0,99.0,52.64,39.35
2016,8,31,7,15,265.0,79.5,2.45,23.5,144.5,58.16,44.48
2016,8,31,7,30,342.0,93.0,2.4,24.0,190.0,77.7,51.93
2016,8,31,7,45,275.0,124.5,2.35,24.5,214.0,123.91,84.9
2016,8,31,8,0,208.0,156.0,2.3,25.0,238.0,162.49,116.78
2016,8,31,8,15,245.0,177.5,2.35,25.5,288.0,197.15,142.63
2016,8,31,8,30,282.0,199.0,2.4,26.0,338.0,240.59,176.01
2016,8,31,8,45,218.5,231.0,2.5,26.5,346.0,270.4,201.42
2016,8,31,9,0,155.0,263.0,2.6,27.0,354.0,288.82,216.84
2016,8,31,9,15,438.0,199.5,2.65,27.0,487.0,353.97,264.74
2016,8,31,9,30,721.0,136.0,2.7,27.0,620.0,452.51,339.57
2016,8,31,9,45,524.0,233.5,2.75,27.5,597.0,476.6,357.4
2016,8,31,10,0,327.0,331.0,2.8,28.0,574.0,482.83,360.08
2016,8,31,10,15,307.5,355.0,2.8,28.0,593.0,510.19,379.67
2016,8,31,10,30,288.0,379.0,2.8,28.0,612.0,535.47,397.23
2016,8,31,10,45,299.0,392.0,2.85,28.5,641.0,569.93,420.87
2016,8,31,11,0,310.0,405.0,2.9,29.0,670.0,604.68,444.33
2016,8,31,11,15,316.5,414.5,2.9,29.0,691.5,632.96,463.73
2016,8,31,11,30,323.0,424.0,2.9,29.0,713.0,660.94,482.8
2016,8,31,11,45,559.0,296.5,2.9,29.5,806.0,748.59,548.37
2016,8,31,12,0,795.0,169.0,2.9,30.0,899.0,843.61,614.24
2016,8,31,12,15,796.5,169.5,2.9,30.0,904.0,865.33,627.66
2016,8,31,12,30,798.0,170.0,2.9,30.0,909.0,884.45,639.96
2016,8,31,12,45,548.5,308.5,2.95,30.0,816.0,810.84,587.76
2016,8,31,13,0,299.0,447.0,3.0,30.0,723.0,725.36,523.31
2016,8,31,13,15,545.0,307.0,3.0,30.0,800.5,824.06,598.52
2016,8,31,13,30,791.0,167.0,3.0,30.0,878.0,915.72,662.31
2016,8,31,13,45,785.0,166.0,3.0,30.0,858.0,911.87,659.6
2016,8,31,14,0,779.0,165.0,3.0,30.0,838.0,905.04,655.84
2016,8,31,14,15,771.0,162.5,2.95,30.0,810.5,891.88,647.73
2016,8,31,14,30,763.0,160.0,2.9,30.0,783.0,875.91,637.93
2016,8,31,14,45,754.0,156.0,2.85,30.0,748.5,854.76,624.79
2016,8,31,15,0,745.0,152.0,2.8,30.0,714.0,831.04,610.04
2016,8,31,15,15,729.5,148.5,2.7,30.0,673.0,803.06,592.16
2016,8,31,15,30,714.0,145.0,2.6,30.0,632.0,770.09,570.91
2016,8,31,15,45,696.5,139.5,2.55,30.0,586.5,731.59,546.09
2016,8,31,16,0,679.0,134.0,2.5,30.0,541.0,691.75,520.16
2016,8,31,16,15,653.0,128.5,2.35,29.5,490.5,644.48,488.7
2016,8,31,16,30,627.0,123.0,2.2,29.0,440.0,596.98,456.01
2016,8,31,16,45,594.0,115.0,2.05,29.0,387.5,542.09,416.38
2016,8,31,17,0,561.0,107.0,1.9,29.0,335.0,488.17,376.58
2016,8,31,17,15,512.5,98.0,1.7,28.5,282.0,425.41,329.59
2016,8,31,17,30,464.0,89.0,1.5,28.0,229.0,363.41,281.8
2016,8,31,17,45,398.0,76.0,1.3,27.5,178.0,295.12,227.61
2016,8,31,18,0,332.0,63.0,1.1,27.0,127.0,232.81,176.52
2016,8,31,18,15,235.5,46.0,1.05,26.5,84.0,160.29,116.89
2016,8,31,18,30,139.0,29.0,1.0,26.0,41.0,95.86,56.7
2016,8,31,18,45,69.5,14.5,0.95,26.0,20.5,33.85,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,17.17,2.65
2016,9,1,6,45,208.0,40.0,2.25,23.5,70.0,30.68,19.78
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,43.48,31.4
2016,9,1,7,15,375.5,71.5,2.5,24.5,161.5,52.02,39.05
2016,9,1,7,30,447.0,85.0,2.4,25.0,212.0,73.33,46.74
2016,9,1,7,45,498.0,94.5,2.35,25.5,265.0,112.74,67.34
2016,9,1,8,0,549.0,104.0,2.3,26.0,318.0,156.92,97.7
2016,9,1,8,15,586.0,111.5,2.3,26.5,371.5,202.76,133.51
2016,9,1,8,30,623.0,119.0,2.3,27.0,425.0,252.53,174.08
2016,9,1,8,45,652.5,124.0,2.35,27.5,476.0,301.52,214.71
2016,9,1,9,0,682.0,129.0,2.4,28.0,527.0,353.14,256.96
2016,9,1,9,15,702.5,133.5,2.4,28.0,574.0,402.99,297.68
2016,9,1,9,30,723.0,138.0,2.4,28.0,621.0,453.99,338.32
2016,9,1,9,45,741.5,140.0,2.4,28.5,663.5,505.38,377.44
2016,9,1,10,0,760.0,142.0,2.4,29.0,706.0,554.11,413.58
2016,9,1,10,15,771.5,145.0,2.4,29.0,742.0,599.72,447.33
2016,9,1,10,30,783.0,148.0,2.4,29.0,778.0,644.64,479.81
2016,9,1,10,45,516.0,283.0,2.45,29.5,705.0,617.87,455.62
2016,9,1,11,0,249.0,418.0,2.5,30.0,632.0,571.71,416.84
2016,9,1,11,15,530.5,286.0,2.5,30.0,755.5,675.42,495.83
2016,9,1,11,30,812.0,154.0,2.5,30.0,879.0,793.93,580.09
2016,9,1,11,45,811.5,157.0,2.55,30.5,891.0,821.76,596.36
2016,9,1,12,0,811.0,160.0,2.6,31.0,903.0,847.05,611.6
2016,9,1,12,15,812.0,160.5,2.6,31.0,907.5,868.58,625.27
2016,9,1,12,30,813.0,161.0,2.6,31.0,912.0,887.41,637.25
2016,9,1,12,45,811.5,161.5,2.65,31.0,908.0,901.2,646.44
2016,9,1,13,0,810.0,162.0,2.7,31.0,904.0,912.05,653.87
2016,9,1,13,15,637.0,266.5,2.7,31.0,845.0,868.31,624.48
2016,9,1,13,30,464.0,371.0,2.7,31.0,786.0,817.66,586.25
2016,9,1,13,45,470.0,357.5,2.7,31.0,770.0,813.65,584.9
2016,9,1,14,0,476.0,344.0,2.7,31.0,754.0,807.49,581.84
2016,9,1,14,15,405.5,357.0,2.65,30.5,698.5,749.56,543.24
2016,9,1,14,30,335.0,370.0,2.6,30.0,643.0,697.81,508.36
2016,9,1,14,45,414.0,321.5,2.6,30.0,643.5,722.6,528.92
2016,9,1,15,0,493.0,273.0,2.6,30.0,644.0,736.4,541.65
2016,9,1,15,15,356.0,293.5,2.5,30.0,553.5,624.44,462.13
2016,9,1,15,30,219.0,314.0,2.4,30.0,463.0,517.82,385.04
2016,9,1,15,45,109.5,224.0,2.35,30.0,298.5,326.77,246.34
2016,9,1,16,0,0.0,134.0,2.3,30.0,134.0,131.14,96.74
2016,9,1,16,15,0.5,142.5,2.15,29.5,143.0,140.64,104.95
2016,9,1,16,30,1.0,151.0,2.0,29.0,152.0,150.65,113.28
2016,9,1,16,45,0.5,133.0,1.9,28.5,133.5,132.41,99.66
2016,9,1,17,0,0.0,115.0,1.8,28.0,115.0,114.17,85.85
2016,9,1,17,15,0.0,96.0,1.6,27.5,96.0,95.13,71.14
2016,9,1,17,30,0.0,77.0,1.4,27.0,77.0,75.99,56.05
2016,9,1,17,45,0.0,59.5,1.25,26.5,59.5,58.37,41.84
2016,9,1,18,0,0.0,42.0,1.1,26.0,42.0,40.6,27.23
2016,9,1,18,15,0.0,27.0,1.05,25.5,27.0,26.07,15.05
2016,9,1,18,30,0.0,12.0,1.0,25.0,12.0,11.57,1.82
2016,9,1,18,45,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,1.0,1.75,22.0,1.0,0.98,0.0
2016,9,2,6,30,0.0,2.0,1.9,22.0,2.0,1.93,0.0
2016,9,2,6,45,0.0,6.0,2.1,22.5,6.0,5.78,0.0
2016,9,2,7,0,0.0,10.0,2.3,23.0,10.0,9.64,2.61
2016,9,2,7,15,0.0,15.5,2.3,23.0,15.5,14.95,7.32
2016,9,2,7,30,0.0,21.0,2.3,23.0,21.0,20.26,11.18
2016,9,2,7,45,0.5,73.5,2.3,23.5,73.5,70.6,52.54
2016,9,2,8,0,1.0,126.0,2.3,24.0,126.0,117.55,90.17
2016,9,2,8,15,0.5,126.5,2.2,24.5,126.5,119.43,91.12
2016,9,2,8,30,0.0,127.0,2.1,25.0,127.0,120.72,91.63
2016,9,2,8,45,15.0,175.5,2.05,25.5,184.5,169.58,129.07
2016,9,2,9,0,30.0,224.0,2.0,26.0,242.0,215.27,163.32
2016,9,2,9,15,31.5,244.0,1.9,26.5,264.0,236.77,178.83
2016,9,2,9,30,33.0,264.0,1.8,27.0,286.0,258.51,194.33
2016,9,2,9,45,56.0,301.5,1.7,27.5,342.0,306.77,229.32
2016,9,2,10,0,79.0,339.0,1.6,28.0,398.0,357.56,265.41
2016,9,2,10,15,72.0,352.5,1.5,28.0,408.0,371.38,274.52
2016,9,2,10,30,65.0,366.0,1.4,28.0,418.0,384.46,283.12
2016,9,2,10,45,44.0,343.0,1.35,28.5,379.0,353.92,259.95
2016,9,2,11,0,23.0,320.0,1.3,29.0,340.0,322.89,236.54
2016,9,2,11,15,69.0,381.5,1.3,29.0,443.0,415.75,303.51
2016,9,2,11,30,115.0,443.0,1.3,29.0,546.0,513.61,371.43
2016,9,2,11,45,209.5,442.0,1.3,29.0,633.0,597.01,429.72
2016,9,2,12,0,304.0,441.0,1.3,29.0,720.0,685.5,490.13
2016,9,2,12,15,277.5,451.0,1.35,29.0,706.0,683.04,487.37
2016,9,2,12,30,251.0,461.0,1.4,29.0,692.0,678.75,484.21
2016,9,2,12,45,468.5,352.0,1.45,29.5,781.0,779.07,556.41
2016,9,2,13,0,686.0,243.0,1.5,30.0,870.0,880.07,626.03
2016,9,2,13,15,462.5,344.0,1.5,30.0,764.5,782.56,556.64
2016,9,2,13,30,239.0,445.0,1.5,30.0,659.0,672.91,479.2
2016,9,2,13,45,459.5,335.5,1.55,30.0,734.0,780.57,558.75
2016,9,2,14,0,680.0,226.0,1.6,30.0,809.0,875.98,626.41
2016,9,2,14,15,670.5,222.5,1.65,30.0,781.5,861.59,617.51
2016,9,2,14,30,661.0,219.0,1.7,30.0,754.0,844.69,608.19
2016,9,2,14,45,676.0,198.5,1.8,30.0,725.0,829.48,600.48
2016,9,2,15,0,691.0,178.0,1.9,30.0,696.0,810.83,590.46
2016,9,2,15,15,675.0,173.5,1.95,29.5,655.0,779.47,572.69
2016,9,2,15,30,659.0,169.0,2.0,29.0,614.0,746.35,553.56
2016,9,2,15,45,643.0,161.0,2.05,29.0,569.0,707.91,529.14
2016,9,2,16,0,627.0,153.0,2.1,29.0,524.0,668.15,503.14
2016,9,2,16,15,599.5,146.0,2.05,28.5,474.0,619.89,470.88
2016,9,2,16,30,572.0,139.0,2.0,28.0,424.0,571.6,437.87
2016,9,2,16,45,538.5,129.0,1.95,28.0,372.0,513.15,395.88
2016,9,2,17,0,505.0,119.0,1.9,28.0,320.0,459.7,356.44
2016,9,2,17,15,455.5,107.5,1.75,27.5,267.5,396.99,309.16
2016,9,2,17,30,406.0,96.0,1.6,27.0,215.0,337.81,263.12
2016,9,2,17,45,336.0,81.5,1.5,26.5,165.5,269.24,208.42
2016,9,2,18,0,266.0,67.0,1.4,26.0,116.0,207.19,157.38
2016,9,2,18,15,179.5,46.5,1.3,25.5,74.5,132.15,95.57
2016,9,2,18,30,93.0,26.0,1.2,25.0,33.0,68.41,33.54
2016,9,2,18,45,46.5,13.0,1.2,25.0,16.5,25.54,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.0,10.5,1.75,21.0,13.0,10.32,0.0
2016,9,3,6,30,82.0,21.0,1.9,21.0,26.0,17.68,0.94
2016,9,3,6,45,179.0,40.5,2.05,21.5,66.5,31.22,20.29
2016,9,3,7,0,276.0,60.0,2.2,22.0,107.0,45.25,33.15
2016,9,3,7,15,348.5,74.0,2.2,22.5,156.5,54.13,41.19
2016,9,3,7,30,421.0,88.0,2.2,23.0,206.0,73.21,48.44
2016,9,3,7,45,478.5,97.5,2.25,24.0,259.5,111.59,67.93
2016,9,3,8,0,536.0,107.0,2.3,25.0,313.0,155.8,97.76
2016,9,3,8,15,573.5,114.5,2.25,25.5,366.0,200.87,132.85
2016,9,3,8,30,611.0,122.0,2.2,26.0,419.0,249.97,172.84
2016,9,3,8,45,427.0,187.5,2.15,26.5,406.5,286.87,208.92
2016,9,3,9,0,243.0,253.0,2.1,27.0,394.0,306.46,228.32
2016,9,3,9,15,247.0,277.0,2.0,27.0,431.0,344.19,257.21
2016,9,3,9,30,251.0,301.0,1.9,27.0,468.0,382.24,285.64
2016,9,3,9,45,234.0,326.0,1.85,27.5,489.5,414.55,308.65
2016,9,3,10,0,217.0,351.0,1.8,28.0,511.0,440.99,326.77
2016,9,3,10,15,207.0,371.5,1.8,28.0,530.5,465.96,344.29
2016,9,3,10,30,197.0,392.0,1.8,28.0,550.0,489.81,360.7
2016,9,3,10,45,194.0,408.0,1.8,28.5,569.0,513.35,376.08
2016,9,3,11,0,191.0,424.0,1.8,29.0,588.0,536.35,390.85
2016,9,3,11,15,101.0,327.5,1.8,29.0,415.0,388.67,285.88
2016,9,3,11,30,11.0,231.0,1.8,29.0,242.0,231.57,170.21
2016,9,3,11,45,8.5,202.0,1.85,29.5,211.0,202.29,148.59
2016,9,3,12,0,6.0,173.0,1.9,30.0,180.0,172.62,126.2
2016,9,3,12,15,234.0,280.5,1.95,30.0,496.5,479.52,355.75
2016,9,3,12,30,462.0,388.0,2.0,30.0,813.0,795.98,571.54
2016,9,3,12,45,447.5,387.0,2.05,30.0,797.0,793.28,567.29
2016,9,3,13,0,433.0,386.0,2.1,30.0,781.0,788.49,564.52
2016,9,3,13,15,272.5,414.5,2.15,30.0,662.0,672.98,484.51
2016,9,3,13,30,112.0,443.0,2.2,30.0,543.0,547.25,395.48
2016,9,3,13,45,93.0,423.0,2.25,30.0,505.0,511.71,371.75
2016,9,3,14,0,74.0,403.0,2.3,30.0,467.0,475.57,346.77
2016,9,3,14,15,216.0,381.5,2.35,30.0,558.0,592.36,433.51
2016,9,3,14,30,358.0,360.0,2.4,30.0,649.0,706.42,515.19
2016,9,3,14,45,529.0,267.0,2.5,30.0,672.0,765.84,561.24
2016,9,3,15,0,700.0,174.0,2.6,30.0,695.0,812.41,597.39
2016,9,3,15,15,421.0,244.0,2.65,29.5,552.0,633.03,471.68
2016,9,3,15,30,142.0,314.0,2.7,29.0,409.0,453.04,338.96
2016,9,3,15,45,388.0,231.5,2.8,29.0,465.5,574.76,435.43
2016,9,3,16,0,634.0,149.0,2.9,29.0,522.0,667.13,507.42
2016,9,3,16,15,606.0,142.5,2.9,28.5,472.0,618.85,473.99
2016,9,3,16,30,578.0,136.0,2.9,28.0,422.0,570.56,440.63
2016,9,3,16,45,539.0,127.5,2.9,28.0,369.5,509.92,396.45
2016,9,3,17,0,500.0,119.0,2.9,28.0,317.0,454.87,355.24
2016,9,3,17,15,449.5,107.5,2.7,27.5,264.5,391.96,307.15
2016,9,3,17,30,399.0,96.0,2.5,27.0,212.0,332.71,260.45
2016,9,3,17,45,323.5,81.5,2.35,26.5,161.5,262.14,203.57
2016,9,3,18,0,248.0,67.0,2.2,26.0,111.0,198.68,151.03
2016,9,3,18,15,163.5,45.5,2.2,25.5,70.0,124.62,89.68
2016,9,3,18,30,79.0,24.0,2.2,25.0,29.0,60.25,24.91
2016,9,3,18,45,39.5,12.0,2.2,25.0,14.5,22.49,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,16.07,0.0
2016,9,4,6,45,140.5,41.5,1.3,23.5,61.5,33.98,22.31
2016,9,4,7,0,225.0,64.0,1.5,24.0,101.0,51.16,37.83
2016,9,4,7,15,294.5,81.0,1.75,24.5,150.0,59.77,45.62
2016,9,4,7,30,364.0,98.0,2.0,25.0,199.0,79.08,54.07
2016,9,4,7,45,417.5,110.5,2.25,25.5,251.5,116.41,73.79
2016,9,4,8,0,471.0,123.0,2.5,26.0,304.0,159.71,103.22
2016,9,4,8,15,510.0,133.0,2.65,26.0,356.5,204.09,137.57
2016,9,4,8,30,549.0,143.0,2.8,26.0,409.0,252.55,176.92
2016,9,4,8,45,579.0,150.5,2.95,26.5,459.5,299.6,215.74
2016,9,4,9,0,609.0,158.0,3.1,27.0,510.0,349.55,256.56
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.5,397.67,295.34
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,447.33,334.31
2016,9,4,9,45,672.5,174.0,3.1,28.5,645.0,494.43,370.44
2016,9,4,10,0,691.0,178.0,3.1,29.0,687.0,542.14,406.02
2016,9,4,10,15,704.0,181.5,3.1,29.0,722.5,586.47,439.11
2016,9,4,10,30,717.0,185.0,3.1,29.0,758.0,630.42,471.24
2016,9,4,10,45,728.5,186.5,3.1,29.5,787.5,670.91,499.35
2016,9,4,11,0,740.0,188.0,3.1,30.0,817.0,710.45,526.17
2016,9,4,11,15,536.5,302.0,3.1,30.0,764.0,692.04,508.53
2016,9,4,11,30,333.0,416.0,3.1,30.0,711.0,659.15,480.48
2016,9,4,11,45,557.5,298.0,3.1,30.0,800.5,744.73,545.63
2016,9,4,12,0,782.0,180.0,3.1,30.0,890.0,837.22,611.48
2016,9,4,12,15,783.0,180.5,3.1,30.0,894.5,858.13,624.5
2016,9,4,12,30,784.0,181.0,3.1,30.0,899.0,876.44,636.37
2016,9,4,12,45,555.0,309.5,3.1,30.5,817.0,813.17,589.27
2016,9,4,13,0,326.0,438.0,3.1,31.0,735.0,738.62,531.53
2016,9,4,13,15,555.5,305.0,3.15,31.0,802.0,826.89,599.13
2016,9,4,13,30,785.0,172.0,3.2,31.0,869.0,907.95,656.27
2016,9,4,13,45,506.0,296.5,3.25,31.0,742.0,781.58,568.49
2016,9,4,14,0,227.0,421.0,3.3,31.0,615.0,641.84,466.32
2016,9,4,14,15,495.0,290.0,3.3,30.5,693.5,765.47,561.83
2016,9,4,14,30,763.0,159.0,3.3,30.0,772.0,866.73,635.73
2016,9,4,14,45,539.5,246.0,3.35,30.0,670.0,751.44,555.56
2016,9,4,15,0,316.0,333.0,3.4,30.0,568.0,634.39,469.84
2016,9,4,15,15,501.0,244.5,3.4,30.0,591.0,700.27,522.95
2016,9,4,15,30,686.0,156.0,3.4,30.0,614.0,750.42,562.68
2016,9,4,15,45,668.5,149.0,3.4,30.0,568.0,711.04,536.46
2016,9,4,16,0,651.0,142.0,3.4,30.0,522.0,670.39,509.18
2016,9,4,16,15,622.5,135.5,3.3,29.5,471.5,621.21,475.55
2016,9,4,16,30,594.0,129.0,3.2,29.0,421.0,572.04,441.22
2016,9,4,16,45,559.0,120.0,3.1,28.5,368.5,516.24,401.1
2016,9,4,17,0,524.0,111.0,3.0,28.0,316.0,458.53,358.5
2016,9,4,17,15,472.5,100.5,2.75,27.5,263.0,395.24,309.89
2016,9,4,17,30,421.0,90.0,2.5,27.0,210.0,335.69,262.72
2016,9,4,17,45,349.5,75.5,2.25,26.5,160.0,266.13,206.38
2016,9,4,18,0,278.0,61.0,2.0,26.0,110.0,203.25,154.01
2016,9,4,18,15,181.5,42.0,2.0,25.5,69.5,132.76,95.11
2016,9,4,18,30,85.0,23.0,2.0,25.0,29.0,60.15,19.15
2016,9,4,18,45,42.5,11.5,2.0,25.0,14.5,22.66,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.0,2.05,21.5,14.0,9.83,0.0
2016,9,5,6,30,140.0,20.0,2.3,22.0,28.0,15.67,0.0
2016,9,5,6,45,268.0,33.0,2.55,22.5,70.0,25.31,15.19
2016,9,5,7,0,396.0,46.0,2.8,23.0,112.0,33.96,23.35
2016,9,5,7,15,474.0,54.5,3.0,23.5,164.0,38.0,27.15
2016,9,5,7,30,552.0,63.0,3.2,24.0,216.0,52.54,30.75
2016,9,5,7,45,276.0,91.0,3.4,24.5,167.5,89.42,57.62
2016,9,5,8,0,0.0,119.0,3.6,25.0,119.0,111.27,84.91
2016,9,5,8,15,13.0,150.0,3.65,25.5,156.0,141.97,108.39
2016,9,5,8,30,26.0,181.0,3.7,26.0,193.0,174.35,132.89
2016,9,5,8,45,408.5,132.5,3.8,26.5,366.5,232.95,169.11
2016,9,5,9,0,791.0,84.0,3.9,27.0,540.0,349.94,255.16
2016,9,5,9,15,575.0,179.5,3.9,27.0,526.0,387.7,289.6
2016,9,5,9,30,359.0,275.0,3.9,27.0,512.0,408.2,307.41
2016,9,5,9,45,378.0,282.0,3.95,27.5,546.5,444.38,334.79
2016,9,5,10,0,397.0,289.0,4.0,28.0,581.0,478.67,360.31
2016,9,5,10,15,267.0,339.0,4.0,28.0,540.0,469.11,352.03
2016,9,5,10,30,137.0,389.0,4.0,28.0,499.0,447.95,334.32
2016,9,5,10,45,145.5,405.5,4.0,28.5,526.0,477.34,354.86
2016,9,5,11,0,154.0,422.0,4.0,29.0,553.0,507.23,375.34
2016,9,5,11,15,219.5,425.5,4.0,29.0,616.5,568.57,420.11
2016,9,5,11,30,285.0,429.0,4.0,29.0,680.0,632.95,466.4
2016,9,5,11,45,179.5,431.0,4.05,29.5,590.0,561.05,412.44
2016,9,5,12,0,74.0,433.0,4.1,30.0,500.0,481.15,352.48
2016,9,5,12,15,103.0,447.5,4.1,30.0,541.5,524.35,384.11
2016,9,5,12,30,132.0,462.0,4.1,30.0,583.0,571.11,417.52
2016,9,5,12,45,501.0,290.5,4.15,30.0,745.0,744.78,550.23
2016,9,5,13,0,870.0,119.0,4.2,30.0,907.0,912.89,667.57
2016,9,5,13,15,576.5,274.5,4.2,30.0,794.0,815.04,598.55
2016,9,5,13,30,283.0,430.0,4.2,30.0,681.0,702.08,512.62
2016,9,5,13,45,563.0,275.5,4.2,30.0,759.0,811.26,597.88
2016,9,5,14,0,843.0,121.0,4.2,30.0,837.0,903.55,662.93
2016,9,5,14,15,524.0,256.0,4.15,30.0,696.0,755.09,559.17
2016,9,5,14,30,205.0,391.0,4.1,30.0,555.0,592.01,436.9
2016,9,5,14,45,190.0,372.5,4.1,30.0,519.5,558.99,414.82
2016,9,5,15,0,175.0,354.0,4.1,30.0,484.0,525.55,391.66
2016,9,5,15,15,180.5,331.5,4.05,29.5,458.5,504.88,378.85
2016,9,5,15,30,186.0,309.0,4.0,29.0,433.0,483.09,365.04
2016,9,5,15,45,140.0,282.5,3.95,29.0,372.0,414.85,314.88
2016,9,5,16,0,94.0,256.0,3.9,29.0,311.0,340.3,259.34
2016,9,5,16,15,123.5,233.0,3.75,28.5,297.5,343.8,264.21
2016,9,5,16,30,153.0,210.0,3.6,28.0,284.0,336.38,260.52
2016,9,5,16,45,149.0,184.0,3.5,28.0,249.0,300.78,233.9
2016,9,5,17,0,145.0,158.0,3.4,28.0,214.0,264.87,206.61
2016,9,5,17,15,329.0,114.5,3.15,27.5,214.5,328.87,258.77
2016,9,5,17,30,513.0,71.0,2.9,27.0,215.0,362.42,284.38
2016,9,5,17,45,436.0,61.0,2.7,26.5,164.0,290.37,225.27
2016,9,5,18,0,359.0,51.0,2.5,26.0,113.0,225.0,170.28
2016,9,5,18,15,236.5,36.5,2.5,25.5,71.0,145.15,103.27
2016,9,5,18,30,114.0,22.0,2.5,25.0,29.0,71.82,14.39
2016,9,5,18,45,57.0,11.0,2.55,25.0,14.5,25.83,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.5,10.0,2.35,23.0,12.5,9.83,0.0
2016,9,6,6,30,87.0,20.0,2.5,23.0,25.0,16.85,0.0
2016,9,6,6,45,202.0,36.5,2.65,23.5,65.0,28.09,17.31
2016,9,6,7,0,317.0,53.0,2.8,24.0,105.0,39.81,28.17
2016,9,6,7,15,398.5,64.0,2.95,24.0,156.0,46.56,34.41
2016,9,6,7,30,480.0,75.0,3.1,24.0,207.0,60.67,38.98
2016,9,6,7,45,542.0,80.5,3.3,24.5,261.5,98.31,55.46
2016,9,6,8,0,604.0,86.0,3.5,25.0,316.0,143.11,85.0
2016,9,6,8,15,484.0,132.5,3.65,25.5,335.0,196.89,133.33
2016,9,6,8,30,364.0,179.0,3.8,26.0,354.0,240.58,173.69
2016,9,6,8,45,182.0,103.5,3.95,26.5,191.0,144.99,105.7
2016,9,6,9,0,0.0,28.0,4.1,27.0,28.0,27.05,16.08
2016,9,6,9,15,398.0,64.5,4.1,27.5,327.0,214.29,160.44
2016,9,6,9,30,796.0,101.0,4.1,28.0,626.0,450.36,338.66
2016,9,6,9,45,816.0,100.5,4.15,28.5,669.0,503.7,379.89
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,553.85,418.37
2016,9,6,10,15,426.5,186.5,4.2,29.0,499.5,424.18,321.75
2016,9,6,10,30,17.0,273.0,4.2,29.0,287.0,271.34,201.96
2016,9,6,10,45,77.5,346.5,4.2,29.5,411.5,379.53,282.52
2016,9,6,11,0,138.0,420.0,4.2,30.0,536.0,493.64,364.53
2016,9,6,11,15,510.0,263.0,4.2,30.0,709.5,633.79,473.21
2016,9,6,11,30,882.0,106.0,4.2,30.0,883.0,795.43,589.75
2016,9,6,11,45,884.0,106.5,4.25,30.0,895.0,823.79,607.91
2016,9,6,12,0,886.0,107.0,4.3,30.0,907.0,849.43,625.02
2016,9,6,12,15,886.5,107.5,4.3,30.0,911.5,870.93,639.17
2016,9,6,12,30,887.0,108.0,4.3,30.0,916.0,889.44,651.39
2016,9,6,12,45,526.0,283.5,4.3,30.0,762.5,759.1,559.4
2016,9,6,13,0,165.0,459.0,4.3,30.0,609.0,608.34,444.2
2016,9,6,13,15,136.0,447.5,4.3,30.0,570.0,575.0,421.07
2016,9,6,13,30,107.0,436.0,4.3,30.0,531.0,534.91,392.55
2016,9,6,13,45,485.5,272.0,4.35,30.0,684.5,735.07,545.95
2016,9,6,14,0,864.0,108.0,4.4,30.0,838.0,907.0,666.77
2016,9,6,14,15,856.5,106.5,4.4,30.0,809.5,893.75,657.62
2016,9,6,14,30,849.0,105.0,4.4,30.0,781.0,877.47,647.72
2016,9,6,14,45,789.5,129.0,4.4,30.0,735.0,844.65,626.67
2016,9,6,15,0,730.0,153.0,4.4,30.0,689.0,809.28,603.88
2016,9,6,15,15,713.5,149.0,4.35,29.5,647.5,777.02,584.11
2016,9,6,15,30,697.0,145.0,4.3,29.0,606.0,742.95,562.87
2016,9,6,15,45,678.5,139.0,4.3,29.0,559.5,703.51,536.67
2016,9,6,16,0,660.0,133.0,4.3,29.0,513.0,662.86,509.12
2016,9,6,16,15,631.0,127.0,4.15,28.5,462.5,613.64,474.76
2016,9,6,16,30,602.0,121.0,4.0,28.0,412.0,564.48,439.74
2016,9,6,16,45,561.0,114.0,3.85,28.0,359.0,506.84,396.61
2016,9,6,17,0,520.0,107.0,3.7,28.0,306.0,447.67,351.45
2016,9,6,17,15,463.0,97.5,3.4,27.5,253.0,382.96,301.19
2016,9,6,17,30,406.0,88.0,3.1,27.0,200.0,322.57,252.85
2016,9,6,17,45,318.5,75.0,2.8,27.0,150.0,248.68,192.28
2016,9,6,18,0,231.0,62.0,2.5,27.0,100.0,183.24,137.65
2016,9,6,18,15,132.5,41.5,2.5,26.5,61.5,107.54,74.93
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,36.97,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,14.74,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.5,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,65.0,20.0,2.8,24.0,23.0,16.83,0.0
2016,9,7,6,45,172.0,38.0,2.95,24.0,62.5,29.39,18.24
2016,9,7,7,0,279.0,56.0,3.1,24.0,102.0,42.3,30.25
2016,9,7,7,15,362.0,68.5,3.25,24.5,152.0,50.14,37.37
2016,9,7,7,30,445.0,81.0,3.4,25.0,202.0,64.48,42.91
2016,9,7,7,45,500.5,90.0,3.6,25.5,255.5,102.71,60.5
2016,9,7,8,0,556.0,99.0,3.8,26.0,309.0,147.16,89.95
2016,9,7,8,15,295.5,142.0,3.9,26.0,255.5,174.19,122.55
2016,9,7,8,30,35.0,185.0,4.0,26.0,202.0,174.98,133.12
2016,9,7,8,45,367.0,152.5,4.1,26.5,361.0,236.19,172.45
2016,9,7,9,0,699.0,120.0,4.2,27.0,520.0,343.91,251.72
2016,9,7,9,15,720.0,124.0,4.2,27.5,567.0,394.22,293.1
2016,9,7,9,30,741.0,128.0,4.2,28.0,614.0,445.67,334.46
2016,9,7,9,45,759.0,129.5,4.25,28.5,656.5,496.83,374.53
2016,9,7,10,0,777.0,131.0,4.3,29.0,699.0,545.42,411.7
2016,9,7,10,15,511.5,255.5,4.3,29.0,637.5,536.14,402.89
2016,9,7,10,30,246.0,380.0,4.3,29.0,576.0,508.86,378.95
2016,9,7,10,45,532.0,259.5,4.3,29.5,702.0,601.77,451.03
2016,9,7,11,0,818.0,139.0,4.3,30.0,828.0,717.29,537.32
2016,9,7,11,15,508.5,290.5,4.25,30.0,722.5,657.34,488.08
2016,9,7,11,30,199.0,442.0,4.2,30.0,617.0,577.4,423.7
2016,9,7,11,45,169.0,448.5,4.2,30.0,599.0,568.37,416.84
2016,9,7,12,0,139.0,455.0,4.2,30.0,581.0,557.26,408.14
2016,9,7,12,15,156.0,458.5,4.15,30.0,600.5,581.82,425.75
2016,9,7,12,30,173.0,462.0,4.1,30.0,620.0,606.58,443.3
2016,9,7,12,45,517.0,294.0,4.1,30.5,760.5,760.28,559.62
2016,9,7,13,0,861.0,126.0,4.1,31.0,901.0,907.63,661.02
2016,9,7,13,15,858.0,125.5,4.05,31.0,888.5,912.41,663.26
2016,9,7,13,30,855.0,125.0,4.0,31.0,876.0,913.98,664.46
2016,9,7,13,45,847.5,125.0,4.0,31.0,854.5,908.76,661.58
2016,9,7,14,0,840.0,125.0,4.0,31.0,833.0,900.42,656.8
2016,9,7,14,15,832.5,123.5,3.95,31.0,804.5,887.47,648.84
2016,9,7,14,30,825.0,122.0,3.9,31.0,776.0,876.35,642.25
2016,9,7,14,45,803.0,125.5,3.85,31.0,738.0,850.37,625.78
2016,9,7,15,0,781.0,129.0,3.8,31.0,700.0,822.19,607.92
2016,9,7,15,15,766.0,126.0,3.7,31.0,658.0,790.91,587.72
2016,9,7,15,30,751.0,123.0,3.6,31.0,616.0,757.6,566.08
2016,9,7,15,45,509.0,184.5,3.55,31.0,507.5,613.7,463.62
2016,9,7,16,0,267.0,246.0,3.5,31.0,399.0,476.23,360.37
2016,9,7,16,15,458.5,176.5,3.3,30.5,409.0,538.1,411.74
2016,9,7,16,30,650.0,107.0,3.1,30.0,419.0,579.43,446.22
2016,9,7,16,45,605.0,102.5,2.9,29.5,364.5,520.29,402.76
2016,9,7,17,0,560.0,98.0,2.7,29.0,310.0,463.09,360.12
2016,9,7,17,15,504.0,89.5,2.45,28.5,256.5,397.69,309.91
2016,9,7,17,30,448.0,81.0,2.2,28.0,203.0,334.1,259.61
2016,9,7,17,45,361.5,69.0,1.95,27.5,152.0,260.07,199.73
2016,9,7,18,0,275.0,57.0,1.7,27.0,101.0,194.4,145.24
2016,9,7,18,15,137.5,39.5,1.7,26.5,61.5,106.49,73.18
2016,9,7,18,30,0.0,22.0,1.7,26.0,22.0,23.88,0.0
2016,9,7,18,45,0.0,11.0,1.7,26.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,8.85,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,16.81,0.0
2016,9,8,6,45,114.5,40.5,3.4,23.5,58.5,33.15,21.22
2016,9,8,7,0,212.0,63.0,3.7,24.0,98.0,50.38,37.03
2016,9,8,7,15,296.0,79.0,3.75,24.0,147.5,58.57,44.63
2016,9,8,7,30,380.0,95.0,3.8,24.0,197.0,73.72,51.8
2016,9,8,7,45,460.5,100.5,3.85,24.5,253.5,107.86,66.57
2016,9,8,8,0,541.0,106.0,3.9,25.0,310.0,150.49,93.64
2016,9,8,8,15,582.5,113.0,3.9,25.5,364.0,195.86,128.55
2016,9,8,8,30,624.0,120.0,3.9,26.0,418.0,245.71,169.2
2016,9,8,8,45,671.0,119.0,3.9,26.5,473.0,294.33,209.62
2016,9,8,9,0,718.0,118.0,3.9,27.0,528.0,347.47,253.58
2016,9,8,9,15,739.0,122.0,3.9,27.5,576.0,398.73,295.87
2016,9,8,9,30,760.0,126.0,3.9,28.0,624.0,453.97,339.97
2016,9,8,9,45,785.0,124.5,3.9,28.5,668.5,503.88,379.07
2016,9,8,10,0,810.0,123.0,3.9,29.0,713.0,554.71,417.79
2016,9,8,10,15,821.5,125.0,3.9,29.0,749.0,601.37,453.26
2016,9,8,10,30,833.0,127.0,3.9,29.0,785.0,647.17,487.31
2016,9,8,10,45,845.5,126.0,3.95,29.5,815.5,691.1,518.48
2016,9,8,11,0,858.0,125.0,4.0,30.0,846.0,731.94,546.18
2016,9,8,11,15,863.5,126.0,4.0,30.0,867.0,767.86,570.16
2016,9,8,11,30,869.0,127.0,4.0,30.0,888.0,801.57,592.52
2016,9,8,11,45,871.5,128.0,4.0,30.5,900.5,830.51,610.34
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,856.79,626.29
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,878.05,640.14
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,896.37,652.12
2016,9,8,12,45,873.5,129.5,4.05,31.0,917.0,909.03,660.7
2016,9,8,13,0,871.0,130.0,4.1,31.0,912.0,918.52,667.33
2016,9,8,13,15,868.0,129.5,4.1,31.0,898.5,923.35,670.78
2016,9,8,13,30,865.0,129.0,4.1,31.0,885.0,924.94,672.25
2016,9,8,13,45,857.5,128.5,4.1,31.5,863.5,919.2,667.69
2016,9,8,14,0,850.0,128.0,4.1,32.0,842.0,910.28,661.22
2016,9,8,14,15,842.0,126.5,4.05,31.5,812.5,896.78,654.28
2016,9,8,14,30,834.0,125.0,4.0,31.0,783.0,885.15,648.7
2016,9,8,14,45,821.0,123.5,4.0,31.0,746.0,861.53,634.08
2016,9,8,15,0,808.0,122.0,4.0,31.0,709.0,835.31,617.8
2016,9,8,15,15,792.5,119.0,3.95,31.0,666.5,802.97,597.11
2016,9,8,15,30,777.0,116.0,3.9,31.0,624.0,768.55,574.93
2016,9,8,15,45,753.5,113.5,3.85,31.0,575.0,726.55,547.34
2016,9,8,16,0,730.0,111.0,3.8,31.0,526.0,686.08,520.58
2016,9,8,16,15,702.0,106.5,3.6,30.5,474.0,636.92,487.6
2016,9,8,16,30,674.0,102.0,3.4,30.0,422.0,587.65,452.84
2016,9,8,16,45,631.0,97.0,3.2,29.5,367.0,528.41,409.75
2016,9,8,17,0,588.0,92.0,3.0,29.0,312.0,470.95,366.81
2016,9,8,17,15,531.0,84.0,2.7,28.0,257.5,404.55,316.2
2016,9,8,17,30,474.0,76.0,2.4,27.0,203.0,341.98,266.77
2016,9,8,17,45,383.5,65.0,2.15,26.5,151.5,263.89,203.3
2016,9,8,18,0,293.0,54.0,1.9,26.0,100.0,197.06,147.42
2016,9,8,18,15,172.5,36.0,1.85,25.5,60.5,120.32,82.33
2016,9,8,18,30,52.0,18.0,1.8,25.0,21.0,40.79,0.0
2016,9,8,18,45,26.0,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.86,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.33,0.0
2016,9,9,6,45,83.5,41.0,3.3,23.5,54.5,34.97,22.58
2016,9,9,7,0,167.0,66.0,3.6,24.0,93.0,52.54,38.82
2016,9,9,7,15,247.0,84.0,3.7,24.0,141.5,65.82,50.79
2016,9,9,7,30,327.0,102.0,3.8,24.0,190.0,77.95,56.14
2016,9,9,7,45,406.0,110.0,3.95,24.5,245.0,110.91,71.14
2016,9,9,8,0,485.0,118.0,4.1,25.0,300.0,152.65,97.77
2016,9,9,8,15,528.0,127.0,4.1,25.5,353.5,197.41,131.88
2016,9,9,8,30,571.0,136.0,4.1,26.0,407.0,246.37,171.34
2016,9,9,8,45,619.5,135.5,4.1,26.5,461.0,292.71,209.52
2016,9,9,9,0,668.0,135.0,4.1,27.0,515.0,343.89,251.59
2016,9,9,9,15,690.5,139.5,4.1,27.5,562.0,393.58,292.41
2016,9,9,9,30,713.0,144.0,4.1,28.0,609.0,444.65,333.27
2016,9,9,9,45,742.0,141.5,4.1,28.5,654.0,493.78,371.75
2016,9,9,10,0,771.0,139.0,4.1,29.0,699.0,546.65,411.91
2016,9,9,10,15,783.0,141.5,4.1,29.0,735.0,592.33,446.68
2016,9,9,10,30,795.0,144.0,4.1,29.0,771.0,637.31,480.19
2016,9,9,10,45,813.0,140.5,4.1,29.5,802.0,679.78,510.43
2016,9,9,11,0,831.0,137.0,4.1,30.0,833.0,721.45,539.34
2016,9,9,11,15,836.5,138.0,4.05,30.0,854.0,756.99,562.99
2016,9,9,11,30,842.0,139.0,4.0,30.0,875.0,790.0,584.77
