Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,45,883.5,111.0,2.1,33.5,867.5,801.21,574.29
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,827.42,590.37
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,848.19,603.78
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,865.9,615.35
2016,9,19,12,45,889.0,110.0,2.4,34.5,880.0,877.69,622.36
2016,9,19,13,0,888.0,109.0,2.5,35.0,874.0,886.22,627.42
2016,9,19,13,15,884.5,108.5,2.55,35.0,860.0,889.78,630.36
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,890.01,631.34
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,884.68,629.27
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,876.08,625.23
2016,9,19,14,15,861.5,104.5,2.85,34.5,770.5,861.19,618.15
2016,9,19,14,30,853.0,103.0,2.9,34.0,740.0,843.27,609.15
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.0,819.41,595.01
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,792.92,579.11
2016,9,19,15,15,814.0,96.5,3.0,33.5,622.5,764.26,562.6
2016,9,19,15,30,798.0,94.0,3.0,33.0,579.0,729.19,541.54
2016,9,19,15,45,776.5,91.0,3.0,33.0,530.0,687.68,514.69
2016,9,19,16,0,755.0,88.0,3.0,33.0,481.0,644.96,486.66
2016,9,19,16,15,726.0,83.5,2.85,32.5,429.0,594.57,452.43
2016,9,19,16,30,697.0,79.0,2.7,32.0,377.0,546.26,418.07
2016,9,19,16,45,656.5,73.5,2.55,32.0,322.5,488.39,374.88
2016,9,19,17,0,616.0,68.0,2.4,32.0,268.0,432.24,331.73
2016,9,19,17,15,554.0,61.0,2.2,31.0,214.5,365.57,280.32
2016,9,19,17,30,492.0,54.0,2.0,30.0,161.0,303.47,230.38
2016,9,19,17,45,392.0,43.5,1.8,29.5,112.5,226.89,167.58
2016,9,19,18,0,292.0,33.0,1.6,29.0,64.0,159.88,109.55
2016,9,19,18,15,146.0,16.5,1.6,28.5,32.0,73.02,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,72.0,11.0,1.6,23.0,13.0,10.81,0.0
2016,9,20,6,45,215.5,26.0,1.85,23.5,51.0,20.41,9.07
2016,9,20,7,0,359.0,41.0,2.1,24.0,89.0,31.35,20.66
2016,9,20,7,15,447.5,50.5,2.0,24.5,140.5,36.43,25.51
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,41.23,29.83
2016,9,20,7,45,597.0,66.0,1.85,26.0,247.5,73.38,38.2
2016,9,20,8,0,658.0,72.0,1.8,27.0,303.0,120.19,64.85
2016,9,20,8,15,695.0,76.5,1.7,27.5,357.5,168.58,100.41
2016,9,20,8,30,732.0,81.0,1.6,28.0,412.0,223.62,144.56
2016,9,20,8,45,759.5,84.5,1.5,29.0,464.0,275.48,187.32
2016,9,20,9,0,787.0,88.0,1.4,30.0,516.0,329.5,231.29
2016,9,20,9,15,806.0,91.0,1.45,30.5,563.5,381.76,273.85
2016,9,20,9,30,825.0,94.0,1.5,31.0,611.0,434.73,315.73
2016,9,20,9,45,838.5,96.5,1.55,31.5,653.0,488.26,356.68
2016,9,20,10,0,852.0,99.0,1.6,32.0,695.0,537.9,393.66
2016,9,20,10,15,862.5,101.0,1.65,32.0,730.5,584.73,428.44
2016,9,20,10,30,873.0,103.0,1.7,32.0,766.0,630.39,461.56
2016,9,20,10,45,880.0,104.5,1.8,32.5,794.5,671.93,490.47
2016,9,20,11,0,887.0,106.0,1.9,33.0,823.0,711.6,517.23
2016,9,20,11,15,891.5,106.5,1.9,33.0,843.0,746.46,539.49
2016,9,20,11,30,896.0,107.0,1.9,33.0,863.0,778.91,560.05
2016,9,20,11,45,898.5,108.0,1.95,33.5,874.5,807.71,577.39
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,833.71,592.88
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,854.57,605.87
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,872.34,616.97
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,884.36,624.54
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,893.08,630.17
2016,9,20,13,15,895.5,108.0,2.0,34.0,865.5,896.13,632.37
2016,9,20,13,30,892.0,107.0,2.0,34.0,851.0,895.81,632.64
2016,9,20,13,45,886.5,106.0,2.05,34.5,828.5,890.39,629.02
2016,9,20,14,0,881.0,105.0,2.1,35.0,806.0,881.68,623.48
2016,9,20,14,15,872.5,103.5,2.05,34.5,775.0,866.63,615.7
2016,9,20,14,30,864.0,102.0,2.0,34.0,744.0,848.53,606.08
2016,9,20,14,45,836.0,107.5,2.0,34.0,703.0,823.18,591.03
2016,9,20,15,0,808.0,113.0,2.0,34.0,662.0,791.69,571.99
2016,9,20,15,15,791.5,110.0,2.0,34.0,618.0,758.29,551.62
2016,9,20,15,30,775.0,107.0,2.0,34.0,574.0,722.92,529.77
2016,9,20,15,45,752.5,103.0,2.0,34.0,525.0,680.28,502.74
2016,9,20,16,0,730.0,99.0,2.0,34.0,476.0,638.9,476.11
2016,9,20,16,15,699.0,94.0,1.9,33.5,423.5,587.75,441.36
2016,9,20,16,30,668.0,89.0,1.8,33.0,371.0,536.8,405.82
2016,9,20,16,45,623.5,83.0,1.7,32.5,316.5,477.29,362.91
2016,9,20,17,0,579.0,77.0,1.6,32.0,262.0,419.84,320.04
2016,9,20,17,15,514.5,68.0,1.45,31.0,208.5,351.44,267.81
2016,9,20,17,30,450.0,59.0,1.3,30.0,155.0,287.81,217.18
2016,9,20,17,45,349.0,46.5,1.15,29.5,107.0,210.95,154.75
2016,9,20,18,0,248.0,34.0,1.0,29.0,59.0,144.13,96.97
2016,9,20,18,15,124.0,17.0,1.0,28.5,29.5,64.77,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.5,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,21.0,8.0,0.7,23.0,8.0,7.86,0.0
2016,9,21,6,45,115.5,29.5,0.8,23.5,43.5,24.49,11.63
2016,9,21,7,0,210.0,51.0,0.9,24.0,79.0,39.3,27.27
2016,9,21,7,15,290.5,68.5,0.95,24.5,127.5,51.36,38.18
2016,9,21,7,30,371.0,86.0,1.0,25.0,176.0,62.77,48.18
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,91.17,57.12
2016,9,21,8,0,507.0,107.0,1.2,27.0,284.0,133.93,81.83
2016,9,21,8,15,296.0,147.5,1.2,27.5,255.5,169.68,117.28
2016,9,21,8,30,85.0,188.0,1.2,28.0,227.0,185.53,137.74
2016,9,21,8,45,372.0,162.5,1.25,28.5,360.5,235.78,167.97
2016,9,21,9,0,659.0,137.0,1.3,29.0,494.0,327.18,232.62
2016,9,21,9,15,682.5,142.0,1.35,29.0,541.5,376.58,272.5
2016,9,21,9,30,706.0,147.0,1.4,29.0,589.0,427.43,312.86
2016,9,21,9,45,526.5,224.5,1.45,29.5,567.0,448.84,330.14
2016,9,21,10,0,347.0,302.0,1.5,30.0,545.0,454.28,333.69
2016,9,21,10,15,568.5,226.0,1.55,30.5,647.0,527.22,387.72
2016,9,21,10,30,790.0,150.0,1.6,31.0,749.0,619.72,454.5
2016,9,21,10,45,529.0,269.0,1.65,31.5,676.5,592.9,431.6
2016,9,21,11,0,268.0,388.0,1.7,32.0,604.0,547.54,395.21
2016,9,21,11,15,554.5,266.0,1.8,32.0,727.5,651.94,473.58
2016,9,21,11,30,841.0,144.0,1.9,32.0,851.0,770.89,557.98
2016,9,21,11,45,436.0,247.0,2.0,32.5,614.5,580.34,423.05
2016,9,21,12,0,31.0,350.0,2.1,33.0,378.0,364.33,262.7
2016,9,21,12,15,166.5,383.0,2.2,33.0,528.0,512.47,371.08
2016,9,21,12,30,302.0,416.0,2.3,33.0,678.0,666.99,478.31
2016,9,21,12,45,243.5,423.5,2.4,33.0,633.5,629.1,451.04
2016,9,21,13,0,185.0,431.0,2.5,33.0,589.0,591.76,425.01
2016,9,21,13,15,531.5,276.0,2.55,33.0,719.0,750.87,543.34
2016,9,21,13,30,878.0,121.0,2.6,33.0,849.0,895.07,641.25
2016,9,21,13,45,566.5,251.5,2.65,33.0,716.5,762.95,551.83
2016,9,21,14,0,255.0,382.0,2.7,33.0,584.0,621.85,449.41
2016,9,21,14,15,146.0,343.5,2.75,33.0,458.5,481.71,351.85
2016,9,21,14,30,37.0,305.0,2.8,33.0,333.0,341.89,250.45
2016,9,21,14,45,434.0,206.5,2.85,33.0,500.5,591.39,440.79
2016,9,21,15,0,831.0,108.0,2.9,33.0,668.0,801.83,588.95
2016,9,21,15,15,815.5,105.0,2.9,32.5,624.5,768.67,567.66
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,733.41,546.5
2016,9,21,15,45,780.0,97.5,2.9,32.0,532.0,691.33,519.22
2016,9,21,16,0,760.0,93.0,2.9,32.0,483.0,647.92,490.67
2016,9,21,16,15,506.0,130.0,2.8,31.5,377.5,493.03,377.33
2016,9,21,16,30,252.0,167.0,2.7,31.0,272.0,350.24,268.99
2016,9,21,16,45,436.0,119.0,2.6,31.0,269.5,402.45,310.96
2016,9,21,17,0,620.0,71.0,2.5,31.0,267.0,432.68,333.48
2016,9,21,17,15,556.5,63.0,2.2,30.0,212.5,364.36,279.8
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,300.7,228.1
2016,9,21,17,45,392.5,43.0,1.65,28.0,108.5,223.01,164.34
2016,9,21,18,0,292.0,31.0,1.4,27.0,59.0,155.15,103.44
2016,9,21,18,15,146.0,15.5,1.4,26.5,29.5,58.62,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,65.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,192.5,26.0,1.35,21.5,47.5,20.24,8.34
2016,9,22,7,0,320.0,43.0,1.6,22.0,85.0,33.65,22.72
2016,9,22,7,15,407.0,55.0,1.5,22.5,135.5,40.9,29.55
2016,9,22,7,30,494.0,67.0,1.4,23.0,186.0,47.69,35.65
2016,9,22,7,45,544.5,77.0,1.3,24.0,239.5,78.2,44.81
2016,9,22,8,0,595.0,87.0,1.2,25.0,293.0,124.12,71.3
2016,9,22,8,15,634.5,93.5,1.3,26.0,347.0,170.85,105.06
2016,9,22,8,30,674.0,100.0,1.4,27.0,401.0,221.68,145.25
2016,9,22,8,45,697.5,107.0,1.5,28.0,452.0,272.53,187.13
2016,9,22,9,0,721.0,114.0,1.6,29.0,503.0,325.2,230.19
2016,9,22,9,15,742.0,118.0,1.7,29.0,550.0,375.89,272.05
2016,9,22,9,30,763.0,122.0,1.8,29.0,597.0,430.5,315.9
2016,9,22,9,45,777.0,126.0,1.95,29.5,638.5,479.41,354.15
2016,9,22,10,0,791.0,130.0,2.1,30.0,680.0,528.16,391.24
2016,9,22,10,15,802.0,132.5,2.15,30.0,715.0,573.43,425.39
2016,9,22,10,30,813.0,135.0,2.2,30.0,750.0,617.79,458.12
2016,9,22,10,45,819.0,138.5,2.25,30.5,777.0,658.72,486.75
2016,9,22,11,0,825.0,142.0,2.3,31.0,804.0,697.93,513.52
2016,9,22,11,15,830.0,143.0,2.35,31.0,823.0,732.15,537.49
2016,9,22,11,30,835.0,144.0,2.4,31.0,842.0,764.21,558.62
2016,9,22,11,45,828.0,150.5,2.5,31.5,851.0,789.98,574.68
2016,9,22,12,0,821.0,157.0,2.6,32.0,860.0,812.78,588.79
2016,9,22,12,15,622.0,261.0,2.65,32.0,794.5,771.23,558.51
2016,9,22,12,30,423.0,365.0,2.7,32.0,729.0,719.72,519.22
2016,9,22,12,45,245.0,382.0,2.8,32.5,592.5,592.03,428.73
2016,9,22,13,0,67.0,399.0,2.9,33.0,456.0,453.3,327.76
2016,9,22,13,15,138.0,405.0,2.95,33.0,520.0,528.63,383.31
2016,9,22,13,30,209.0,411.0,3.0,33.0,584.0,599.9,434.39
2016,9,22,13,45,491.5,286.5,3.1,33.0,677.5,731.9,533.16
2016,9,22,14,0,774.0,162.0,3.2,33.0,771.0,846.95,615.29
2016,9,22,14,15,763.0,159.5,3.25,33.0,740.5,832.9,606.31
2016,9,22,14,30,752.0,157.0,3.3,33.0,710.0,813.6,594.83
2016,9,22,14,45,718.0,162.5,3.35,33.0,668.5,781.37,574.66
2016,9,22,15,0,684.0,168.0,3.4,33.0,627.0,747.62,553.4
2016,9,22,15,15,469.5,215.5,3.4,32.5,521.0,612.93,457.84
2016,9,22,15,30,255.0,263.0,3.4,32.0,415.0,483.91,363.22
2016,9,22,15,45,127.5,141.0,3.45,32.0,217.0,242.57,184.93
2016,9,22,16,0,0.0,19.0,3.5,32.0,19.0,18.34,8.87
2016,9,22,16,15,256.0,74.0,3.4,31.5,180.0,260.28,203.85
2016,9,22,16,30,512.0,129.0,3.3,31.0,341.0,475.71,368.05
2016,9,22,16,45,463.0,118.0,3.25,30.5,288.0,415.2,321.74
2016,9,22,17,0,414.0,107.0,3.2,30.0,235.0,357.68,277.52
2016,9,22,17,15,348.0,91.5,2.9,29.5,184.5,290.03,223.91
2016,9,22,17,30,282.0,76.0,2.6,29.0,134.0,227.93,173.3
2016,9,22,17,45,191.5,55.5,2.3,28.5,89.0,150.25,110.07
2016,9,22,18,0,101.0,35.0,2.0,28.0,44.0,87.68,55.88
2016,9,22,18,15,50.5,17.5,1.95,27.5,22.0,31.99,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,122.0,22.5,2.4,23.5,38.5,17.37,5.86
2016,9,23,7,0,244.0,45.0,2.7,24.0,77.0,34.48,23.13
2016,9,23,7,15,334.5,58.5,2.85,24.5,125.5,43.49,31.45
2016,9,23,7,30,425.0,72.0,3.0,25.0,174.0,52.03,39.02
2016,9,23,7,45,507.0,76.5,3.2,25.5,229.0,75.17,43.49
2016,9,23,8,0,589.0,81.0,3.4,26.0,284.0,117.11,65.98
2016,9,23,8,15,376.5,135.0,3.45,26.0,273.0,165.91,112.27
2016,9,23,8,30,164.0,189.0,3.5,26.0,262.0,197.98,146.57
2016,9,23,8,45,457.5,141.0,3.6,26.5,379.0,238.39,170.03
2016,9,23,9,0,751.0,93.0,3.7,27.0,496.0,317.61,227.7
2016,9,23,9,15,383.5,156.0,3.75,27.5,362.5,276.58,205.71
2016,9,23,9,30,16.0,219.0,3.8,28.0,229.0,213.41,160.94
2016,9,23,9,45,422.5,159.5,3.85,28.5,451.5,340.09,257.24
2016,9,23,10,0,829.0,100.0,3.9,29.0,674.0,521.15,393.11
2016,9,23,10,15,434.5,208.5,3.9,29.0,511.0,433.7,327.62
2016,9,23,10,30,40.0,317.0,3.9,29.0,348.0,321.83,240.04
2016,9,23,10,45,453.5,211.5,3.95,29.5,573.5,488.96,370.11
2016,9,23,11,0,867.0,106.0,4.0,30.0,799.0,691.4,520.06
2016,9,23,11,15,872.0,106.5,4.0,30.0,818.5,725.73,542.55
2016,9,23,11,30,877.0,107.0,4.0,30.0,838.0,757.72,564.07
2016,9,23,11,45,869.0,114.0,4.0,30.5,847.0,783.46,580.06
2016,9,23,12,0,861.0,121.0,4.0,31.0,856.0,806.02,593.85
2016,9,23,12,15,495.0,276.0,4.05,31.0,699.0,679.97,502.38
2016,9,23,12,30,129.0,431.0,4.1,31.0,542.0,533.05,389.75
2016,9,23,12,45,225.0,416.0,4.15,31.5,607.5,604.59,442.69
2016,9,23,13,0,321.0,401.0,4.2,32.0,673.0,681.47,497.43
2016,9,23,13,15,586.0,260.5,4.2,32.0,746.0,780.11,573.12
2016,9,23,13,30,851.0,120.0,4.2,32.0,819.0,864.86,632.99
2016,9,23,13,45,843.0,119.5,4.25,32.0,796.0,857.79,628.57
2016,9,23,14,0,835.0,119.0,4.3,32.0,773.0,847.63,622.76
2016,9,23,14,15,825.5,117.5,4.3,32.0,743.0,836.36,616.13
2016,9,23,14,30,816.0,116.0,4.3,32.0,713.0,818.15,604.9
2016,9,23,14,45,537.5,210.5,4.35,32.0,595.5,677.71,506.44
2016,9,23,15,0,259.0,305.0,4.4,32.0,478.0,539.33,402.49
2016,9,23,15,15,507.5,205.0,4.35,31.5,514.5,629.44,475.84
2016,9,23,15,30,756.0,105.0,4.3,31.0,551.0,697.12,529.64
2016,9,23,15,45,732.5,101.5,4.3,31.0,502.5,654.95,500.74
2016,9,23,16,0,709.0,98.0,4.3,31.0,454.0,614.24,472.43
2016,9,23,16,15,676.5,93.0,4.15,30.5,402.5,563.09,435.86
2016,9,23,16,30,644.0,88.0,4.0,30.0,351.0,512.34,398.64
2016,9,23,16,45,599.0,81.0,3.85,30.0,297.5,452.83,352.96
2016,9,23,17,0,554.0,74.0,3.7,30.0,244.0,395.52,307.67
2016,9,23,17,15,485.5,65.0,3.4,29.0,191.5,327.08,253.36
2016,9,23,17,30,417.0,56.0,3.1,28.0,139.0,263.87,201.31
2016,9,23,17,45,311.0,43.0,2.8,27.5,93.5,186.35,136.88
2016,9,23,18,0,205.0,30.0,2.5,27.0,48.0,121.49,76.2
2016,9,23,18,15,102.5,15.0,2.55,26.5,24.0,44.32,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.0,22.5,2.85,23.5,37.5,17.41,5.42
2016,9,24,7,0,238.0,45.0,3.0,24.0,75.0,34.55,23.14
2016,9,24,7,15,328.0,58.5,3.1,24.0,123.0,43.58,31.56
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,52.12,39.26
2016,9,24,7,45,481.0,81.0,3.35,24.5,223.5,77.18,46.4
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,119.52,70.15
2016,9,24,8,15,273.5,117.5,3.6,25.5,211.0,140.17,96.32
2016,9,24,8,30,3.0,145.0,3.7,26.0,146.0,136.37,104.02
2016,9,24,8,45,1.5,82.5,3.85,26.5,83.0,80.19,58.92
2016,9,24,9,0,0.0,20.0,4.0,27.0,20.0,19.31,9.93
2016,9,24,9,15,52.5,150.5,4.0,27.0,183.5,160.36,120.97
2016,9,24,9,30,105.0,281.0,4.0,27.0,347.0,300.36,227.72
2016,9,24,9,45,207.0,294.5,4.05,27.5,434.0,364.04,274.86
2016,9,24,10,0,309.0,308.0,4.1,28.0,521.0,437.62,329.49
2016,9,24,10,15,157.5,250.5,4.05,28.0,360.0,321.33,242.9
2016,9,24,10,30,6.0,193.0,4.0,28.0,199.0,188.85,141.03
2016,9,24,10,45,419.0,158.0,4.0,28.5,492.5,415.64,318.87
2016,9,24,11,0,832.0,123.0,4.0,29.0,786.0,681.39,514.74
2016,9,24,11,15,588.5,253.5,4.0,29.0,728.0,660.03,493.46
2016,9,24,11,30,345.0,384.0,4.0,29.0,670.0,623.49,461.89
2016,9,24,11,45,380.0,373.5,4.0,29.5,692.5,653.49,483.14
2016,9,24,12,0,415.0,363.0,4.0,30.0,715.0,684.91,504.85
2016,9,24,12,15,217.5,336.0,4.0,30.0,520.5,508.85,377.62
2016,9,24,12,30,20.0,309.0,4.0,30.0,326.0,316.88,233.91
2016,9,24,12,45,213.0,336.5,4.05,30.0,516.5,518.37,386.19
2016,9,24,13,0,406.0,364.0,4.1,30.0,707.0,715.98,528.18
2016,9,24,13,15,619.0,246.0,4.05,30.0,758.0,792.19,586.23
2016,9,24,13,30,832.0,128.0,4.0,30.0,809.0,853.77,629.8
2016,9,24,13,45,823.5,128.0,4.0,30.0,786.0,850.81,628.05
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,841.12,622.29
2016,9,24,14,15,805.0,126.0,4.0,30.0,732.5,825.07,612.36
2016,9,24,14,30,795.0,124.0,4.0,30.0,702.0,806.18,600.6
2016,9,24,14,45,748.5,137.0,4.0,30.0,658.5,770.71,577.43
2016,9,24,15,0,702.0,150.0,4.0,30.0,615.0,737.3,555.65
2016,9,24,15,15,682.0,145.5,3.95,29.5,572.0,702.28,533.49
2016,9,24,15,30,662.0,141.0,3.9,29.0,529.0,665.79,509.33
2016,9,24,15,45,632.5,136.0,3.9,29.0,480.5,620.68,477.51
2016,9,24,16,0,603.0,131.0,3.9,29.0,432.0,575.22,444.89
2016,9,24,16,15,567.0,123.5,3.7,28.5,381.0,522.79,406.87
2016,9,24,16,30,531.0,116.0,3.5,28.0,330.0,468.22,366.4
2016,9,24,16,45,478.0,107.0,3.35,28.0,277.5,407.24,319.2
2016,9,24,17,0,425.0,98.0,3.2,28.0,225.0,349.61,273.42
2016,9,24,17,15,355.0,84.0,3.0,27.5,175.0,281.77,218.97
2016,9,24,17,30,285.0,70.0,2.8,27.0,125.0,219.91,167.9
2016,9,24,17,45,192.0,50.5,2.6,26.5,82.0,142.82,104.45
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,79.68,46.75
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,29.31,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.0,16.0,15.44,3.72
2016,9,25,7,0,0.0,32.0,2.2,23.0,32.0,30.72,20.02
2016,9,25,7,15,0.0,54.0,2.3,23.0,54.0,50.57,37.65
2016,9,25,7,30,0.0,76.0,2.4,23.0,76.0,70.08,54.82
2016,9,25,7,45,6.5,98.5,2.5,23.5,101.0,90.65,68.73
2016,9,25,8,0,13.0,121.0,2.6,24.0,126.0,112.54,85.87
2016,9,25,8,15,6.5,129.0,2.6,24.0,131.5,121.2,92.83
2016,9,25,8,30,0.0,137.0,2.6,24.0,137.0,128.72,98.79
2016,9,25,8,45,74.5,187.0,2.65,24.5,226.5,188.64,143.33
2016,9,25,9,0,149.0,237.0,2.7,25.0,316.0,255.98,193.61
2016,9,25,9,15,229.0,251.0,2.65,25.0,385.5,307.86,232.49
2016,9,25,9,30,309.0,265.0,2.6,25.0,455.0,363.84,274.88
2016,9,25,9,45,374.0,266.5,2.6,25.0,512.5,413.29,312.65
2016,9,25,10,0,439.0,268.0,2.6,25.0,570.0,465.41,352.31
2016,9,25,10,15,342.0,312.0,2.6,25.0,555.0,475.6,359.47
2016,9,25,10,30,245.0,356.0,2.6,25.0,540.0,476.86,359.31
2016,9,25,10,45,523.5,247.5,2.6,25.5,657.5,564.49,427.21
2016,9,25,11,0,802.0,139.0,2.6,26.0,775.0,673.28,508.68
2016,9,25,11,15,611.5,243.5,2.55,26.0,735.5,665.39,498.52
2016,9,25,11,30,421.0,348.0,2.5,26.0,696.0,644.83,479.48
2016,9,25,11,45,402.0,362.5,2.5,26.0,698.5,658.83,488.97
2016,9,25,12,0,383.0,377.0,2.5,26.0,701.0,670.82,496.72
2016,9,25,12,15,302.5,401.5,2.45,26.0,658.0,640.82,473.72
2016,9,25,12,30,222.0,426.0,2.4,26.0,615.0,604.39,446.31
2016,9,25,12,45,200.5,424.5,2.4,26.5,594.0,591.09,436.07
2016,9,25,13,0,179.0,423.0,2.4,27.0,573.0,576.51,424.81
2016,9,25,13,15,152.0,413.0,2.3,27.0,539.0,547.56,403.95
2016,9,25,13,30,125.0,403.0,2.2,27.0,505.0,517.61,382.39
2016,9,25,13,45,162.0,391.5,2.15,27.0,520.0,540.35,400.04
2016,9,25,14,0,199.0,380.0,2.1,27.0,535.0,562.07,416.62
2016,9,25,14,15,183.5,364.5,2.0,26.5,503.0,533.84,397.38
2016,9,25,14,30,168.0,349.0,1.9,26.0,471.0,505.07,377.93
2016,9,25,14,45,84.0,223.0,1.85,26.0,284.0,301.47,229.09
2016,9,25,15,0,0.0,97.0,1.8,26.0,97.0,93.95,68.83
2016,9,25,15,15,0.0,81.5,1.8,25.5,81.5,78.86,57.51
2016,9,25,15,30,0.0,66.0,1.8,25.0,66.0,63.83,45.83
2016,9,25,15,45,0.0,43.0,1.85,25.0,43.0,41.55,28.07
2016,9,25,16,0,0.0,20.0,1.9,25.0,20.0,19.31,10.12
2016,9,25,16,15,0.0,17.5,1.85,24.5,17.5,16.89,8.22
2016,9,25,16,30,0.0,15.0,1.8,24.0,15.0,14.47,6.3
2016,9,25,16,45,0.0,12.5,1.75,24.0,12.5,12.06,4.33
2016,9,25,17,0,0.0,10.0,1.7,24.0,10.0,9.64,2.34
2016,9,25,17,15,0.0,7.5,1.65,23.5,7.5,7.23,0.33
2016,9,25,17,30,0.0,5.0,1.6,23.0,5.0,4.82,0.0
2016,9,25,17,45,0.0,3.0,1.6,23.0,3.0,2.89,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.96,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.49,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,3.0,3.7,19.0,3.0,2.89,0.0
2016,9,26,7,0,0.0,6.0,3.8,19.0,6.0,5.78,0.0
2016,9,26,7,15,0.0,10.0,3.85,18.5,10.0,9.64,2.76
2016,9,26,7,30,0.0,14.0,3.9,18.0,14.0,13.5,6.28
2016,9,26,7,45,0.0,18.5,4.0,18.0,18.5,17.84,9.45
2016,9,26,8,0,0.0,23.0,4.1,18.0,23.0,22.19,13.11
2016,9,26,8,15,0.0,42.0,4.15,18.0,42.0,40.56,28.5
2016,9,26,8,30,0.0,61.0,4.2,18.0,61.0,58.95,43.74
2016,9,26,8,45,0.0,84.0,4.3,18.5,84.0,81.25,61.9
2016,9,26,9,0,0.0,107.0,4.4,19.0,107.0,102.9,79.26
2016,9,26,9,15,2.0,143.0,4.4,19.0,144.5,137.3,106.84
2016,9,26,9,30,4.0,179.0,4.4,19.0,182.0,171.87,134.23
2016,9,26,9,45,2.0,148.0,4.4,19.0,149.5,142.9,110.67
2016,9,26,10,0,0.0,117.0,4.4,19.0,117.0,112.92,86.35
2016,9,26,10,15,0.0,122.0,4.4,19.0,122.0,117.77,90.08
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,122.62,93.79
2016,9,26,10,45,5.5,180.5,4.4,19.5,185.0,177.2,136.9
2016,9,26,11,0,11.0,234.0,4.4,20.0,243.0,232.2,179.55
2016,9,26,11,15,12.0,244.0,4.4,20.0,254.0,243.25,187.89
2016,9,26,11,30,13.0,254.0,4.4,20.0,265.0,254.39,196.38
2016,9,26,11,45,14.5,268.5,4.4,20.5,281.0,270.31,208.16
2016,9,26,12,0,16.0,283.0,4.4,21.0,297.0,286.36,219.98
2016,9,26,12,15,12.0,240.5,4.35,21.0,251.0,242.82,186.4
2016,9,26,12,30,8.0,198.0,4.3,21.0,205.0,198.74,152.24
2016,9,26,12,45,9.5,216.5,4.25,21.5,225.0,218.4,167.31
2016,9,26,13,0,11.0,235.0,4.2,22.0,245.0,238.2,182.3
2016,9,26,13,15,17.5,270.5,4.15,22.0,285.5,279.24,214.02
2016,9,26,13,30,24.0,306.0,4.1,22.0,326.0,320.78,245.84
2016,9,26,13,45,18.0,274.5,4.1,22.0,289.5,284.85,218.51
2016,9,26,14,0,12.0,243.0,4.1,22.0,253.0,248.71,190.97
2016,9,26,14,15,6.0,173.0,4.05,22.0,178.0,174.01,133.16
2016,9,26,14,30,0.0,103.0,4.0,22.0,103.0,99.85,74.68
2016,9,26,14,45,4.0,152.0,3.95,22.0,154.5,151.7,116.24
2016,9,26,15,0,8.0,201.0,3.9,22.0,206.0,204.71,158.28
2016,9,26,15,15,6.0,187.5,3.8,21.5,191.5,189.86,147.14
2016,9,26,15,30,4.0,174.0,3.7,21.0,177.0,175.07,136.08
2016,9,26,15,45,29.5,187.5,3.65,21.0,203.0,214.77,168.86
2016,9,26,16,0,55.0,201.0,3.6,21.0,229.0,248.72,196.81
2016,9,26,16,15,51.0,178.0,3.55,21.0,201.5,220.95,175.15
2016,9,26,16,30,47.0,155.0,3.5,21.0,174.0,193.2,153.33
2016,9,26,16,45,39.0,132.0,3.45,21.0,146.0,163.23,129.27
2016,9,26,17,0,31.0,109.0,3.4,21.0,118.0,133.67,105.1
2016,9,26,17,15,19.0,86.0,3.2,20.5,91.0,97.99,75.6
2016,9,26,17,30,7.0,63.0,3.0,20.0,64.0,68.4,50.72
2016,9,26,17,45,3.5,40.5,2.85,20.0,41.0,43.16,29.08
2016,9,26,18,0,0.0,18.0,2.7,20.0,18.0,17.38,4.79
2016,9,26,18,15,0.0,9.0,2.7,19.5,9.0,8.85,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,32.5,21.5,2.95,16.5,25.5,19.21,4.74
2016,9,27,7,0,65.0,43.0,3.0,17.0,51.0,37.01,25.81
2016,9,27,7,15,102.0,66.0,3.05,17.0,86.0,55.36,42.72
2016,9,27,7,30,139.0,89.0,3.1,17.0,121.0,73.13,58.82
2016,9,27,7,45,171.5,110.0,3.2,17.5,160.5,96.33,71.72
2016,9,27,8,0,204.0,131.0,3.3,18.0,200.0,124.3,90.13
2016,9,27,8,15,213.0,156.0,3.3,18.5,239.0,160.15,117.92
2016,9,27,8,30,222.0,181.0,3.3,19.0,278.0,201.39,151.07
2016,9,27,8,45,121.5,188.0,3.35,19.5,242.0,196.92,151.38
2016,9,27,9,0,21.0,195.0,3.4,20.0,206.0,188.82,147.4
2016,9,27,9,15,23.0,213.0,3.3,20.5,226.0,208.08,161.99
2016,9,27,9,30,25.0,231.0,3.2,21.0,246.0,227.54,176.53
2016,9,27,9,45,27.5,250.0,3.1,21.5,267.5,244.53,188.98
2016,9,27,10,0,30.0,269.0,3.0,22.0,289.0,265.79,204.6
2016,9,27,10,15,123.5,313.0,2.9,22.0,403.0,357.25,274.74
2016,9,27,10,30,217.0,357.0,2.8,22.0,517.0,459.86,351.69
2016,9,27,10,45,349.5,329.5,2.7,22.5,599.0,528.35,402.85
2016,9,27,11,0,482.0,302.0,2.6,23.0,681.0,606.47,460.3
2016,9,27,11,15,352.0,354.5,2.55,23.0,635.0,584.04,441.15
2016,9,27,11,30,222.0,407.0,2.5,23.0,589.0,552.21,415.24
2016,9,27,11,45,177.0,413.5,2.45,23.0,560.0,533.45,400.8
2016,9,27,12,0,132.0,420.0,2.4,23.0,531.0,511.88,384.09
2016,9,27,12,15,162.0,422.0,2.4,23.0,558.5,543.9,407.97
2016,9,27,12,30,192.0,424.0,2.4,23.0,586.0,576.49,431.84
2016,9,27,12,45,193.5,420.5,2.4,23.0,582.5,580.08,434.45
2016,9,27,13,0,195.0,417.0,2.4,23.0,579.0,582.92,436.77
2016,9,27,13,15,196.0,409.0,2.4,22.5,569.5,579.99,435.97
2016,9,27,13,30,197.0,401.0,2.4,22.0,560.0,576.2,434.63
2016,9,27,13,45,207.0,387.0,2.4,22.0,550.0,572.98,433.28
2016,9,27,14,0,217.0,373.0,2.4,22.0,540.0,568.69,431.22
2016,9,27,14,15,284.0,343.0,2.35,22.0,551.5,601.05,456.93
2016,9,27,14,30,351.0,313.0,2.3,22.0,563.0,623.75,475.49
2016,9,27,14,45,361.0,291.5,2.3,22.0,537.0,605.8,463.88
2016,9,27,15,0,371.0,270.0,2.3,22.0,511.0,585.84,451.03
2016,9,27,15,15,342.5,255.0,2.2,22.0,465.5,541.54,419.05
2016,9,27,15,30,314.0,240.0,2.1,22.0,420.0,497.36,386.93
2016,9,27,15,45,176.0,215.5,2.05,22.0,315.0,357.41,280.25
2016,9,27,16,0,38.0,191.0,2.0,22.0,210.0,225.85,176.47
2016,9,27,16,15,34.5,169.5,1.85,22.0,185.0,200.61,157.37
2016,9,27,16,30,31.0,148.0,1.7,22.0,160.0,175.43,137.71
2016,9,27,16,45,276.0,111.0,1.55,22.0,192.0,284.64,227.82
2016,9,27,17,0,521.0,74.0,1.4,22.0,224.0,368.66,292.42
2016,9,27,17,15,448.5,64.0,1.2,21.5,172.5,299.81,235.28
2016,9,27,17,30,376.0,54.0,1.0,21.0,121.0,236.6,181.9
2016,9,27,17,45,272.5,39.0,0.85,20.5,78.0,162.54,119.04
2016,9,27,18,0,169.0,24.0,0.7,20.0,35.0,94.46,41.35
2016,9,27,18,15,84.5,12.0,0.7,20.0,17.5,34.79,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.5,17.5,1.9,17.5,38.0,13.15,0.76
2016,9,28,7,0,349.0,35.0,2.2,18.0,76.0,26.77,17.0
2016,9,28,7,15,442.5,45.0,2.2,18.5,126.5,32.61,22.75
2016,9,28,7,30,536.0,55.0,2.2,19.0,177.0,38.1,27.83
2016,9,28,7,45,596.0,61.5,2.2,19.5,231.5,59.58,32.55
2016,9,28,8,0,656.0,68.0,2.2,20.0,286.0,105.62,56.5
2016,9,28,8,15,694.0,73.0,2.1,20.5,340.5,156.9,93.74
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,208.57,135.7
2016,9,28,8,45,760.5,81.0,1.9,22.0,446.5,259.61,178.99
2016,9,28,9,0,789.0,84.0,1.8,23.0,498.0,312.86,224.02
2016,9,28,9,15,808.5,87.0,1.7,23.5,545.0,364.82,267.81
2016,9,28,9,30,828.0,90.0,1.6,24.0,592.0,417.48,310.83
2016,9,28,9,45,842.0,92.5,1.55,24.5,634.0,470.78,352.94
2016,9,28,10,0,856.0,95.0,1.5,25.0,676.0,520.22,390.82
2016,9,28,10,15,866.5,97.0,1.45,25.0,710.5,566.63,426.05
2016,9,28,10,30,877.0,99.0,1.4,25.0,745.0,611.83,459.36
2016,9,28,10,45,884.5,100.0,1.35,25.5,772.5,652.77,487.82
2016,9,28,11,0,892.0,101.0,1.3,26.0,800.0,691.83,514.1
2016,9,28,11,15,896.5,102.0,1.3,26.0,819.5,726.7,537.35
2016,9,28,11,30,901.0,103.0,1.3,26.0,839.0,759.13,558.26
2016,9,28,11,45,908.5,100.5,1.35,26.5,851.0,787.83,576.03
2016,9,28,12,0,916.0,98.0,1.4,27.0,863.0,813.86,591.99
2016,9,28,12,15,916.5,98.0,1.4,27.0,865.0,833.93,604.69
2016,9,28,12,30,917.0,98.0,1.4,27.0,867.0,850.81,615.43
2016,9,28,12,45,916.0,97.5,1.45,27.5,860.5,862.67,622.42
2016,9,28,13,0,915.0,97.0,1.5,28.0,854.0,871.18,627.39
2016,9,28,13,15,911.5,96.5,1.5,28.0,839.0,874.19,629.63
2016,9,28,13,30,908.0,96.0,1.5,28.0,824.0,873.78,629.87
2016,9,28,13,45,903.5,94.0,1.5,28.0,801.0,867.56,626.53
2016,9,28,14,0,899.0,92.0,1.5,28.0,778.0,857.96,621.21
2016,9,28,14,15,891.0,90.5,1.5,28.0,747.0,842.7,612.35
2016,9,28,14,30,883.0,89.0,1.5,28.0,716.0,824.31,601.58
2016,9,28,14,45,873.5,86.5,1.5,28.0,678.5,800.66,587.41
2016,9,28,15,0,864.0,84.0,1.5,28.0,641.0,774.21,571.41
2016,9,28,15,15,849.0,82.0,1.45,28.0,597.0,741.54,550.7
2016,9,28,15,30,834.0,80.0,1.4,28.0,553.0,706.76,528.49
2016,9,28,15,45,815.0,76.5,1.4,28.0,504.0,669.64,504.88
2016,9,28,16,0,796.0,73.0,1.4,28.0,455.0,627.05,477.02
2016,9,28,16,15,767.0,69.0,1.3,27.5,402.0,576.42,441.53
2016,9,28,16,30,738.0,65.0,1.2,27.0,349.0,525.73,404.92
2016,9,28,16,45,697.0,60.0,1.15,27.0,294.5,467.51,360.95
2016,9,28,17,0,656.0,55.0,1.1,27.0,240.0,410.96,316.58
2016,9,28,17,15,587.5,48.0,1.05,26.0,186.0,343.98,263.57
2016,9,28,17,30,519.0,41.0,1.0,25.0,132.0,280.16,210.66
2016,9,28,17,45,400.0,30.5,0.95,24.5,85.0,199.61,142.62
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,124.12,41.77
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,47.48,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.5,16.5,3.65,15.5,39.5,12.33,0.0
2016,9,29,7,0,397.0,33.0,3.9,16.0,79.0,25.02,15.6
2016,9,29,7,15,491.0,42.0,3.95,16.5,131.0,30.09,20.71
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,34.88,25.21
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,55.89,29.54
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,107.02,56.66
2016,9,29,8,15,680.0,77.0,4.25,18.5,335.0,153.62,92.63
2016,9,29,8,30,658.0,91.0,4.3,19.0,375.0,200.62,133.68
2016,9,29,8,45,745.0,84.0,4.4,20.0,443.0,256.71,179.58
2016,9,29,9,0,832.0,77.0,4.5,21.0,511.0,317.87,230.59
2016,9,29,9,15,850.5,80.0,4.45,21.5,559.0,375.29,280.25
2016,9,29,9,30,869.0,83.0,4.4,22.0,607.0,429.3,326.11
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.5,480.56,368.71
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,531.39,409.68
2016,9,29,10,15,909.0,87.5,4.4,23.5,728.0,578.81,446.89
2016,9,29,10,30,919.0,89.0,4.4,24.0,764.0,624.87,482.0
2016,9,29,10,45,926.5,90.0,4.4,24.5,792.0,667.3,513.54
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,707.71,542.85
2016,9,29,11,15,938.5,92.0,4.4,25.0,840.0,743.84,568.11
2016,9,29,11,30,943.0,93.0,4.4,25.0,860.0,777.37,591.17
2016,9,29,11,45,943.0,95.0,4.45,25.5,870.5,805.75,609.53
2016,9,29,12,0,943.0,97.0,4.5,26.0,881.0,831.05,625.68
2016,9,29,12,15,944.0,97.0,4.5,26.0,883.5,851.97,639.86
2016,9,29,12,30,945.0,97.0,4.5,26.0,886.0,869.63,651.96
2016,9,29,12,45,944.0,97.0,4.5,26.0,879.5,882.29,660.68
2016,9,29,13,0,943.0,97.0,4.5,26.0,873.0,891.5,667.19
