Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,437.5,293.0,3.95,30.0,613.5,641.06,478.59
2016,10,19,13,30,335.0,322.0,3.9,30.0,562.0,590.77,441.21
2016,10,19,13,45,578.5,215.5,3.9,30.0,612.0,674.21,507.38
2016,10,19,14,0,822.0,109.0,3.9,30.0,662.0,746.3,561.77
2016,10,19,14,15,664.5,161.5,3.85,29.5,595.0,679.48,514.81
2016,10,19,14,30,507.0,214.0,3.8,29.0,528.0,609.14,463.05
2016,10,19,14,45,558.5,182.5,3.75,29.0,507.5,605.67,462.87
2016,10,19,15,0,610.0,151.0,3.7,29.0,487.0,600.88,461.2
2016,10,19,15,15,641.5,128.0,3.55,29.0,455.0,584.07,449.98
2016,10,19,15,30,673.0,105.0,3.4,29.0,423.0,562.82,435.27
2016,10,19,15,45,635.5,101.5,3.25,29.0,376.0,516.57,400.65
2016,10,19,16,0,598.0,98.0,3.1,29.0,329.0,470.63,365.67
2016,10,19,16,15,554.5,89.5,2.8,28.5,279.0,416.61,324.27
2016,10,19,16,30,511.0,81.0,2.5,28.0,229.0,364.17,282.89
2016,10,19,16,45,450.5,69.5,2.2,27.5,180.5,302.62,233.26
2016,10,19,17,0,390.0,58.0,1.9,27.0,132.0,243.93,184.54
2016,10,19,17,15,283.0,44.0,1.8,26.5,88.0,171.75,124.91
2016,10,19,17,30,176.0,30.0,1.7,26.0,44.0,107.83,64.31
2016,10,19,17,45,88.0,15.0,1.6,25.5,22.0,39.32,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,12.29,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,21.89,5.35
2016,10,20,7,15,134.5,47.0,4.5,21.0,67.5,38.16,26.18
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,54.83,41.47
2016,10,20,7,45,305.5,83.0,5.1,21.0,155.5,61.46,47.75
2016,10,20,8,0,389.0,97.0,5.4,21.0,204.0,86.43,57.48
2016,10,20,8,15,194.5,96.0,5.7,21.0,149.5,97.11,67.25
2016,10,20,8,30,0.0,95.0,6.0,21.0,95.0,90.34,69.28
2016,10,20,8,45,0.0,110.5,6.3,21.5,110.5,104.99,80.94
2016,10,20,9,0,0.0,126.0,6.6,22.0,126.0,119.7,92.47
2016,10,20,9,15,43.0,181.5,6.7,22.5,204.5,179.82,139.31
2016,10,20,9,30,86.0,237.0,6.8,23.0,283.0,246.42,191.01
2016,10,20,9,45,108.5,259.5,6.9,23.5,322.0,281.25,217.78
2016,10,20,10,0,131.0,282.0,7.0,24.0,361.0,315.62,244.15
2016,10,20,10,15,254.5,281.0,7.0,24.0,445.5,380.75,295.0
2016,10,20,10,30,378.0,280.0,7.0,24.0,530.0,457.61,355.1
2016,10,20,10,45,445.5,266.5,7.0,24.5,572.5,499.18,387.42
2016,10,20,11,0,513.0,253.0,7.0,25.0,615.0,545.36,423.09
2016,10,20,11,15,525.0,252.5,6.95,25.0,631.0,571.65,443.61
2016,10,20,11,30,537.0,252.0,6.9,25.0,647.0,597.04,463.28
2016,10,20,11,45,431.0,299.0,6.9,25.5,618.5,586.24,452.48
2016,10,20,12,0,325.0,346.0,6.9,26.0,590.0,568.21,436.05
2016,10,20,12,15,355.5,338.0,6.9,26.0,604.5,591.77,454.53
2016,10,20,12,30,386.0,330.0,6.9,26.0,619.0,614.92,472.61
2016,10,20,12,45,625.0,222.5,6.9,26.5,685.5,699.66,540.42
2016,10,20,13,0,864.0,115.0,6.9,27.0,752.0,776.19,598.73
2016,10,20,13,15,859.5,114.0,6.9,26.5,736.0,779.4,602.45
2016,10,20,13,30,855.0,113.0,6.9,26.0,720.0,777.14,602.61
2016,10,20,13,45,561.0,211.0,6.9,26.0,604.0,653.87,508.76
2016,10,20,14,0,267.0,309.0,6.9,26.0,488.0,527.28,407.82
2016,10,20,14,15,547.0,206.0,6.85,26.0,549.0,633.21,495.11
2016,10,20,14,30,827.0,103.0,6.8,26.0,610.0,723.24,567.03
2016,10,20,14,45,812.0,100.0,6.8,26.0,571.5,696.28,547.95
2016,10,20,15,0,797.0,97.0,6.8,26.0,533.0,667.01,527.42
2016,10,20,15,15,777.0,93.5,6.7,25.5,489.0,631.74,502.01
2016,10,20,15,30,757.0,90.0,6.6,25.0,445.0,594.86,474.87
2016,10,20,15,45,737.0,83.5,6.5,25.0,397.5,553.34,442.74
2016,10,20,16,0,717.0,77.0,6.4,25.0,350.0,512.97,410.69
2016,10,20,16,15,675.5,71.0,6.1,24.5,298.5,458.79,367.38
2016,10,20,16,30,634.0,65.0,5.8,24.0,247.0,405.84,323.76
2016,10,20,16,45,578.0,56.5,5.5,23.5,195.5,345.01,272.48
2016,10,20,17,0,522.0,48.0,5.2,23.0,144.0,287.57,222.3
2016,10,20,17,15,409.0,37.0,4.85,22.0,96.5,210.22,155.87
2016,10,20,17,30,296.0,26.0,4.5,21.0,49.0,140.04,81.73
2016,10,20,17,45,148.0,13.0,4.2,20.5,24.5,53.58,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,9.83,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,17.05,2.08
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.0,23.83,14.87
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,30.26,21.18
2016,10,21,7,45,664.0,45.0,3.2,14.0,194.5,33.09,23.94
2016,10,21,8,0,734.0,51.0,3.4,15.0,250.0,60.72,30.28
2016,10,21,8,15,776.5,55.5,3.45,15.5,305.0,109.95,56.32
2016,10,21,8,30,819.0,60.0,3.5,16.0,360.0,163.24,95.49
2016,10,21,8,45,848.5,62.5,3.6,17.0,412.5,219.74,142.71
2016,10,21,9,0,878.0,65.0,3.7,18.0,465.0,274.46,190.46
2016,10,21,9,15,898.0,67.5,3.6,18.0,512.5,328.02,238.59
2016,10,21,9,30,918.0,70.0,3.5,18.0,560.0,381.99,286.53
2016,10,21,9,45,932.5,71.5,3.4,18.5,601.5,433.04,330.66
2016,10,21,10,0,947.0,73.0,3.3,19.0,643.0,483.43,372.92
2016,10,21,10,15,957.0,74.5,3.2,19.5,677.5,530.75,411.49
2016,10,21,10,30,967.0,76.0,3.1,20.0,712.0,576.53,447.6
2016,10,21,10,45,973.5,76.5,3.05,20.5,738.5,617.64,479.28
2016,10,21,11,0,980.0,77.0,3.0,21.0,765.0,656.48,508.37
2016,10,21,11,15,984.5,78.0,2.9,21.0,783.0,692.12,535.12
2016,10,21,11,30,989.0,79.0,2.8,21.0,801.0,725.01,559.28
2016,10,21,11,45,990.0,79.5,2.75,21.5,810.0,752.13,576.9
2016,10,21,12,0,991.0,80.0,2.7,22.0,819.0,776.04,591.88
2016,10,21,12,15,990.5,80.0,2.65,22.0,819.5,795.06,604.56
2016,10,21,12,30,990.0,80.0,2.6,22.0,820.0,810.61,614.93
2016,10,21,12,45,988.0,80.0,2.6,22.5,811.0,821.53,621.34
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,828.86,625.43
2016,10,21,13,15,981.5,79.0,2.55,23.0,784.5,829.65,626.05
2016,10,21,13,30,977.0,78.0,2.5,23.0,767.0,826.82,624.38
2016,10,21,13,45,970.0,77.0,2.45,23.5,741.5,818.53,617.94
2016,10,21,14,0,963.0,76.0,2.4,24.0,716.0,806.76,609.3
2016,10,21,14,15,953.0,75.0,2.35,23.5,682.0,789.4,599.31
2016,10,21,14,30,943.0,74.0,2.3,23.0,648.0,768.87,587.2
2016,10,21,14,45,929.5,72.0,2.25,23.0,607.5,741.74,569.34
2016,10,21,15,0,916.0,70.0,2.2,23.0,567.0,711.93,549.58
2016,10,21,15,15,897.0,67.5,2.1,23.0,520.5,675.42,524.61
2016,10,21,15,30,878.0,65.0,2.0,23.0,474.0,636.99,496.93
2016,10,21,15,45,851.0,62.0,1.95,23.0,422.5,591.51,463.37
2016,10,21,16,0,824.0,59.0,1.9,23.0,371.0,548.61,430.72
2016,10,21,16,15,784.0,55.0,1.65,22.0,316.5,493.62,388.67
2016,10,21,16,30,744.0,51.0,1.4,21.0,262.0,439.48,345.62
2016,10,21,16,45,680.5,45.5,1.15,20.5,206.5,374.17,291.61
2016,10,21,17,0,617.0,40.0,0.9,20.0,151.0,312.54,238.56
2016,10,21,17,15,500.0,31.5,0.95,19.0,101.0,232.33,170.71
2016,10,21,17,30,383.0,23.0,1.0,18.0,51.0,158.75,86.92
2016,10,21,17,45,191.5,11.5,1.05,17.5,25.5,63.43,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,165.5,10.0,1.0,10.5,19.5,9.83,0.0
2016,10,22,7,0,331.0,20.0,1.0,11.0,39.0,17.23,0.64
2016,10,22,7,15,460.0,29.5,1.2,11.5,87.5,24.0,15.01
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,30.43,21.43
2016,10,22,7,45,657.5,45.0,1.65,13.0,191.0,33.25,24.2
2016,10,22,8,0,726.0,51.0,1.9,14.0,246.0,58.57,29.79
2016,10,22,8,15,769.0,55.5,2.05,15.0,300.5,107.23,54.79
2016,10,22,8,30,812.0,60.0,2.2,16.0,355.0,160.01,92.96
2016,10,22,8,45,839.5,63.5,2.35,17.0,407.0,212.74,136.82
2016,10,22,9,0,867.0,67.0,2.5,18.0,459.0,270.97,187.11
2016,10,22,9,15,887.0,69.5,2.55,18.5,506.0,323.88,233.96
2016,10,22,9,30,907.0,72.0,2.6,19.0,553.0,377.22,280.55
2016,10,22,9,45,920.0,74.5,2.65,20.0,594.0,427.99,323.57
2016,10,22,10,0,933.0,77.0,2.7,21.0,635.0,478.01,364.6
2016,10,22,10,15,943.5,78.5,2.65,21.5,669.0,524.91,402.41
2016,10,22,10,30,954.0,80.0,2.6,22.0,703.0,570.35,437.89
2016,10,22,10,45,959.5,81.5,2.6,22.5,729.5,611.32,469.17
2016,10,22,11,0,965.0,83.0,2.6,23.0,756.0,650.01,497.92
2016,10,22,11,15,969.0,83.5,2.6,23.0,774.0,684.35,523.85
2016,10,22,11,30,973.0,84.0,2.6,23.0,792.0,715.96,547.34
2016,10,22,11,45,973.5,85.5,2.6,23.5,800.5,743.31,565.66
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,767.5,581.01
2016,10,22,12,15,974.0,87.0,2.6,24.0,809.5,786.57,593.95
2016,10,22,12,30,974.0,87.0,2.6,24.0,810.0,802.26,604.67
2016,10,22,12,45,970.0,87.5,2.6,24.5,801.0,812.05,610.28
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,818.3,613.62
2016,10,22,13,15,961.5,87.0,2.6,25.0,774.5,819.07,614.58
2016,10,22,13,30,957.0,86.0,2.6,25.0,757.0,816.29,613.3
2016,10,22,13,45,948.5,85.5,2.65,25.5,731.0,807.55,607.24
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,795.44,599.04
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,777.52,587.82
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,756.53,574.55
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.0,728.4,556.55
2016,10,22,15,0,886.0,79.0,2.8,26.0,556.0,697.81,536.71
2016,10,22,15,15,866.0,76.5,2.8,25.5,509.5,665.05,515.42
2016,10,22,15,30,846.0,74.0,2.8,25.0,463.0,627.01,488.98
2016,10,22,15,45,816.0,70.5,2.8,25.0,411.5,580.26,454.43
2016,10,22,16,0,786.0,67.0,2.8,25.0,360.0,532.9,418.47
2016,10,22,16,15,743.5,62.0,2.45,24.0,306.0,476.96,375.43
2016,10,22,16,30,701.0,57.0,2.1,23.0,252.0,422.08,331.59
2016,10,22,16,45,633.0,50.5,1.8,22.0,198.0,355.5,277.1
2016,10,22,17,0,565.0,44.0,1.5,21.0,144.0,296.41,226.43
2016,10,22,17,15,443.5,33.5,1.5,20.0,95.0,215.65,157.86
2016,10,22,17,30,322.0,23.0,1.5,19.0,46.0,140.96,70.15
2016,10,22,17,45,161.0,11.5,1.55,18.0,23.0,54.57,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,38.5,10.5,1.8,12.5,13.0,10.32,0.0
2016,10,23,7,0,77.0,21.0,2.0,13.0,26.0,17.66,0.0
2016,10,23,7,15,155.0,40.0,2.1,13.5,61.5,32.81,22.2
2016,10,23,7,30,233.0,59.0,2.2,14.0,97.0,44.77,33.77
2016,10,23,7,45,273.5,78.0,2.35,14.5,138.5,57.86,45.8
2016,10,23,8,0,314.0,97.0,2.5,15.0,180.0,81.17,57.43
2016,10,23,8,15,353.5,110.0,2.55,15.5,222.0,114.93,77.67
2016,10,23,8,30,393.0,123.0,2.6,16.0,264.0,152.7,105.18
2016,10,23,8,45,566.0,107.5,2.65,16.5,344.0,194.86,133.36
2016,10,23,9,0,739.0,92.0,2.7,17.0,424.0,253.55,177.95
2016,10,23,9,15,569.0,147.0,2.9,17.5,418.0,292.2,217.71
2016,10,23,9,30,399.0,202.0,3.1,18.0,412.0,315.5,242.27
2016,10,23,9,45,609.5,153.5,3.35,19.0,502.5,371.98,285.68
2016,10,23,10,0,820.0,105.0,3.6,20.0,593.0,449.51,346.45
2016,10,23,10,15,654.5,171.0,3.7,20.5,574.0,466.53,361.68
2016,10,23,10,30,489.0,237.0,3.8,21.0,555.0,470.37,364.98
2016,10,23,10,45,401.5,276.0,3.95,21.5,544.0,479.92,371.86
2016,10,23,11,0,314.0,315.0,4.1,22.0,533.0,481.34,371.8
2016,10,23,11,15,232.5,334.5,4.1,22.0,498.0,462.29,356.67
2016,10,23,11,30,151.0,354.0,4.1,22.0,463.0,437.32,336.65
2016,10,23,11,45,222.5,350.5,4.15,22.5,513.5,488.57,375.87
2016,10,23,12,0,294.0,347.0,4.2,23.0,564.0,544.05,417.51
2016,10,23,12,15,225.5,355.5,4.15,23.0,522.5,509.97,390.94
2016,10,23,12,30,157.0,364.0,4.1,23.0,481.0,474.69,363.5
2016,10,23,12,45,235.5,349.5,4.1,23.5,521.5,522.77,400.64
2016,10,23,13,0,314.0,335.0,4.1,24.0,562.0,575.39,440.28
2016,10,23,13,15,336.0,320.5,4.05,24.0,559.0,581.54,445.52
2016,10,23,13,30,358.0,306.0,4.0,24.0,556.0,586.27,449.98
2016,10,23,13,45,370.5,291.0,3.95,24.0,541.5,581.71,447.57
2016,10,23,14,0,383.0,276.0,3.9,24.0,527.0,575.41,443.94
2016,10,23,14,15,538.5,210.0,3.8,24.0,544.0,624.46,484.08
2016,10,23,14,30,694.0,144.0,3.7,24.0,561.0,663.71,516.38
2016,10,23,14,45,736.0,121.5,3.6,24.0,538.0,658.39,513.6
2016,10,23,15,0,778.0,99.0,3.5,24.0,515.0,646.43,506.13
2016,10,23,15,15,663.0,116.0,3.15,23.5,449.5,574.4,451.69
2016,10,23,15,30,548.0,133.0,2.8,23.0,384.0,500.56,395.42
2016,10,23,15,45,521.0,123.5,2.5,23.0,340.5,458.73,363.24
2016,10,23,16,0,494.0,114.0,2.2,23.0,297.0,417.0,330.35
2016,10,23,16,15,463.0,100.0,2.05,22.5,250.5,368.43,292.38
2016,10,23,16,30,432.0,86.0,1.9,22.0,204.0,320.86,253.99
2016,10,23,16,45,382.5,71.0,1.75,21.5,159.0,265.2,207.9
2016,10,23,17,0,333.0,56.0,1.6,21.0,114.0,212.9,163.19
2016,10,23,17,15,239.0,40.0,1.6,20.5,74.0,147.39,107.29
2016,10,23,17,30,145.0,24.0,1.6,20.0,34.0,84.55,35.5
2016,10,23,17,45,72.5,12.0,1.6,19.5,17.0,31.03,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,16.5,10.0,0.85,16.5,11.0,9.83,0.0
2016,10,24,7,0,33.0,20.0,0.9,17.0,22.0,17.77,0.0
2016,10,24,7,15,101.5,39.5,1.1,17.5,54.0,32.39,21.34
2016,10,24,7,30,170.0,59.0,1.3,18.0,86.0,47.39,35.43
2016,10,24,7,45,209.0,79.0,1.5,18.5,125.0,62.18,48.78
2016,10,24,8,0,248.0,99.0,1.7,19.0,164.0,84.15,60.53
2016,10,24,8,15,279.5,116.0,1.95,20.0,204.0,116.85,80.81
2016,10,24,8,30,311.0,133.0,2.2,21.0,244.0,152.77,106.65
2016,10,24,8,45,241.0,162.5,2.5,22.0,256.0,183.16,133.87
2016,10,24,9,0,171.0,192.0,2.8,23.0,268.0,209.77,157.83
2016,10,24,9,15,249.5,203.5,2.75,23.5,327.5,250.31,187.98
2016,10,24,9,30,328.0,215.0,2.7,24.0,387.0,301.51,226.9
2016,10,24,9,45,289.0,241.0,2.65,24.5,401.0,327.2,247.86
2016,10,24,10,0,250.0,267.0,2.6,25.0,415.0,351.43,266.77
2016,10,24,10,15,184.0,286.0,2.5,25.5,398.5,350.48,265.96
2016,10,24,10,30,118.0,305.0,2.4,26.0,382.0,345.53,261.49
2016,10,24,10,45,237.5,303.5,2.35,26.5,465.0,415.03,313.4
2016,10,24,11,0,357.0,302.0,2.3,27.0,548.0,493.21,370.66
2016,10,24,11,15,179.5,234.5,2.3,27.0,358.0,335.05,253.85
2016,10,24,11,30,2.0,167.0,2.3,27.0,168.0,162.58,121.24
2016,10,24,11,45,19.0,236.0,2.3,27.5,250.0,240.55,180.78
2016,10,24,12,0,36.0,305.0,2.3,28.0,332.0,321.16,240.3
2016,10,24,12,15,254.0,295.0,2.3,28.0,482.0,472.5,355.33
2016,10,24,12,30,472.0,285.0,2.3,28.0,632.0,629.64,469.79
2016,10,24,12,45,646.5,207.0,2.3,28.5,676.0,690.33,514.33
2016,10,24,13,0,821.0,129.0,2.3,29.0,720.0,747.36,555.35
2016,10,24,13,15,815.0,127.5,2.3,29.0,703.5,746.55,554.78
2016,10,24,13,30,809.0,126.0,2.3,29.0,687.0,742.68,552.72
2016,10,24,13,45,798.5,125.0,2.35,29.0,662.0,732.99,547.12
2016,10,24,14,0,788.0,124.0,2.4,29.0,637.0,720.42,539.67
2016,10,24,14,15,774.5,121.5,2.4,28.5,605.0,701.35,528.57
2016,10,24,14,30,761.0,119.0,2.4,28.0,573.0,681.64,516.8
2016,10,24,14,45,742.5,115.5,2.45,28.0,534.5,653.32,497.7
2016,10,24,15,0,724.0,112.0,2.5,28.0,496.0,623.05,476.95
2016,10,24,15,15,698.5,107.5,2.5,28.0,452.0,585.43,450.29
2016,10,24,15,30,673.0,103.0,2.5,28.0,408.0,546.73,422.35
2016,10,24,15,45,639.5,97.0,2.55,28.0,360.5,500.85,388.59
2016,10,24,16,0,606.0,91.0,2.6,28.0,313.0,455.06,353.99
2016,10,24,16,15,555.5,83.5,2.3,27.0,263.0,399.13,311.23
2016,10,24,16,30,505.0,76.0,2.0,26.0,213.0,345.28,268.68
2016,10,24,16,45,432.0,65.5,1.75,25.5,164.5,280.75,216.15
2016,10,24,17,0,359.0,55.0,1.5,25.0,116.0,220.94,166.11
2016,10,24,17,15,243.0,39.5,1.45,24.0,74.0,147.52,105.15
2016,10,24,17,30,127.0,24.0,1.4,23.0,32.0,77.9,25.84
2016,10,24,17,45,63.5,12.0,1.35,22.5,16.0,28.43,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,7.86,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,15.39,0.0
2016,10,25,7,15,29.5,37.0,1.4,17.0,41.5,33.41,22.06
2016,10,25,7,30,59.0,58.0,1.5,17.0,67.0,49.0,36.92
2016,10,25,7,45,81.0,80.5,1.65,17.5,98.5,66.51,52.72
2016,10,25,8,0,103.0,103.0,1.8,18.0,130.0,87.04,65.76
2016,10,25,8,15,115.0,126.0,1.95,18.5,162.0,114.85,85.94
2016,10,25,8,30,127.0,149.0,2.1,19.0,194.0,144.15,108.38
2016,10,25,8,45,137.0,170.0,2.25,20.0,225.0,172.91,130.77
2016,10,25,9,0,147.0,191.0,2.4,21.0,256.0,202.67,154.09
2016,10,25,9,15,114.0,209.0,2.45,21.0,263.0,218.69,168.21
2016,10,25,9,30,81.0,227.0,2.5,21.0,270.0,234.31,181.44
2016,10,25,9,45,141.0,249.0,2.55,21.5,329.5,279.55,215.69
2016,10,25,10,0,201.0,271.0,2.6,22.0,389.0,333.2,256.36
2016,10,25,10,15,278.0,273.5,2.65,22.5,447.0,380.63,292.28
2016,10,25,10,30,355.0,276.0,2.7,23.0,505.0,435.83,333.95
2016,10,25,10,45,442.5,257.5,2.75,23.5,553.5,481.6,368.68
2016,10,25,11,0,530.0,239.0,2.8,24.0,602.0,533.15,407.49
2016,10,25,11,15,419.0,284.5,2.85,24.0,576.5,527.62,402.4
2016,10,25,11,30,308.0,330.0,2.9,24.0,551.0,514.28,391.24
2016,10,25,11,45,310.0,334.0,2.95,24.5,558.5,530.31,402.61
2016,10,25,12,0,312.0,338.0,3.0,25.0,566.0,545.47,413.09
2016,10,25,12,15,323.5,335.5,3.0,25.0,572.0,560.05,424.05
2016,10,25,12,30,335.0,333.0,3.0,25.0,578.0,573.81,434.42
2016,10,25,12,45,434.5,293.0,3.05,25.0,607.0,616.8,468.07
2016,10,25,13,0,534.0,253.0,3.1,25.0,636.0,656.89,499.41
2016,10,25,13,15,553.0,239.5,3.05,25.0,628.0,662.32,503.92
2016,10,25,13,30,572.0,226.0,3.0,25.0,620.0,665.51,507.08
2016,10,25,13,45,446.0,256.5,2.95,25.5,557.0,604.26,460.12
2016,10,25,14,0,320.0,287.0,2.9,26.0,494.0,537.75,409.32
2016,10,25,14,15,558.0,199.5,2.85,25.5,539.0,623.1,478.2
2016,10,25,14,30,796.0,112.0,2.8,25.0,584.0,694.05,534.7
2016,10,25,14,45,520.5,171.0,2.75,25.0,471.5,553.22,428.43
2016,10,25,15,0,245.0,230.0,2.7,25.0,359.0,416.58,322.95
2016,10,25,15,15,282.0,203.5,2.45,24.5,339.5,407.85,318.65
2016,10,25,15,30,319.0,177.0,2.2,24.0,320.0,395.87,310.99
2016,10,25,15,45,303.0,160.0,1.95,24.0,283.5,359.96,283.29
2016,10,25,16,0,287.0,143.0,1.7,24.0,247.0,324.08,255.24
2016,10,25,16,15,269.0,122.0,1.5,23.5,207.5,282.63,222.83
2016,10,25,16,30,251.0,101.0,1.3,23.0,168.0,241.59,189.82
2016,10,25,16,45,220.5,80.5,1.15,22.5,130.0,196.26,152.44
2016,10,25,17,0,190.0,60.0,1.0,22.0,92.0,152.77,115.59
2016,10,25,17,15,126.0,40.5,1.0,21.5,58.5,100.91,71.42
2016,10,25,17,30,62.0,21.0,1.0,21.0,25.0,48.44,9.52
2016,10,25,17,45,31.0,10.5,1.05,20.5,12.5,18.35,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,9.34,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,14.98,0.0
2016,10,26,7,15,240.5,33.5,1.5,16.5,64.5,25.86,15.7
2016,10,26,7,30,368.0,48.0,1.7,17.0,105.0,36.88,26.39
2016,10,26,7,45,451.0,57.5,1.95,18.0,154.0,41.89,31.14
2016,10,26,8,0,534.0,67.0,2.2,19.0,203.0,57.84,35.67
2016,10,26,8,15,585.5,73.5,2.5,20.0,253.0,97.87,54.47
2016,10,26,8,30,637.0,80.0,2.8,21.0,303.0,143.13,85.11
2016,10,26,8,45,672.0,85.0,3.1,22.0,351.5,189.02,121.37
2016,10,26,9,0,707.0,90.0,3.4,23.0,400.0,237.78,162.05
2016,10,26,9,15,410.0,160.5,3.3,23.5,345.0,253.91,186.74
2016,10,26,9,30,113.0,231.0,3.2,24.0,290.0,247.84,189.49
2016,10,26,9,45,114.0,249.5,3.15,24.5,313.0,271.95,207.97
2016,10,26,10,0,115.0,268.0,3.1,25.0,336.0,296.02,226.03
2016,10,26,10,15,465.5,188.0,3.0,25.5,483.0,387.81,295.46
2016,10,26,10,30,816.0,108.0,2.9,26.0,630.0,512.3,389.43
2016,10,26,10,45,822.5,111.0,2.8,26.5,654.5,550.4,417.78
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,586.72,444.42
2016,10,26,11,15,835.0,115.0,2.65,27.0,696.0,618.88,468.49
2016,10,26,11,30,841.0,116.0,2.6,27.0,713.0,648.86,490.55
2016,10,26,11,45,854.5,111.0,2.55,27.5,724.5,675.55,509.12
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,699.49,525.44
2016,10,26,12,15,868.0,106.0,2.45,28.0,736.0,716.6,536.93
2016,10,26,12,30,868.0,106.0,2.4,28.0,736.0,730.71,546.32
2016,10,26,12,45,865.5,105.5,2.4,28.5,728.0,739.45,551.31
2016,10,26,13,0,863.0,105.0,2.4,29.0,720.0,745.05,554.28
2016,10,26,13,15,858.0,104.0,2.4,29.0,703.5,745.14,554.75
2016,10,26,13,30,853.0,103.0,2.4,29.0,687.0,742.08,553.23
2016,10,26,13,45,843.5,102.0,2.4,29.0,662.5,735.44,549.41
2016,10,26,14,0,834.0,101.0,2.4,29.0,638.0,723.22,541.89
2016,10,26,14,15,822.5,99.0,2.35,29.0,606.0,705.59,530.48
2016,10,26,14,30,811.0,97.0,2.3,29.0,574.0,685.26,517.27
2016,10,26,14,45,786.0,97.5,2.3,29.0,534.5,655.82,497.69
2016,10,26,15,0,761.0,98.0,2.3,29.0,495.0,624.56,475.95
2016,10,26,15,15,737.0,94.5,2.25,28.5,451.5,590.0,452.24
2016,10,26,15,30,713.0,91.0,2.2,28.0,408.0,552.5,425.89
2016,10,26,15,45,681.0,85.5,2.2,28.0,360.0,507.13,392.42
2016,10,26,16,0,649.0,80.0,2.2,28.0,312.0,461.67,358.0
2016,10,26,16,15,599.5,73.5,1.9,27.0,262.0,406.32,315.59
2016,10,26,16,30,550.0,67.0,1.6,26.0,212.0,352.96,273.25
2016,10,26,16,45,478.0,57.5,1.35,25.5,163.0,288.87,220.93
2016,10,26,17,0,406.0,48.0,1.1,25.0,114.0,229.64,171.07
2016,10,26,17,15,282.0,34.5,1.1,24.0,72.0,153.85,107.73
2016,10,26,17,30,158.0,21.0,1.1,23.0,30.0,81.23,8.89
2016,10,26,17,45,79.0,10.5,1.1,22.5,15.0,30.52,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,11.0,8.85,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,22.0,15.2,0.0
2016,10,27,7,15,193.0,35.0,1.75,17.5,60.5,27.18,16.51
2016,10,27,7,30,310.0,52.0,1.9,18.0,99.0,39.53,28.51
2016,10,27,7,45,397.5,63.0,2.05,19.0,147.5,46.48,34.97
2016,10,27,8,0,485.0,74.0,2.2,20.0,196.0,62.01,40.57
2016,10,27,8,15,539.0,82.0,2.05,21.0,246.0,100.53,58.47
2016,10,27,8,30,593.0,90.0,1.9,22.0,296.0,144.68,87.84
2016,10,27,8,45,634.5,94.5,1.8,23.0,344.5,188.77,121.7
2016,10,27,9,0,676.0,99.0,1.7,24.0,393.0,236.51,160.41
2016,10,27,9,15,702.5,103.0,1.5,24.5,437.0,282.92,199.29
2016,10,27,9,30,729.0,107.0,1.3,25.0,481.0,330.82,238.82
2016,10,27,9,45,749.5,110.0,1.15,25.5,520.5,376.77,276.07
2016,10,27,10,0,770.0,113.0,1.0,26.0,560.0,425.39,313.95
2016,10,27,10,15,505.0,204.0,1.05,26.5,504.0,418.93,311.71
2016,10,27,10,30,240.0,295.0,1.1,27.0,448.0,394.45,293.79
2016,10,27,10,45,527.0,209.0,1.2,27.5,561.5,479.07,357.54
2016,10,27,11,0,814.0,123.0,1.3,28.0,675.0,583.85,434.45
2016,10,27,11,15,820.5,124.0,1.4,28.0,692.0,615.84,457.89
2016,10,27,11,30,827.0,125.0,1.5,28.0,709.0,645.73,480.13
2016,10,27,11,45,849.5,115.5,1.65,28.5,722.5,673.54,500.42
2016,10,27,12,0,872.0,106.0,1.8,29.0,736.0,698.94,518.84
2016,10,27,12,15,872.5,106.0,1.85,29.0,736.5,716.44,531.13
2016,10,27,12,30,873.0,106.0,1.9,29.0,737.0,730.95,541.25
2016,10,27,12,45,525.5,226.0,1.95,29.0,604.5,612.62,455.24
2016,10,27,13,0,178.0,346.0,2.0,29.0,472.0,478.14,354.07
2016,10,27,13,15,519.0,224.5,2.0,29.0,579.5,617.69,461.7
2016,10,27,13,30,860.0,103.0,2.0,29.0,687.0,743.88,553.11
2016,10,27,13,45,853.0,100.5,2.05,29.0,663.0,737.44,548.7
2016,10,27,14,0,846.0,98.0,2.1,29.0,639.0,725.37,541.69
2016,10,27,14,15,834.0,96.5,2.1,29.0,607.0,707.83,530.69
2016,10,27,14,30,822.0,95.0,2.1,29.0,575.0,687.56,517.87
2016,10,27,14,45,801.0,93.5,2.15,29.0,535.5,658.58,499.04
2016,10,27,15,0,780.0,92.0,2.2,29.0,496.0,627.59,477.89
2016,10,27,15,15,756.5,88.5,2.2,28.5,452.0,591.07,453.07
2016,10,27,15,30,733.0,85.0,2.2,28.0,408.0,553.2,426.64
2016,10,27,15,45,700.0,80.5,2.25,28.0,360.0,509.8,394.63
2016,10,27,16,0,667.0,76.0,2.3,28.0,312.0,464.45,360.29
2016,10,27,16,15,618.0,70.0,2.05,27.0,261.5,409.51,318.18
2016,10,27,16,30,569.0,64.0,1.8,26.0,211.0,356.49,276.04
2016,10,27,16,45,498.0,54.5,1.55,25.5,162.0,292.4,223.47
2016,10,27,17,0,427.0,45.0,1.3,25.0,113.0,233.1,173.29
2016,10,27,17,15,299.5,32.5,1.25,24.0,71.0,156.79,108.83
2016,10,27,17,30,172.0,20.0,1.2,23.0,29.0,83.17,0.0
2016,10,27,17,45,86.0,10.0,1.2,22.5,14.5,31.56,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,16.71,0.0
2016,10,28,7,15,305.0,30.0,1.0,16.0,66.0,23.45,13.42
2016,10,28,7,30,443.0,43.0,1.1,17.0,108.0,32.52,22.56
2016,10,28,7,45,525.0,51.0,1.25,18.0,159.0,36.47,26.38
2016,10,28,8,0,607.0,59.0,1.4,19.0,210.0,48.9,29.63
2016,10,28,8,15,657.0,65.0,1.5,20.0,262.0,92.08,48.0
2016,10,28,8,30,707.0,71.0,1.6,21.0,314.0,140.17,79.74
2016,10,28,8,45,742.5,75.0,1.75,22.0,364.0,191.54,119.89
2016,10,28,9,0,778.0,79.0,1.9,23.0,414.0,242.55,162.16
2016,10,28,9,15,802.0,82.0,2.0,23.5,460.0,291.99,204.64
2016,10,28,9,30,826.0,85.0,2.1,24.0,506.0,342.49,247.71
2016,10,28,9,45,844.5,87.0,2.25,24.5,546.0,390.78,288.55
2016,10,28,10,0,863.0,89.0,2.4,25.0,586.0,439.02,328.39
2016,10,28,10,15,875.0,90.5,2.45,25.0,619.0,485.83,366.64
2016,10,28,10,30,887.0,92.0,2.5,25.0,652.0,528.84,401.2
2016,10,28,10,45,897.5,92.5,2.55,25.5,678.0,568.68,431.86
2016,10,28,11,0,908.0,93.0,2.6,26.0,704.0,606.77,460.44
2016,10,28,11,15,912.5,93.5,2.6,26.5,721.5,639.3,484.17
2016,10,28,11,30,917.0,94.0,2.6,27.0,739.0,669.31,505.57
2016,10,28,11,45,924.0,92.5,2.6,27.5,749.0,696.33,524.48
2016,10,28,12,0,931.0,91.0,2.6,28.0,759.0,720.61,540.89
2016,10,28,12,15,930.5,91.0,2.6,28.0,759.0,738.32,552.88
2016,10,28,12,30,930.0,91.0,2.6,28.0,759.0,752.81,562.78
2016,10,28,12,45,669.0,195.5,2.6,28.0,673.0,684.94,512.82
2016,10,28,13,0,408.0,300.0,2.6,28.0,587.0,602.19,450.04
2016,10,28,13,15,662.0,194.0,2.6,28.0,647.0,691.19,519.23
2016,10,28,13,30,916.0,88.0,2.6,28.0,707.0,765.74,573.62
2016,10,28,13,45,908.0,86.5,2.6,28.0,681.5,756.54,567.45
2016,10,28,14,0,900.0,85.0,2.6,28.0,656.0,744.13,559.83
2016,10,28,14,15,888.5,83.5,2.55,28.0,623.5,726.12,548.16
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,705.24,534.57
2016,10,28,14,45,861.0,80.0,2.5,28.0,551.5,678.05,516.81
2016,10,28,15,0,845.0,78.0,2.5,28.0,512.0,651.84,499.11
2016,10,28,15,15,823.0,75.0,2.45,27.5,467.0,615.32,473.95
2016,10,28,15,30,801.0,72.0,2.4,27.0,422.0,577.22,447.05
2016,10,28,15,45,769.5,68.0,2.4,27.0,372.5,531.21,412.85
2016,10,28,16,0,738.0,64.0,2.4,27.0,323.0,484.84,377.4
2016,10,28,16,15,691.0,59.5,2.1,26.0,271.0,430.03,334.98
2016,10,28,16,30,644.0,55.0,1.8,25.0,219.0,379.19,293.96
2016,10,28,16,45,567.5,47.5,1.5,24.5,167.5,312.32,238.7
2016,10,28,17,0,491.0,40.0,1.2,24.0,116.0,250.69,186.06
2016,10,28,17,15,355.0,29.0,1.15,23.0,72.5,170.9,117.71
2016,10,28,17,30,219.0,18.0,1.1,22.0,29.0,93.8,0.0
2016,10,28,17,45,109.5,9.0,1.1,21.5,14.5,36.2,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,150.0,17.0,1.6,16.0,22.0,16.71,0.0
2016,10,29,7,15,295.0,29.5,1.85,17.0,64.0,23.15,12.86
2016,10,29,7,30,440.0,42.0,2.1,18.0,106.0,31.78,21.75
2016,10,29,7,45,530.0,49.0,2.4,19.0,157.0,34.89,24.84
2016,10,29,8,0,620.0,56.0,2.7,20.0,208.0,44.8,27.19
2016,10,29,8,15,669.5,61.0,2.75,20.5,259.5,87.64,44.35
2016,10,29,8,30,719.0,66.0,2.8,21.0,311.0,138.2,77.87
2016,10,29,8,45,756.0,69.0,2.9,22.0,361.0,186.21,115.25
2016,10,29,9,0,793.0,72.0,3.0,23.0,411.0,237.17,157.68
2016,10,29,9,15,815.0,74.5,3.05,23.5,456.0,286.21,200.3
2016,10,29,9,30,837.0,77.0,3.1,24.0,501.0,336.07,243.37
2016,10,29,9,45,852.5,79.5,3.15,25.0,540.0,387.03,286.04
2016,10,29,10,0,868.0,82.0,3.2,26.0,579.0,434.42,324.8
2016,10,29,10,15,879.0,83.5,3.2,26.0,611.5,478.19,361.03
2016,10,29,10,30,890.0,85.0,3.2,26.0,644.0,520.7,395.4
2016,10,29,10,45,896.5,86.5,3.25,26.5,668.5,559.33,425.4
2016,10,29,11,0,903.0,88.0,3.3,27.0,693.0,595.94,453.14
