Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,15,907.5,89.0,3.3,27.5,710.0,628.69,477.28
2016,10,29,11,30,912.0,90.0,3.3,28.0,727.0,658.94,499.07
2016,10,29,11,45,914.0,90.5,3.35,28.5,735.5,684.45,517.24
2016,10,29,12,0,916.0,91.0,3.4,29.0,744.0,707.07,533.07
2016,10,29,12,15,915.5,91.0,3.4,29.0,744.0,724.47,545.04
2016,10,29,12,30,915.0,91.0,3.4,29.0,744.0,738.71,554.91
2016,10,29,12,45,912.0,90.5,3.45,29.0,735.0,747.43,561.28
2016,10,29,13,0,909.0,90.0,3.5,29.0,726.0,752.84,565.52
2016,10,29,13,15,904.0,89.0,3.5,29.0,709.0,752.98,566.04
2016,10,29,13,30,899.0,88.0,3.5,29.0,692.0,749.81,564.43
2016,10,29,13,45,625.5,179.5,3.55,29.0,592.5,650.13,492.18
2016,10,29,14,0,352.0,271.0,3.6,29.0,493.0,538.87,407.79
2016,10,29,14,15,606.5,176.5,3.6,29.0,535.5,626.79,477.76
2016,10,29,14,30,861.0,82.0,3.6,29.0,578.0,690.74,527.68
2016,10,29,14,45,833.0,83.5,3.6,29.0,537.0,662.9,508.58
2016,10,29,15,0,805.0,85.0,3.6,29.0,496.0,630.16,485.22
2016,10,29,15,15,781.5,82.0,3.55,28.5,451.5,593.79,459.78
2016,10,29,15,30,758.0,79.0,3.5,28.0,407.0,556.02,432.68
2016,10,29,15,45,722.5,75.5,3.45,28.0,358.5,509.7,397.6
2016,10,29,16,0,687.0,72.0,3.4,28.0,310.0,465.61,363.25
2016,10,29,16,15,637.5,66.0,3.0,27.0,259.0,410.13,320.01
2016,10,29,16,30,588.0,60.0,2.6,26.0,208.0,356.59,276.78
2016,10,29,16,45,508.5,52.0,2.25,25.5,158.0,290.4,221.99
2016,10,29,17,0,429.0,44.0,1.9,25.0,108.0,229.64,170.2
2016,10,29,17,15,214.5,34.5,1.75,24.0,66.5,128.34,87.19
2016,10,29,17,30,0.0,25.0,1.6,23.0,25.0,28.57,0.0
2016,10,29,17,45,0.0,12.5,1.5,22.5,12.5,12.29,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,15.73,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,55.5,26.6,15.2
2016,10,30,7,30,296.0,52.0,2.0,19.0,93.0,39.88,28.52
2016,10,30,7,45,390.5,62.5,2.3,20.0,142.0,46.45,34.71
2016,10,30,8,0,485.0,73.0,2.6,21.0,191.0,57.23,44.21
2016,10,30,8,15,541.5,81.0,2.6,21.5,241.0,95.29,55.26
2016,10,30,8,30,598.0,89.0,2.6,22.0,291.0,139.24,83.59
2016,10,30,8,45,649.0,91.0,2.6,23.0,341.0,182.45,115.96
2016,10,30,9,0,700.0,93.0,2.6,24.0,391.0,230.26,154.47
2016,10,30,9,15,726.5,97.5,2.5,24.5,435.5,277.89,194.84
2016,10,30,9,30,753.0,102.0,2.4,25.0,480.0,326.96,236.13
2016,10,30,9,45,775.0,103.5,2.3,25.5,519.5,375.29,276.2
2016,10,30,10,0,797.0,105.0,2.2,26.0,559.0,421.26,313.49
2016,10,30,10,15,810.0,107.5,2.1,26.5,591.5,464.26,347.55
2016,10,30,10,30,823.0,110.0,2.0,27.0,624.0,506.38,379.85
2016,10,30,10,45,835.5,110.0,1.95,27.5,649.5,544.76,408.65
2016,10,30,11,0,848.0,110.0,1.9,28.0,675.0,581.72,435.62
2016,10,30,11,15,854.0,111.0,1.9,28.0,692.5,614.17,459.79
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,644.39,481.96
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,671.89,501.11
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,696.87,518.21
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,714.57,530.98
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,729.23,541.22
2016,10,30,12,45,893.0,99.0,2.1,29.5,726.5,739.1,547.58
2016,10,30,13,0,894.0,97.0,2.2,30.0,719.0,745.77,551.91
2016,10,30,13,15,889.0,96.0,2.25,30.0,702.0,745.93,552.73
2016,10,30,13,30,884.0,95.0,2.3,30.0,685.0,742.84,551.53
2016,10,30,13,45,879.0,92.5,2.35,30.0,661.0,734.97,547.2
2016,10,30,14,0,874.0,90.0,2.4,30.0,637.0,723.94,540.85
2016,10,30,14,15,862.5,88.0,2.45,30.0,605.0,705.82,529.66
2016,10,30,14,30,851.0,86.0,2.5,30.0,573.0,688.02,518.77
2016,10,30,14,45,837.5,83.0,2.55,30.0,535.0,662.15,502.02
2016,10,30,15,0,824.0,80.0,2.6,30.0,497.0,633.88,482.69
2016,10,30,15,15,802.0,77.0,2.6,29.5,453.0,598.08,458.23
2016,10,30,15,30,780.0,74.0,2.6,29.0,409.0,560.77,432.03
2016,10,30,15,45,750.5,69.5,2.6,29.0,360.5,516.27,398.92
2016,10,30,16,0,721.0,65.0,2.6,29.0,312.0,471.32,364.5
2016,10,30,16,15,673.5,60.0,2.25,28.0,261.0,416.69,322.2
2016,10,30,16,30,626.0,55.0,1.9,27.0,210.0,366.24,281.48
2016,10,30,16,45,551.5,47.0,1.6,26.5,160.0,300.98,227.69
2016,10,30,17,0,477.0,39.0,1.3,26.0,110.0,240.83,176.41
2016,10,30,17,15,337.5,27.5,1.25,25.0,67.5,161.05,107.3
2016,10,30,17,30,198.0,16.0,1.2,24.0,25.0,72.65,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,14.74,0.0
2016,10,31,7,15,320.0,27.0,1.35,16.0,62.0,21.07,10.74
2016,10,31,7,30,472.0,39.0,1.6,17.0,104.0,29.35,19.68
2016,10,31,7,45,561.5,46.0,1.9,18.0,156.5,32.64,22.96
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,42.43,31.66
2016,10,31,8,15,700.0,58.0,2.25,19.5,261.0,86.12,43.45
2016,10,31,8,30,749.0,63.0,2.3,20.0,313.0,134.67,74.26
2016,10,31,8,45,785.5,66.0,2.4,21.0,364.0,183.84,112.21
2016,10,31,9,0,822.0,69.0,2.5,22.0,415.0,235.87,155.48
2016,10,31,9,15,843.5,71.5,2.6,22.5,460.0,285.95,199.09
2016,10,31,9,30,865.0,74.0,2.7,23.0,505.0,339.94,245.6
2016,10,31,9,45,880.5,76.0,2.8,24.0,544.5,388.32,286.6
2016,10,31,10,0,896.0,78.0,2.9,25.0,584.0,436.24,326.09
2016,10,31,10,15,906.0,79.5,2.9,25.5,616.5,480.52,362.22
2016,10,31,10,30,916.0,81.0,2.9,26.0,649.0,523.39,396.19
2016,10,31,10,45,922.5,82.0,2.95,26.5,674.0,562.32,426.45
2016,10,31,11,0,929.0,83.0,3.0,27.0,699.0,599.17,454.38
2016,10,31,11,15,932.5,84.0,3.05,27.0,715.5,631.97,479.66
2016,10,31,11,30,936.0,85.0,3.1,27.0,732.0,662.15,502.61
2016,10,31,11,45,934.5,86.5,3.15,27.5,739.5,686.87,520.27
2016,10,31,12,0,933.0,88.0,3.2,28.0,747.0,708.49,535.44
2016,10,31,12,15,932.0,88.0,3.2,28.0,746.0,725.78,547.57
2016,10,31,12,30,931.0,88.0,3.2,28.0,745.0,739.84,557.33
2016,10,31,12,45,927.0,88.0,3.25,28.5,735.5,748.5,562.56
2016,10,31,13,0,923.0,88.0,3.3,29.0,726.0,753.8,565.61
2016,10,31,13,15,917.0,87.0,3.3,29.0,708.5,753.27,565.67
2016,10,31,13,30,911.0,86.0,3.3,29.0,691.0,749.39,563.58
2016,10,31,13,45,901.0,85.0,3.35,29.0,665.5,739.37,557.58
2016,10,31,14,0,891.0,84.0,3.4,29.0,640.0,726.21,549.51
2016,10,31,14,15,879.0,82.5,3.4,29.0,607.0,708.09,537.84
2016,10,31,14,30,867.0,81.0,3.4,29.0,574.0,687.15,524.22
2016,10,31,14,45,848.5,79.5,3.4,29.0,534.5,662.4,507.72
2016,10,31,15,0,830.0,78.0,3.4,29.0,495.0,632.4,486.48
2016,10,31,15,15,806.0,75.0,3.3,28.5,450.0,595.31,460.36
2016,10,31,15,30,782.0,72.0,3.2,28.0,405.0,556.8,432.58
2016,10,31,15,45,747.5,68.5,3.15,28.0,356.0,510.67,397.63
2016,10,31,16,0,713.0,65.0,3.1,28.0,307.0,464.42,361.65
2016,10,31,16,15,663.5,59.5,2.7,27.0,256.0,408.72,318.09
2016,10,31,16,30,614.0,54.0,2.3,26.0,205.0,357.36,276.27
2016,10,31,16,45,533.0,46.5,1.9,25.0,154.5,290.77,221.38
2016,10,31,17,0,452.0,39.0,1.5,24.0,104.0,229.84,169.45
2016,10,31,17,15,310.5,27.5,1.45,23.0,63.0,151.06,99.96
2016,10,31,17,30,169.0,16.0,1.4,22.0,22.0,63.79,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,16.0,13.76,0.0
2016,11,1,7,15,212.0,28.5,2.6,20.5,53.0,22.16,10.91
2016,11,1,7,30,349.0,43.0,2.9,21.0,90.0,33.4,22.66
2016,11,1,7,45,437.0,52.5,3.2,21.5,138.0,38.65,27.72
2016,11,1,8,0,525.0,62.0,3.5,22.0,186.0,44.58,33.08
2016,11,1,8,15,579.5,68.5,3.65,22.5,235.5,83.19,44.93
2016,11,1,8,30,634.0,75.0,3.8,23.0,285.0,127.28,72.42
2016,11,1,8,45,673.5,79.0,4.0,24.0,333.0,171.95,106.15
2016,11,1,9,0,713.0,83.0,4.2,25.0,381.0,219.91,145.28
2016,11,1,9,15,738.0,86.5,4.2,25.5,424.5,269.23,187.32
2016,11,1,9,30,763.0,90.0,4.2,26.0,468.0,316.9,228.08
2016,11,1,9,45,515.0,169.5,4.25,26.5,433.5,334.65,249.24
2016,11,1,10,0,267.0,249.0,4.3,27.0,399.0,332.96,251.82
2016,11,1,10,15,277.0,263.0,4.3,27.0,427.0,363.84,276.04
2016,11,1,10,30,287.0,277.0,4.3,27.0,455.0,395.02,300.1
2016,11,1,10,45,268.5,293.0,4.3,27.5,464.5,413.43,313.6
2016,11,1,11,0,250.0,309.0,4.3,28.0,474.0,430.49,325.74
2016,11,1,11,15,257.5,312.5,4.3,28.5,486.0,448.49,338.72
2016,11,1,11,30,265.0,316.0,4.3,29.0,498.0,466.62,351.64
2016,11,1,11,45,281.0,321.5,4.3,29.5,517.0,491.67,369.55
2016,11,1,12,0,297.0,327.0,4.3,30.0,536.0,516.61,387.21
2016,11,1,12,15,286.5,329.0,4.3,30.0,530.5,519.93,389.61
2016,11,1,12,30,276.0,331.0,4.3,30.0,525.0,521.93,391.12
2016,11,1,12,45,166.5,319.0,4.3,30.0,436.0,435.66,326.95
2016,11,1,13,0,57.0,307.0,4.3,30.0,347.0,345.39,258.65
2016,11,1,13,15,186.0,302.5,4.3,30.0,426.5,439.54,331.6
2016,11,1,13,30,315.0,298.0,4.3,30.0,506.0,534.63,403.33
2016,11,1,13,45,317.0,285.5,4.3,30.0,488.5,524.82,396.56
2016,11,1,14,0,319.0,273.0,4.3,30.0,471.0,513.64,389.22
2016,11,1,14,15,260.5,266.0,4.25,30.0,422.5,464.86,353.09
2016,11,1,14,30,202.0,259.0,4.2,30.0,374.0,410.26,312.47
2016,11,1,14,45,111.5,223.5,4.2,30.0,286.0,310.45,236.95
2016,11,1,15,0,21.0,188.0,4.2,30.0,198.0,201.15,152.43
2016,11,1,15,15,387.0,130.5,4.1,29.5,294.0,392.13,306.12
2016,11,1,15,30,753.0,73.0,4.0,29.0,390.0,537.85,419.32
2016,11,1,15,45,717.5,69.0,3.95,29.0,342.5,491.62,383.21
2016,11,1,16,0,682.0,65.0,3.9,29.0,295.0,445.42,347.03
2016,11,1,16,15,632.0,60.0,3.45,28.5,245.0,393.55,305.56
2016,11,1,16,30,582.0,55.0,3.0,28.0,195.0,341.84,262.98
2016,11,1,16,45,497.0,47.5,2.65,27.5,146.5,275.2,207.93
2016,11,1,17,0,412.0,40.0,2.3,27.0,98.0,214.54,156.4
2016,11,1,17,15,272.0,27.5,2.2,26.5,59.0,137.48,88.16
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,51.88,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.5,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,23.0,12.0,2.5,21.0,13.0,11.8,0.0
2016,11,2,7,15,136.0,30.5,2.7,21.5,47.5,23.9,11.66
2016,11,2,7,30,249.0,49.0,2.9,22.0,82.0,37.72,26.12
2016,11,2,7,45,348.5,60.0,3.15,22.5,128.5,44.79,32.81
2016,11,2,8,0,448.0,71.0,3.4,23.0,175.0,52.18,39.46
2016,11,2,8,15,224.0,40.5,3.55,23.0,92.5,42.01,22.33
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,9.64,2.35
2016,11,2,8,45,0.0,35.5,3.85,23.5,35.5,34.27,22.67
2016,11,2,9,0,0.0,61.0,4.0,24.0,61.0,58.95,42.73
2016,11,2,9,15,359.0,81.5,4.05,24.5,258.0,161.44,114.24
2016,11,2,9,30,718.0,102.0,4.1,25.0,455.0,308.88,223.63
2016,11,2,9,45,483.0,176.0,4.15,26.0,421.5,327.38,244.41
2016,11,2,10,0,248.0,250.0,4.2,27.0,388.0,327.47,247.7
2016,11,2,10,15,243.5,266.5,4.15,27.0,409.0,353.01,267.8
2016,11,2,10,30,239.0,283.0,4.1,27.0,430.0,377.76,286.87
2016,11,2,10,45,526.0,197.5,4.05,27.5,537.0,456.65,347.59
2016,11,2,11,0,813.0,112.0,4.0,28.0,644.0,555.31,422.78
2016,11,2,11,15,818.5,113.5,3.9,28.0,660.5,586.69,446.59
2016,11,2,11,30,824.0,115.0,3.8,28.0,677.0,615.95,468.66
2016,11,2,11,45,508.5,227.5,3.75,28.0,576.0,546.0,414.08
2016,11,2,12,0,193.0,340.0,3.7,28.0,475.0,458.13,344.77
2016,11,2,12,15,506.5,229.5,3.6,28.0,583.5,572.14,434.46
2016,11,2,12,30,820.0,119.0,3.5,28.0,692.0,688.95,523.38
2016,11,2,12,45,811.5,121.0,3.4,28.0,682.5,695.9,527.74
2016,11,2,13,0,803.0,123.0,3.3,28.0,673.0,699.82,530.55
2016,11,2,13,15,796.0,122.0,3.15,28.0,656.0,698.74,529.71
2016,11,2,13,30,789.0,121.0,3.0,28.0,639.0,694.72,526.83
2016,11,2,13,45,775.0,121.0,2.95,28.0,614.0,683.91,519.47
2016,11,2,14,0,761.0,121.0,2.9,28.0,589.0,670.39,510.2
2016,11,2,14,15,746.0,118.5,2.8,27.5,557.5,652.67,498.72
2016,11,2,14,30,731.0,116.0,2.7,27.0,526.0,631.14,484.43
2016,11,2,14,45,684.0,121.5,2.65,27.0,484.0,595.03,458.19
2016,11,2,15,0,637.0,127.0,2.6,27.0,442.0,558.18,431.17
2016,11,2,15,15,607.0,121.5,2.45,27.0,400.0,519.78,402.75
2016,11,2,15,30,577.0,116.0,2.3,27.0,358.0,480.76,373.42
2016,11,2,15,45,523.5,111.5,2.2,27.0,310.5,426.94,332.46
2016,11,2,16,0,470.0,107.0,2.1,27.0,263.0,378.07,294.4
2016,11,2,16,15,410.5,96.5,1.9,26.5,216.5,321.83,250.24
2016,11,2,16,30,351.0,86.0,1.7,26.0,170.0,268.96,207.62
2016,11,2,16,45,258.0,71.5,1.55,25.5,125.0,201.65,153.07
2016,11,2,17,0,165.0,57.0,1.4,25.0,80.0,137.09,100.26
2016,11,2,17,15,82.5,34.5,1.5,24.5,46.0,78.07,48.57
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,20.5,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.97,0.0
2016,11,3,7,15,0.0,9.5,1.2,21.0,9.5,9.16,0.78
2016,11,3,7,30,0.0,17.0,1.4,21.0,17.0,16.4,8.23
2016,11,3,7,45,0.0,26.5,1.6,21.5,26.5,25.57,16.44
2016,11,3,8,0,0.0,36.0,1.8,22.0,36.0,34.76,24.57
2016,11,3,8,15,0.0,46.5,1.85,22.0,46.5,44.91,31.7
2016,11,3,8,30,0.0,57.0,1.9,22.0,57.0,55.08,40.1
2016,11,3,8,45,10.0,105.0,1.95,22.5,109.5,100.85,76.91
2016,11,3,9,0,20.0,153.0,2.0,23.0,162.0,146.55,112.89
2016,11,3,9,15,15.0,162.0,2.0,23.0,169.0,155.7,120.04
2016,11,3,9,30,10.0,171.0,2.0,23.0,176.0,164.16,126.6
2016,11,3,9,45,5.0,159.0,2.0,23.5,161.5,152.93,117.3
2016,11,3,10,0,0.0,147.0,2.0,24.0,147.0,140.65,107.21
2016,11,3,10,15,20.0,200.0,1.9,24.0,212.5,199.0,152.49
2016,11,3,10,30,40.0,253.0,1.8,24.0,278.0,256.8,196.46
2016,11,3,10,45,20.0,163.5,1.75,24.0,176.0,166.67,126.78
2016,11,3,11,0,0.0,74.0,1.7,24.0,74.0,71.6,51.87
2016,11,3,11,15,7.0,155.5,1.6,24.0,160.5,154.05,116.97
2016,11,3,11,30,14.0,237.0,1.5,24.0,247.0,236.65,180.2
2016,11,3,11,45,7.0,173.5,1.45,24.5,178.5,172.09,130.04
2016,11,3,12,0,0.0,110.0,1.4,25.0,110.0,106.49,78.88
2016,11,3,12,15,0.0,99.0,1.3,25.0,99.0,95.86,70.63
2016,11,3,12,30,0.0,88.0,1.2,25.0,88.0,85.19,62.26
2016,11,3,12,45,0.0,97.0,1.2,25.0,97.0,93.92,69.18
2016,11,3,13,0,0.0,106.0,1.2,25.0,106.0,102.69,76.09
2016,11,3,13,15,0.0,84.5,1.25,25.0,84.5,81.78,59.69
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,60.94,43.26
2016,11,3,13,45,0.0,65.0,1.4,25.0,65.0,62.87,44.88
2016,11,3,14,0,0.0,67.0,1.5,25.0,67.0,64.8,46.5
2016,11,3,14,15,0.0,52.0,1.55,25.0,52.0,50.27,34.96
2016,11,3,14,30,0.0,37.0,1.6,25.0,37.0,35.75,23.35
2016,11,3,14,45,0.0,22.5,1.65,25.0,22.5,21.73,12.05
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,7.72,0.66
2016,11,3,15,15,0.0,7.0,1.65,24.5,7.0,6.75,0.0
2016,11,3,15,30,0.0,6.0,1.6,24.0,6.0,5.79,0.0
2016,11,3,15,45,0.0,5.5,1.6,24.0,5.5,5.3,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.95,0.0
2016,11,4,7,15,0.0,12.0,3.25,18.0,12.0,11.57,2.2
2016,11,4,7,30,0.0,21.0,3.3,18.0,21.0,20.26,11.61
2016,11,4,7,45,0.0,33.5,3.4,18.0,33.5,32.35,22.58
2016,11,4,8,0,0.0,46.0,3.5,18.0,46.0,44.44,33.49
2016,11,4,8,15,0.0,59.0,3.55,18.0,59.0,56.86,42.26
2016,11,4,8,30,0.0,72.0,3.6,18.0,72.0,69.1,52.51
2016,11,4,8,45,22.5,117.5,3.7,18.5,127.0,110.95,86.03
2016,11,4,9,0,45.0,163.0,3.8,19.0,182.0,156.35,121.95
2016,11,4,9,15,28.5,167.5,3.8,19.0,180.0,160.61,125.83
2016,11,4,9,30,12.0,172.0,3.8,19.0,178.0,165.54,130.06
2016,11,4,9,45,29.0,201.0,3.8,19.5,216.5,196.19,153.83
2016,11,4,10,0,46.0,230.0,3.8,20.0,255.0,231.41,181.06
2016,11,4,10,15,28.0,216.5,3.75,20.0,232.0,215.3,168.21
2016,11,4,10,30,10.0,203.0,3.7,20.0,209.0,198.45,154.67
2016,11,4,10,45,6.5,193.0,3.65,20.5,197.5,188.25,146.11
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,177.55,137.18
2016,11,4,11,15,8.5,208.0,3.55,21.0,214.0,204.92,158.64
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,232.76,180.28
2016,11,4,11,45,18.0,247.5,3.5,21.5,259.5,250.05,193.27
2016,11,4,12,0,22.0,262.0,3.5,22.0,277.0,267.61,206.42
2016,11,4,12,15,11.0,194.5,3.45,22.0,202.0,195.79,150.56
2016,11,4,12,30,0.0,127.0,3.4,22.0,127.0,123.05,93.21
2016,11,4,12,45,3.0,161.5,3.35,22.0,163.5,158.85,121.7
2016,11,4,13,0,6.0,196.0,3.3,22.0,200.0,195.03,150.17
2016,11,4,13,15,10.5,212.5,3.25,22.0,219.5,214.91,165.85
2016,11,4,13,30,15.0,229.0,3.2,22.0,239.0,235.05,181.75
2016,11,4,13,45,7.5,198.0,3.2,22.5,203.0,199.25,153.54
2016,11,4,14,0,0.0,167.0,3.2,23.0,167.0,163.35,125.21
2016,11,4,14,15,7.0,182.0,3.15,22.5,186.0,183.7,142.0
2016,11,4,14,30,14.0,197.0,3.1,22.0,205.0,204.35,158.99
2016,11,4,14,45,7.0,142.0,3.1,22.0,146.0,143.9,111.24
2016,11,4,15,0,0.0,87.0,3.1,22.0,87.0,84.22,63.34
2016,11,4,15,15,0.0,52.5,3.0,21.5,52.5,50.73,36.28
2016,11,4,15,30,0.0,18.0,2.9,21.0,18.0,17.37,8.82
2016,11,4,15,45,0.0,15.5,2.85,21.0,15.5,14.95,6.85
2016,11,4,16,0,0.0,13.0,2.8,21.0,13.0,12.54,4.84
2016,11,4,16,15,0.0,10.5,2.6,20.5,10.5,10.12,2.84
2016,11,4,16,30,0.0,8.0,2.4,20.0,8.0,7.71,0.81
2016,11,4,16,45,0.0,6.0,2.25,20.0,6.0,5.78,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.85,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.93,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.95,0.0
2016,11,5,7,15,0.0,15.0,3.2,17.0,15.0,14.47,3.66
2016,11,5,7,30,0.0,27.0,3.3,17.0,27.0,26.07,16.57
2016,11,5,7,45,0.0,44.0,3.4,17.0,44.0,42.03,31.1
2016,11,5,8,0,0.0,61.0,3.5,17.0,61.0,57.53,45.11
2016,11,5,8,15,0.0,78.5,3.45,17.0,78.5,73.7,56.55
2016,11,5,8,30,0.0,96.0,3.4,17.0,96.0,90.07,70.25
2016,11,5,8,45,0.0,110.5,3.4,17.5,110.5,103.95,81.52
2016,11,5,9,0,0.0,125.0,3.4,18.0,125.0,117.85,92.6
2016,11,5,9,15,0.5,140.0,3.3,18.5,140.5,132.34,103.97
2016,11,5,9,30,1.0,155.0,3.2,19.0,156.0,146.93,115.27
2016,11,5,9,45,3.5,167.5,3.15,19.5,170.0,160.02,125.21
2016,11,5,10,0,6.0,180.0,3.1,20.0,184.0,173.35,135.27
2016,11,5,10,15,7.5,190.5,3.0,20.0,195.0,184.64,143.93
2016,11,5,10,30,9.0,201.0,2.9,20.0,206.0,196.04,152.66
2016,11,5,10,45,12.5,216.5,2.85,20.5,224.5,213.25,165.65
2016,11,5,11,0,16.0,232.0,2.8,21.0,243.0,230.77,178.77
2016,11,5,11,15,8.0,167.0,2.75,21.0,172.5,165.53,127.44
2016,11,5,11,30,0.0,102.0,2.7,21.0,102.0,98.71,74.25
2016,11,5,11,45,19.5,195.0,2.65,21.5,208.5,200.48,154.92
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,304.87,234.89
2016,11,5,12,15,29.0,270.5,2.55,22.0,291.0,283.34,217.93
2016,11,5,12,30,19.0,253.0,2.5,22.0,267.0,258.73,198.98
2016,11,5,12,45,38.5,276.5,2.5,22.0,303.0,299.24,230.57
2016,11,5,13,0,58.0,300.0,2.5,22.0,339.0,338.24,260.59
2016,11,5,13,15,31.5,246.0,2.5,22.0,267.5,266.71,205.72
2016,11,5,13,30,5.0,192.0,2.5,22.0,196.0,191.09,146.93
2016,11,5,13,45,33.5,229.0,2.55,22.5,250.0,253.06,195.92
2016,11,5,14,0,62.0,266.0,2.6,23.0,304.0,312.71,242.02
2016,11,5,14,15,31.0,199.0,2.6,23.0,218.0,222.01,171.83
2016,11,5,14,30,0.0,132.0,2.6,23.0,132.0,128.89,98.33
2016,11,5,14,45,0.0,99.5,2.65,23.0,99.5,96.57,72.85
2016,11,5,15,0,0.0,67.0,2.7,23.0,67.0,64.77,47.36
2016,11,5,15,15,0.0,101.0,2.7,22.5,101.0,98.5,75.05
2016,11,5,15,30,0.0,135.0,2.7,22.0,135.0,134.52,104.55
2016,11,5,15,45,0.0,117.0,2.7,22.0,117.0,116.64,90.28
2016,11,5,16,0,0.0,99.0,2.7,22.0,99.0,98.69,75.83
2016,11,5,16,15,0.0,81.0,2.55,21.5,81.0,80.64,61.19
2016,11,5,16,30,0.0,63.0,2.4,21.0,63.0,62.46,46.15
2016,11,5,16,45,85.5,57.5,2.3,20.5,69.0,100.86,76.58
2016,11,5,17,0,171.0,52.0,2.2,20.0,75.0,131.72,97.5
2016,11,5,17,15,94.0,30.5,2.15,19.5,42.0,74.1,42.66
2016,11,5,17,30,17.0,9.0,2.1,19.0,9.0,13.44,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,12.5,2.05,15.0,12.5,12.06,1.6
2016,11,6,7,30,0.0,25.0,2.2,15.0,25.0,24.13,15.03
2016,11,6,7,45,0.0,40.5,2.4,15.5,40.5,38.95,28.59
2016,11,6,8,0,0.0,56.0,2.6,16.0,56.0,53.25,41.52
2016,11,6,8,15,0.0,72.5,2.7,16.5,72.5,68.52,52.31
2016,11,6,8,30,0.0,89.0,2.8,17.0,89.0,83.97,65.15
2016,11,6,8,45,0.0,104.5,2.9,17.5,104.5,98.63,77.11
2016,11,6,9,0,0.0,120.0,3.0,18.0,120.0,113.35,88.9
2016,11,6,9,15,0.0,135.0,3.05,18.5,135.0,127.68,100.2
2016,11,6,9,30,0.0,150.0,3.1,19.0,150.0,142.06,111.38
2016,11,6,9,45,2.0,161.5,3.2,19.5,162.5,153.99,120.43
2016,11,6,10,0,4.0,173.0,3.3,20.0,175.0,166.1,129.58
2016,11,6,10,15,5.5,181.5,3.35,20.0,185.0,175.4,136.72
2016,11,6,10,30,7.0,190.0,3.4,20.0,195.0,184.81,143.95
2016,11,6,10,45,8.0,197.5,3.5,20.5,203.0,193.13,150.04
2016,11,6,11,0,9.0,205.0,3.6,21.0,211.0,201.5,156.18
2016,11,6,11,15,9.5,210.0,3.55,21.0,216.5,207.28,160.54
2016,11,6,11,30,10.0,215.0,3.5,21.0,222.0,213.06,164.93
2016,11,6,11,45,58.5,270.5,3.5,21.0,311.0,297.65,231.38
2016,11,6,12,0,107.0,326.0,3.5,21.0,400.0,385.0,298.56
2016,11,6,12,15,53.5,172.5,3.4,21.0,209.5,203.58,158.26
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,18.37,9.32
2016,11,6,12,45,0.0,51.5,3.25,21.0,51.5,49.81,34.96
2016,11,6,13,0,0.0,84.0,3.2,21.0,84.0,81.3,60.42
2016,11,6,13,15,0.0,49.5,3.1,21.0,49.5,47.87,33.41
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,14.49,6.23
2016,11,6,13,45,0.0,44.0,2.95,21.0,44.0,42.54,29.19
2016,11,6,14,0,0.0,73.0,2.9,21.0,73.0,70.61,52.09
2016,11,6,14,15,0.0,42.0,2.9,20.5,42.0,40.59,27.76
2016,11,6,14,30,0.0,11.0,2.9,20.0,11.0,10.62,3.15
2016,11,6,14,45,0.0,28.5,2.9,20.0,28.5,27.53,17.2
2016,11,6,15,0,0.0,46.0,2.9,20.0,46.0,44.44,31.26
2016,11,6,15,15,0.0,37.0,2.9,20.0,37.0,35.73,24.13
2016,11,6,15,30,0.0,28.0,2.9,20.0,28.0,27.03,16.95
2016,11,6,15,45,0.0,24.5,2.9,20.0,24.5,23.64,14.18
2016,11,6,16,0,0.0,21.0,2.9,20.0,21.0,20.26,11.37
2016,11,6,16,15,0.0,17.0,2.65,19.5,17.0,16.39,8.15
2016,11,6,16,30,0.0,13.0,2.4,19.0,13.0,12.53,4.88
2016,11,6,16,45,0.0,9.5,2.2,19.0,9.5,9.16,1.96
2016,11,6,17,0,0.0,6.0,2.0,19.0,6.0,5.78,0.0
2016,11,6,17,15,0.0,3.0,1.85,18.5,3.0,2.89,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.0,20.5,1.7,17.0,36.0,15.89,2.9
2016,11,7,7,30,262.0,41.0,1.9,17.0,72.0,31.61,21.12
2016,11,7,7,45,356.5,52.0,2.15,17.5,116.5,38.94,28.29
2016,11,7,8,0,451.0,63.0,2.4,18.0,161.0,46.07,34.87
2016,11,7,8,15,225.5,34.0,2.45,18.0,83.0,31.19,15.04
2016,11,7,8,30,0.0,5.0,2.5,18.0,5.0,4.82,0.0
2016,11,7,8,45,0.0,6.0,2.6,18.5,6.0,5.79,0.0
2016,11,7,9,0,0.0,7.0,2.7,19.0,7.0,6.75,0.02
2016,11,7,9,15,0.0,26.0,2.7,19.0,26.0,25.1,15.39
2016,11,7,9,30,0.0,45.0,2.7,19.0,45.0,43.47,30.62
2016,11,7,9,45,0.0,27.0,2.75,19.5,27.0,26.07,16.04
2016,11,7,10,0,0.0,9.0,2.8,20.0,9.0,8.69,1.55
2016,11,7,10,15,0.0,29.5,2.8,20.0,29.5,28.5,17.91
2016,11,7,10,30,0.0,50.0,2.8,20.0,50.0,48.34,34.15
2016,11,7,10,45,0.0,104.0,2.85,20.5,104.0,100.54,76.32
2016,11,7,11,0,0.0,158.0,2.9,21.0,158.0,152.14,117.18
2016,11,7,11,15,2.0,172.0,2.85,21.0,174.0,166.85,128.6
2016,11,7,11,30,4.0,186.0,2.8,21.0,190.0,181.74,140.21
2016,11,7,11,45,2.0,170.0,2.8,21.5,172.0,165.51,127.05
2016,11,7,12,0,0.0,154.0,2.8,22.0,154.0,149.02,113.78
2016,11,7,12,15,0.0,143.5,2.75,22.0,143.5,138.98,105.86
2016,11,7,12,30,0.0,133.0,2.7,22.0,133.0,128.88,97.9
2016,11,7,12,45,0.0,144.5,2.7,22.5,144.5,140.17,106.67
2016,11,7,13,0,0.0,156.0,2.7,23.0,156.0,151.55,115.44
2016,11,7,13,15,0.0,121.5,2.65,23.0,121.5,117.86,88.95
2016,11,7,13,30,0.0,87.0,2.6,23.0,87.0,84.2,62.31
2016,11,7,13,45,0.0,115.5,2.55,23.0,115.5,112.09,84.68
2016,11,7,14,0,0.0,144.0,2.5,23.0,144.0,140.42,107.26
2016,11,7,14,15,0.0,104.0,2.4,23.0,104.0,100.87,75.96
2016,11,7,14,30,0.0,64.0,2.3,23.0,64.0,61.88,44.78
2016,11,7,14,45,4.5,115.5,2.25,23.0,117.5,115.5,88.26
2016,11,7,15,0,9.0,167.0,2.2,23.0,171.0,171.61,133.19
2016,11,7,15,15,4.5,122.5,2.1,22.5,124.5,123.27,94.97
2016,11,7,15,30,0.0,78.0,2.0,22.0,78.0,75.54,56.63
2016,11,7,15,45,0.0,68.0,1.9,22.0,68.0,65.73,48.78
2016,11,7,16,0,0.0,58.0,1.8,22.0,58.0,56.05,40.89
2016,11,7,16,15,215.5,64.0,1.6,21.5,112.0,184.54,146.61
2016,11,7,16,30,431.0,70.0,1.4,21.0,166.0,279.76,219.11
2016,11,7,16,45,341.5,57.5,1.25,21.0,121.0,214.32,163.61
2016,11,7,17,0,252.0,45.0,1.1,21.0,76.0,156.0,113.71
2016,11,7,17,15,139.0,27.0,1.1,20.5,43.0,87.0,45.87
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,15.74,0.0
2016,11,7,17,45,13.0,4.5,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,11.57,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,23.17,13.89
2016,11,8,7,45,0.0,40.0,3.45,17.0,40.0,38.4,27.83
2016,11,8,8,0,0.0,56.0,3.6,17.0,56.0,53.1,41.16
2016,11,8,8,15,0.0,72.5,3.6,17.0,72.5,68.34,52.03
2016,11,8,8,30,0.0,89.0,3.6,17.0,89.0,83.79,65.03
2016,11,8,8,45,0.0,92.0,3.65,17.5,92.0,87.47,67.87
2016,11,8,9,0,0.0,95.0,3.7,18.0,95.0,90.83,70.37
2016,11,8,9,15,0.0,85.5,3.7,18.0,85.5,82.45,63.24
2016,11,8,9,30,0.0,76.0,3.7,18.0,76.0,73.49,55.66
2016,11,8,9,45,0.0,112.0,3.7,18.0,112.0,107.61,83.58
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,141.43,110.88
2016,11,8,10,15,3.0,167.5,3.75,18.0,169.5,161.26,126.6
2016,11,8,10,30,6.0,187.0,3.8,18.0,191.0,181.43,142.54
2016,11,8,10,45,30.0,231.5,3.9,18.0,251.0,234.25,184.5
2016,11,8,11,0,54.0,276.0,4.0,18.0,311.0,290.47,228.71
2016,11,8,11,15,36.0,259.0,4.1,18.0,282.5,267.84,210.6
2016,11,8,11,30,18.0,242.0,4.2,18.0,254.0,243.4,191.11
2016,11,8,11,45,30.0,264.5,4.3,18.0,284.5,274.0,215.41
2016,11,8,12,0,42.0,287.0,4.4,18.0,315.0,305.31,240.08
2016,11,8,12,15,43.5,288.5,4.4,18.0,318.0,310.02,243.75
2016,11,8,12,30,45.0,290.0,4.4,18.0,321.0,314.65,247.46
2016,11,8,12,45,37.0,276.5,4.45,18.5,302.0,297.81,233.87
2016,11,8,13,0,29.0,263.0,4.5,19.0,283.0,280.47,219.95
2016,11,8,13,15,25.0,251.0,4.5,19.0,267.5,263.11,206.51
2016,11,8,13,30,21.0,239.0,4.5,19.0,252.0,249.09,195.66
2016,11,8,13,45,10.5,203.0,4.5,19.0,209.5,206.3,161.82
2016,11,8,14,0,0.0,167.0,4.5,19.0,167.0,163.41,127.59
2016,11,8,14,15,0.0,147.0,4.45,19.0,147.0,143.7,112.01
2016,11,8,14,30,0.0,127.0,4.4,19.0,127.0,123.92,96.24
2016,11,8,14,45,0.0,81.0,4.35,19.0,81.0,78.34,59.23
2016,11,8,15,0,0.0,35.0,4.3,19.0,35.0,33.8,22.55
2016,11,8,15,15,2.0,86.0,4.15,18.5,87.0,84.59,64.96
2016,11,8,15,30,4.0,137.0,4.0,18.0,139.0,139.17,110.29
2016,11,8,15,45,2.0,119.5,3.85,18.0,120.5,120.67,95.19
2016,11,8,16,0,0.0,102.0,3.7,18.0,102.0,102.23,80.04
2016,11,8,16,15,0.0,83.0,3.6,17.5,83.0,83.13,64.27
2016,11,8,16,30,0.0,64.0,3.5,17.0,64.0,63.87,48.05
2016,11,8,16,45,0.0,46.5,3.4,17.0,46.5,46.07,32.74
