Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,0,0.0,29.0,3.3,17.0,29.0,28.01,17.09
2016,11,8,17,15,0.0,14.5,3.3,17.0,14.5,13.99,2.74
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,4.0,3.35,14.0,4.0,3.85,0.0
2016,11,9,7,30,0.0,8.0,3.4,14.0,8.0,7.71,0.89
2016,11,9,7,45,0.0,13.5,3.45,14.0,13.5,13.01,5.83
2016,11,9,8,0,0.0,19.0,3.5,14.0,19.0,18.32,10.73
2016,11,9,8,15,0.0,25.0,3.6,14.0,25.0,24.12,15.03
2016,11,9,8,30,0.0,31.0,3.7,14.0,31.0,29.92,20.02
2016,11,9,8,45,0.0,46.0,3.8,14.5,46.0,44.43,32.3
2016,11,9,9,0,0.0,61.0,3.9,15.0,61.0,58.95,44.44
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,59.92,45.12
2016,11,9,9,30,0.0,63.0,4.0,15.0,63.0,60.89,45.81
2016,11,9,9,45,0.0,62.5,4.05,15.5,62.5,60.42,45.18
2016,11,9,10,0,0.0,62.0,4.1,16.0,62.0,59.94,44.57
2016,11,9,10,15,0.0,66.0,4.1,16.0,66.0,63.82,47.69
2016,11,9,10,30,0.0,70.0,4.1,16.0,70.0,67.7,50.8
2016,11,9,10,45,0.0,41.5,4.15,16.0,41.5,40.12,27.83
2016,11,9,11,0,0.0,13.0,4.2,16.0,13.0,12.56,4.84
2016,11,9,11,15,0.0,13.0,4.2,16.0,13.0,12.56,4.83
2016,11,9,11,30,0.0,13.0,4.2,16.0,13.0,12.56,4.82
2016,11,9,11,45,6.0,120.0,4.25,16.5,124.0,119.74,93.13
2016,11,9,12,0,12.0,227.0,4.3,17.0,235.0,227.08,179.06
2016,11,9,12,15,12.0,227.0,4.2,17.0,235.5,227.77,179.35
2016,11,9,12,30,12.0,227.0,4.1,17.0,236.0,228.41,179.86
2016,11,9,12,45,6.0,195.0,4.1,17.5,200.0,193.59,151.8
2016,11,9,13,0,0.0,163.0,4.1,18.0,164.0,158.42,123.41
2016,11,9,13,15,0.0,143.5,4.05,18.0,144.0,139.44,108.3
2016,11,9,13,30,0.0,124.0,4.0,18.0,124.0,120.38,93.05
2016,11,9,13,45,7.0,167.0,4.0,18.0,171.5,167.87,131.73
2016,11,9,14,0,14.0,210.0,4.0,18.0,219.0,216.3,170.8
2016,11,9,14,15,7.0,178.0,4.0,18.0,182.5,179.66,141.53
2016,11,9,14,30,0.0,146.0,4.0,18.0,146.0,143.07,112.13
2016,11,9,14,45,0.0,81.5,4.0,18.0,81.5,78.83,59.86
2016,11,9,15,0,0.0,17.0,4.0,18.0,17.0,16.41,8.11
2016,11,9,15,15,0.0,38.5,3.9,18.0,38.5,37.18,25.58
2016,11,9,15,30,0.0,60.0,3.8,18.0,60.0,57.98,43.07
2016,11,9,15,45,0.0,52.0,3.7,18.0,52.0,50.23,36.67
2016,11,9,16,0,0.0,44.0,3.6,18.0,44.0,42.49,30.22
2016,11,9,16,15,0.0,36.0,3.3,17.5,36.0,34.75,23.74
2016,11,9,16,30,0.0,28.0,3.0,17.0,28.0,27.02,17.16
2016,11,9,16,45,0.0,20.0,2.7,17.0,20.0,19.29,10.46
2016,11,9,17,0,0.0,12.0,2.4,17.0,12.0,11.57,3.73
2016,11,9,17,15,0.0,6.0,2.35,16.5,6.0,5.78,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.5,2.3,13.0,13.5,13.03,0.0
2016,11,10,7,30,0.0,27.0,2.3,13.0,27.0,26.04,16.43
2016,11,10,7,45,0.0,45.5,2.35,13.0,45.5,42.9,32.21
2016,11,10,8,0,0.0,64.0,2.4,13.0,64.0,59.51,47.48
2016,11,10,8,15,0.0,83.5,2.35,13.0,83.5,77.2,60.35
2016,11,10,8,30,0.0,103.0,2.3,13.0,103.0,95.37,75.82
2016,11,10,8,45,141.0,127.5,2.25,13.5,182.0,130.49,98.81
2016,11,10,9,0,282.0,152.0,2.2,14.0,261.0,183.0,136.37
2016,11,10,9,15,181.0,175.5,2.2,14.5,248.5,198.63,153.61
2016,11,10,9,30,80.0,199.0,2.2,15.0,236.0,203.92,161.19
2016,11,10,9,45,142.0,218.5,2.25,15.5,291.0,244.46,192.42
2016,11,10,10,0,204.0,238.0,2.3,16.0,346.0,293.14,230.26
2016,11,10,10,15,124.0,241.5,2.25,16.0,308.5,274.28,216.46
2016,11,10,10,30,44.0,245.0,2.2,16.0,271.0,249.86,197.47
2016,11,10,10,45,151.0,266.5,2.2,16.5,360.0,323.92,255.5
2016,11,10,11,0,258.0,288.0,2.2,17.0,449.0,406.35,318.9
2016,11,10,11,15,252.5,297.5,2.2,17.0,459.0,422.89,331.4
2016,11,10,11,30,247.0,307.0,2.2,17.0,469.0,438.04,343.02
2016,11,10,11,45,200.5,315.0,2.2,17.5,447.5,426.06,332.87
2016,11,10,12,0,154.0,323.0,2.2,18.0,426.0,411.39,320.63
2016,11,10,12,15,86.5,285.0,2.3,18.0,343.0,333.95,261.14
2016,11,10,12,30,19.0,247.0,2.4,18.0,260.0,252.52,197.23
2016,11,10,12,45,217.5,258.5,2.5,18.5,401.0,407.08,320.88
2016,11,10,13,0,416.0,270.0,2.6,19.0,542.0,557.25,435.77
2016,11,10,13,15,291.0,284.5,2.7,19.0,472.5,491.01,384.03
2016,11,10,13,30,166.0,299.0,2.8,19.0,403.0,418.68,327.86
2016,11,10,13,45,191.5,285.0,2.9,19.0,401.0,423.38,333.04
2016,11,10,14,0,217.0,271.0,3.0,19.0,399.0,426.98,337.05
2016,11,10,14,15,217.5,255.5,2.95,19.0,377.5,411.04,325.43
2016,11,10,14,30,218.0,240.0,2.9,19.0,356.0,394.18,313.1
2016,11,10,14,45,195.5,223.5,2.9,19.0,322.0,360.76,287.51
2016,11,10,15,0,173.0,207.0,2.9,19.0,288.0,327.4,261.73
2016,11,10,15,15,167.5,188.0,2.75,19.0,260.5,301.56,241.74
2016,11,10,15,30,162.0,169.0,2.6,19.0,233.0,275.33,221.13
2016,11,10,15,45,155.0,147.5,2.5,19.0,202.5,245.06,196.98
2016,11,10,16,0,148.0,126.0,2.4,19.0,172.0,214.57,172.17
2016,11,10,16,15,133.5,105.0,2.05,18.0,140.5,181.05,144.75
2016,11,10,16,30,119.0,84.0,1.7,17.0,109.0,148.0,116.99
2016,11,10,16,45,95.5,62.5,1.4,16.5,79.5,111.3,85.47
2016,11,10,17,0,72.0,41.0,1.1,16.0,50.0,75.59,54.21
2016,11,10,17,15,36.0,20.5,1.05,15.5,25.0,35.72,12.64
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.0,1.75,11.5,8.0,7.71,0.0
2016,11,11,7,30,0.0,16.0,2.0,12.0,16.0,15.43,7.42
2016,11,11,7,45,0.0,27.5,2.25,13.0,27.5,26.54,17.79
2016,11,11,8,0,0.0,39.0,2.5,14.0,39.0,37.66,27.92
2016,11,11,8,15,0.0,50.5,2.35,14.5,50.5,48.79,35.99
2016,11,11,8,30,0.0,62.0,2.2,15.0,62.0,59.83,45.33
2016,11,11,8,45,39.5,110.5,2.05,15.5,126.0,106.07,82.24
2016,11,11,9,0,79.0,159.0,1.9,16.0,190.0,157.04,122.32
2016,11,11,9,15,39.5,88.5,1.95,16.5,104.0,93.05,70.96
2016,11,11,9,30,0.0,18.0,2.0,17.0,18.0,17.37,8.99
2016,11,11,9,45,0.0,76.0,2.05,17.5,76.0,73.49,55.72
2016,11,11,10,0,0.0,134.0,2.1,18.0,134.0,128.35,100.24
2016,11,11,10,15,0.0,79.0,2.1,18.5,79.0,76.41,57.49
2016,11,11,10,30,0.0,24.0,2.1,19.0,24.0,23.19,13.57
2016,11,11,10,45,0.0,45.5,2.15,19.5,45.5,43.98,30.64
2016,11,11,11,0,0.0,67.0,2.2,20.0,67.0,64.81,47.49
2016,11,11,11,15,19.5,169.0,2.2,20.0,182.0,173.38,134.73
2016,11,11,11,30,39.0,271.0,2.2,20.0,297.0,282.81,219.89
2016,11,11,11,45,84.0,295.0,2.2,20.5,351.0,335.21,259.76
2016,11,11,12,0,129.0,319.0,2.2,21.0,405.0,391.4,302.11
2016,11,11,12,15,243.0,305.0,2.2,21.0,467.0,455.55,352.01
2016,11,11,12,30,357.0,291.0,2.2,21.0,529.0,525.06,405.16
2016,11,11,12,45,624.0,187.5,2.25,21.5,596.5,611.62,472.95
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,690.85,533.95
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.0,691.67,534.35
2016,11,11,13,30,881.0,83.0,2.3,22.0,632.0,689.33,533.25
2016,11,11,13,45,873.5,81.5,2.3,22.0,608.5,681.12,528.08
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,669.88,520.89
2016,11,11,14,15,854.0,78.5,2.25,22.0,554.0,652.74,508.88
2016,11,11,14,30,842.0,77.0,2.2,22.0,523.0,632.91,494.7
2016,11,11,14,45,673.0,114.0,2.2,22.0,454.5,558.39,438.09
2016,11,11,15,0,504.0,151.0,2.2,22.0,386.0,480.13,378.11
2016,11,11,15,15,487.5,139.0,2.05,21.5,348.5,447.25,354.08
2016,11,11,15,30,471.0,127.0,1.9,21.0,311.0,413.49,328.56
2016,11,11,15,45,453.5,112.0,1.8,21.0,270.5,375.19,298.46
2016,11,11,16,0,436.0,97.0,1.7,21.0,230.0,336.47,267.24
2016,11,11,16,15,398.5,83.0,1.45,20.5,188.0,289.48,228.78
2016,11,11,16,30,361.0,69.0,1.2,20.0,146.0,244.14,190.56
2016,11,11,16,45,301.5,53.5,0.95,19.5,106.0,190.58,145.04
2016,11,11,17,0,242.0,38.0,0.7,19.0,66.0,141.41,101.73
2016,11,11,17,15,121.0,19.0,0.7,18.5,33.0,67.6,24.65
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,11.82,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,24.03,14.52
2016,11,12,7,45,453.5,40.0,3.45,12.5,113.0,29.44,20.33
2016,11,12,8,0,551.0,49.0,3.6,13.0,159.0,34.61,25.29
2016,11,12,8,15,609.0,55.0,3.6,13.5,208.0,53.47,29.45
2016,11,12,8,30,667.0,61.0,3.6,14.0,257.0,96.68,51.19
2016,11,12,8,45,704.0,65.5,3.65,14.5,304.0,144.07,85.28
2016,11,12,9,0,741.0,70.0,3.7,15.0,351.0,191.4,124.01
2016,11,12,9,15,767.0,73.0,3.65,15.5,394.5,237.52,164.45
2016,11,12,9,30,793.0,76.0,3.6,16.0,438.0,284.93,206.63
2016,11,12,9,45,809.5,79.5,3.55,16.5,476.0,330.74,247.53
2016,11,12,10,0,826.0,83.0,3.5,17.0,514.0,376.42,287.55
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.5,418.89,324.08
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,460.42,358.84
2016,11,12,10,45,858.5,89.0,3.2,18.5,601.0,499.37,390.6
2016,11,12,11,0,865.0,91.0,3.1,19.0,625.0,534.42,418.49
2016,11,12,11,15,870.5,92.0,3.0,19.0,642.0,565.93,443.79
2016,11,12,11,30,876.0,93.0,2.9,19.0,659.0,595.17,466.82
2016,11,12,11,45,882.5,92.0,2.85,19.5,668.5,620.63,485.87
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,643.54,502.65
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,660.62,515.55
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,674.71,526.08
2016,11,12,12,45,885.5,91.0,2.55,20.5,670.5,683.42,531.79
2016,11,12,13,0,882.0,91.0,2.5,21.0,662.0,688.99,535.15
2016,11,12,13,15,876.5,90.0,2.45,21.0,646.0,689.03,535.46
2016,11,12,13,30,871.0,89.0,2.4,21.0,630.0,685.93,533.54
2016,11,12,13,45,565.0,175.5,2.4,21.0,521.5,570.08,444.83
2016,11,12,14,0,259.0,262.0,2.4,21.0,413.0,449.51,350.42
2016,11,12,14,15,129.5,172.5,2.4,20.5,248.0,263.66,208.36
2016,11,12,14,30,0.0,83.0,2.4,20.0,83.0,80.29,60.29
2016,11,12,14,45,0.0,83.5,2.4,20.0,83.5,80.76,61.02
2016,11,12,15,0,0.0,84.0,2.4,20.0,84.0,81.3,61.63
2016,11,12,15,15,0.0,76.0,2.3,20.0,76.0,73.49,55.37
2016,11,12,15,30,0.0,68.0,2.2,20.0,68.0,65.73,49.12
2016,11,12,15,45,0.0,59.0,2.1,20.0,59.0,57.01,42.0
2016,11,12,16,0,0.0,50.0,2.0,20.0,50.0,48.3,34.81
2016,11,12,16,15,0.0,40.5,1.75,19.5,40.5,39.11,27.17
2016,11,12,16,30,0.0,31.0,1.5,19.0,31.0,29.92,19.41
2016,11,12,16,45,0.0,22.5,1.3,18.5,22.5,21.71,12.35
2016,11,12,17,0,0.0,14.0,1.1,18.0,14.0,13.5,5.19
2016,11,12,17,15,0.0,7.0,1.1,17.5,7.0,6.75,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,134.5,17.0,1.2,11.0,30.5,13.3,0.0
2016,11,13,7,30,269.0,34.0,1.4,11.0,61.0,27.24,17.13
2016,11,13,7,45,370.0,45.5,1.65,11.5,106.0,34.83,25.16
2016,11,13,8,0,471.0,57.0,1.9,12.0,151.0,42.04,32.04
2016,11,13,8,15,533.0,65.0,1.8,12.5,198.5,58.73,36.36
2016,11,13,8,30,595.0,73.0,1.7,13.0,246.0,99.75,57.12
2016,11,13,8,45,582.5,86.5,1.6,14.0,280.0,142.31,89.12
2016,11,13,9,0,570.0,100.0,1.5,15.0,314.0,183.07,123.53
2016,11,13,9,15,656.0,96.0,1.4,15.5,371.0,228.16,159.46
2016,11,13,9,30,742.0,92.0,1.3,16.0,428.0,280.58,202.4
2016,11,13,9,45,763.0,95.0,1.25,17.0,466.5,327.73,242.53
2016,11,13,10,0,784.0,98.0,1.2,18.0,505.0,372.54,279.88
2016,11,13,10,15,799.0,100.5,1.1,18.5,537.0,414.57,314.46
2016,11,13,10,30,814.0,103.0,1.0,19.0,569.0,455.94,347.36
2016,11,13,10,45,823.5,105.0,0.95,19.5,594.0,493.31,376.47
2016,11,13,11,0,833.0,107.0,0.9,20.0,619.0,529.16,403.53
2016,11,13,11,15,839.5,108.5,0.9,20.0,636.0,561.18,428.2
2016,11,13,11,30,846.0,110.0,0.9,20.0,653.0,591.11,450.86
2016,11,13,11,45,846.5,112.0,0.95,20.5,661.5,615.72,468.87
2016,11,13,12,0,847.0,114.0,1.0,21.0,670.0,637.69,484.7
2016,11,13,12,15,847.0,114.0,1.05,21.0,670.5,654.6,497.74
2016,11,13,12,30,847.0,114.0,1.1,21.0,671.0,668.64,508.69
2016,11,13,12,45,846.0,112.5,1.15,21.5,663.5,677.58,515.06
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,683.52,519.29
2016,11,13,13,15,839.0,110.0,1.2,22.0,639.5,683.59,519.89
2016,11,13,13,30,833.0,109.0,1.2,22.0,623.0,680.61,518.39
2016,11,13,13,45,824.5,106.5,1.3,22.0,599.5,671.41,513.46
2016,11,13,14,0,816.0,104.0,1.4,22.0,576.0,659.29,506.37
2016,11,13,14,15,802.0,102.0,1.4,22.0,544.5,641.32,494.14
2016,11,13,14,30,788.0,100.0,1.4,22.0,513.0,620.81,479.97
2016,11,13,14,45,748.0,103.0,1.4,22.0,472.5,588.89,457.0
2016,11,13,15,0,708.0,106.0,1.4,22.0,432.0,554.46,431.94
2016,11,13,15,15,679.0,101.0,1.35,21.5,389.5,516.97,404.91
2016,11,13,15,30,650.0,96.0,1.3,21.0,347.0,478.63,376.55
2016,11,13,15,45,600.5,91.5,1.3,21.0,299.5,429.56,338.7
2016,11,13,16,0,551.0,87.0,1.3,21.0,252.0,381.5,300.63
2016,11,13,16,15,490.0,77.5,1.2,20.5,204.5,324.42,254.75
2016,11,13,16,30,429.0,68.0,1.1,20.0,157.0,269.72,209.44
2016,11,13,16,45,335.0,54.5,1.0,19.5,112.5,203.2,154.04
2016,11,13,17,0,241.0,41.0,0.9,19.0,68.0,144.12,103.07
2016,11,13,17,15,120.5,20.5,0.95,18.5,34.0,68.53,18.17
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,131.0,17.5,2.1,12.5,30.0,13.78,0.0
2016,11,14,7,30,262.0,35.0,2.4,13.0,60.0,27.28,16.75
2016,11,14,7,45,364.0,47.0,2.7,13.5,104.5,36.58,26.39
2016,11,14,8,0,466.0,59.0,3.0,14.0,149.0,44.21,33.64
2016,11,14,8,15,528.5,67.0,3.05,14.5,197.0,58.89,37.23
2016,11,14,8,30,591.0,75.0,3.1,15.0,245.0,99.45,57.05
2016,11,14,8,45,638.0,80.0,3.2,16.0,293.0,141.48,85.59
2016,11,14,9,0,685.0,85.0,3.3,17.0,341.0,187.62,121.89
2016,11,14,9,15,714.0,89.5,3.3,17.5,384.5,233.08,160.8
2016,11,14,9,30,743.0,94.0,3.3,18.0,428.0,280.22,201.86
2016,11,14,9,45,767.5,96.0,3.3,19.0,466.5,327.57,242.64
2016,11,14,10,0,792.0,98.0,3.3,20.0,505.0,372.79,281.01
2016,11,14,10,15,806.0,100.5,3.25,20.5,537.0,414.67,316.53
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,455.81,350.53
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.5,493.33,381.01
2016,11,14,11,0,845.0,104.0,3.2,22.0,620.0,529.5,409.69
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.5,561.08,434.1
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,590.5,456.3
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,617.85,476.71
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,642.69,494.92
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,659.93,507.84
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,674.15,518.41
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,682.98,524.2
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,688.65,527.66
2016,11,14,13,15,886.5,89.0,2.65,25.0,646.0,688.82,528.16
2016,11,14,13,30,881.0,88.0,2.6,25.0,630.0,685.82,526.39
2016,11,14,13,45,874.0,86.5,2.55,25.0,606.0,678.18,521.3
2016,11,14,14,0,867.0,85.0,2.5,25.0,582.0,667.52,514.0
2016,11,14,14,15,854.5,83.0,2.4,25.0,551.0,652.43,503.14
2016,11,14,14,30,842.0,81.0,2.3,25.0,520.0,632.18,488.52
2016,11,14,14,45,825.5,78.5,2.25,25.0,483.0,606.35,469.92
2016,11,14,15,0,809.0,76.0,2.2,25.0,446.0,578.33,449.42
2016,11,14,15,15,784.5,72.5,2.0,24.5,403.0,542.59,423.04
2016,11,14,15,30,760.0,69.0,1.8,24.0,360.0,505.53,395.06
2016,11,14,15,45,727.5,64.5,1.65,24.0,313.5,462.15,361.01
2016,11,14,16,0,695.0,60.0,1.5,24.0,267.0,418.55,325.87
2016,11,14,16,15,640.5,54.0,1.35,23.0,218.0,363.43,282.0
2016,11,14,16,30,586.0,48.0,1.2,22.0,169.0,313.13,240.17
2016,11,14,16,45,499.0,39.5,1.05,21.5,122.0,248.27,185.51
2016,11,14,17,0,412.0,31.0,0.9,21.0,75.0,189.68,133.23
2016,11,14,17,15,206.0,15.5,0.95,20.5,37.5,88.04,19.05
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.0,12.5,2.5,12.0,33.0,12.29,0.0
2016,11,15,7,30,450.0,25.0,2.8,13.0,66.0,20.54,11.01
2016,11,15,7,45,547.0,32.0,3.15,14.0,114.0,24.85,16.07
2016,11,15,8,0,644.0,39.0,3.5,15.0,162.0,29.06,20.1
2016,11,15,8,15,700.0,43.5,3.3,15.5,212.0,42.39,22.29
2016,11,15,8,30,756.0,48.0,3.1,16.0,262.0,88.04,41.83
2016,11,15,8,45,791.5,51.0,2.95,16.5,310.5,138.42,76.36
2016,11,15,9,0,827.0,54.0,2.8,17.0,359.0,188.02,116.07
2016,11,15,9,15,851.0,56.5,2.6,18.0,403.5,236.92,158.13
2016,11,15,9,30,875.0,59.0,2.4,19.0,448.0,286.67,201.51
2016,11,15,9,45,892.0,60.5,2.25,20.0,487.0,333.91,242.68
2016,11,15,10,0,909.0,62.0,2.1,21.0,526.0,380.81,282.51
2016,11,15,10,15,920.5,63.5,2.0,21.5,558.5,424.96,319.7
2016,11,15,10,30,932.0,65.0,1.9,22.0,591.0,467.82,354.69
2016,11,15,10,45,940.0,65.5,1.85,23.0,616.5,506.57,384.92
2016,11,15,11,0,948.0,66.0,1.8,24.0,642.0,543.34,412.59
2016,11,15,11,15,953.0,67.0,1.75,24.5,659.0,576.81,437.73
2016,11,15,11,30,958.0,68.0,1.7,25.0,676.0,607.75,460.31
2016,11,15,11,45,956.5,70.5,1.65,25.5,684.5,633.71,478.68
2016,11,15,12,0,955.0,73.0,1.6,26.0,693.0,656.58,494.42
2016,11,15,12,15,954.5,73.0,1.55,26.0,693.5,674.4,507.34
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,689.01,517.83
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,699.03,524.39
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,705.72,528.35
2016,11,15,13,15,944.0,72.0,1.45,27.0,661.5,706.34,528.73
2016,11,15,13,30,939.0,71.0,1.4,27.0,645.0,703.6,526.98
2016,11,15,13,45,930.5,70.5,1.35,27.0,620.5,695.76,521.89
2016,11,15,14,0,922.0,70.0,1.3,27.0,596.0,684.74,514.76
2016,11,15,14,15,910.5,68.5,1.25,27.0,564.5,667.61,503.04
2016,11,15,14,30,899.0,67.0,1.2,27.0,533.0,647.6,489.19
2016,11,15,14,45,882.0,65.0,1.15,27.0,495.0,620.92,470.47
2016,11,15,15,0,865.0,63.0,1.1,27.0,457.0,591.94,449.83
2016,11,15,15,15,841.5,60.5,1.0,26.5,413.0,556.61,424.68
2016,11,15,15,30,818.0,58.0,0.9,26.0,369.0,522.76,399.87
2016,11,15,15,45,783.5,55.0,0.85,26.0,321.0,478.51,366.31
2016,11,15,16,0,749.0,52.0,0.8,26.0,273.0,434.06,331.59
2016,11,15,16,15,696.0,47.0,0.75,25.5,223.0,379.14,288.43
2016,11,15,16,30,643.0,42.0,0.7,25.0,173.0,326.18,245.07
2016,11,15,16,45,552.0,35.0,0.65,24.5,125.0,259.18,189.83
2016,11,15,17,0,461.0,28.0,0.6,24.0,77.0,198.32,136.22
2016,11,15,17,15,230.5,14.0,0.7,23.5,38.5,91.13,13.86
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,12.78,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,21.8,11.7
2016,11,16,7,45,519.5,33.5,2.55,15.0,110.5,26.49,17.38
2016,11,16,8,0,619.0,41.0,2.8,16.0,158.0,31.08,21.77
2016,11,16,8,15,677.0,46.5,2.75,16.5,208.0,42.69,24.17
2016,11,16,8,30,735.0,52.0,2.7,17.0,258.0,87.93,42.92
2016,11,16,8,45,770.5,56.0,2.7,18.0,306.5,134.54,73.71
2016,11,16,9,0,806.0,60.0,2.7,19.0,355.0,183.86,112.48
2016,11,16,9,15,831.5,62.5,2.55,19.5,399.5,232.07,153.72
2016,11,16,9,30,857.0,65.0,2.4,20.0,444.0,284.5,199.18
2016,11,16,9,45,873.0,67.5,2.25,21.0,483.0,331.53,239.91
2016,11,16,10,0,889.0,70.0,2.1,22.0,522.0,378.19,279.32
2016,11,16,10,15,901.5,71.5,2.5,22.5,554.5,421.93,317.0
2016,11,16,10,30,914.0,73.0,2.9,23.0,587.0,464.52,352.97
2016,11,16,10,45,921.0,75.0,3.3,24.0,612.0,503.63,384.77
2016,11,16,11,0,928.0,77.0,3.7,25.0,637.0,540.76,414.22
2016,11,16,11,15,933.0,77.5,3.8,25.0,654.0,573.22,440.56
2016,11,16,11,30,938.0,78.0,3.9,25.0,671.0,603.21,464.59
2016,11,16,11,45,942.5,78.0,4.05,25.5,680.5,629.78,484.92
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,653.56,502.84
2016,11,16,12,15,947.0,78.0,4.25,26.0,690.5,671.62,517.05
2016,11,16,12,30,947.0,78.0,4.3,26.0,691.0,686.51,528.82
2016,11,16,12,45,944.0,78.0,4.35,26.5,683.0,696.22,535.68
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,702.61,540.05
2016,11,16,13,15,936.0,77.0,4.4,27.0,659.0,703.3,541.11
2016,11,16,13,30,931.0,76.0,4.4,27.0,643.0,700.67,539.79
2016,11,16,13,45,923.0,75.0,4.45,27.0,618.5,692.78,534.96
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,681.71,527.65
2016,11,16,14,15,903.0,72.5,4.4,26.5,562.5,664.46,516.32
2016,11,16,14,30,891.0,71.0,4.3,26.0,531.0,644.37,502.73
2016,11,16,14,45,873.0,69.5,4.25,26.0,492.5,617.94,483.32
2016,11,16,15,0,855.0,68.0,4.2,26.0,454.0,589.28,461.92
2016,11,16,15,15,831.0,65.0,3.9,25.5,410.5,556.41,437.22
2016,11,16,15,30,807.0,62.0,3.6,25.0,367.0,519.22,408.69
2016,11,16,15,45,772.0,58.5,3.3,24.5,319.0,474.6,373.68
2016,11,16,16,0,737.0,55.0,3.0,24.0,271.0,429.83,337.47
2016,11,16,16,15,682.5,50.0,2.75,23.0,221.0,374.8,292.78
2016,11,16,16,30,628.0,45.0,2.5,22.0,171.0,321.79,248.0
2016,11,16,16,45,536.0,37.0,2.3,21.0,123.0,254.07,190.61
2016,11,16,17,0,444.0,29.0,2.1,20.0,75.0,192.54,134.9
2016,11,16,17,15,222.0,14.5,2.1,19.5,37.5,90.0,8.34
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,36.0,15.0,2.45,13.5,18.0,14.74,0.0
2016,11,17,7,30,72.0,30.0,2.8,14.0,36.0,24.92,13.82
2016,11,17,7,45,99.5,50.5,3.2,15.0,65.0,42.97,31.55
2016,11,17,8,0,127.0,71.0,3.6,16.0,94.0,59.16,46.32
2016,11,17,8,15,142.5,91.5,3.95,16.5,125.0,76.8,58.04
2016,11,17,8,30,158.0,112.0,4.3,17.0,156.0,104.41,76.86
2016,11,17,8,45,168.5,131.5,4.65,17.5,186.0,132.35,98.02
2016,11,17,9,0,179.0,151.0,5.0,18.0,216.0,161.29,121.1
2016,11,17,9,15,214.0,168.0,5.15,18.5,255.0,194.33,147.08
2016,11,17,9,30,249.0,185.0,5.3,19.0,294.0,227.79,173.85
2016,11,17,9,45,248.0,203.5,5.5,20.0,320.5,257.4,198.26
2016,11,17,10,0,247.0,222.0,5.7,21.0,347.0,286.65,221.94
2016,11,17,10,15,282.0,231.5,5.75,21.0,382.5,321.52,250.11
2016,11,17,10,30,317.0,241.0,5.8,21.0,418.0,358.56,279.97
2016,11,17,10,45,620.0,159.0,5.9,21.5,524.5,437.24,342.01
2016,11,17,11,0,923.0,77.0,6.0,22.0,631.0,535.18,419.64
2016,11,17,11,15,927.5,78.0,6.05,22.5,648.0,567.69,445.83
2016,11,17,11,30,932.0,79.0,6.1,23.0,665.0,597.73,469.71
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.5,622.08,488.75
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,643.4,505.12
2016,11,17,12,15,925.5,83.0,6.15,24.0,679.5,660.23,518.66
2016,11,17,12,30,924.0,83.0,6.1,24.0,679.0,673.92,529.66
2016,11,17,12,45,921.0,82.0,6.1,24.5,670.5,682.43,535.77
2016,11,17,13,0,918.0,81.0,6.1,25.0,662.0,687.69,539.36
2016,11,17,13,15,911.0,80.5,6.0,25.0,644.5,687.57,539.63
2016,11,17,13,30,904.0,80.0,5.9,25.0,627.0,684.23,537.45
2016,11,17,13,45,894.5,78.5,5.85,25.0,602.5,675.0,531.03
2016,11,17,14,0,885.0,77.0,5.8,25.0,578.0,662.71,522.26
2016,11,17,14,15,870.5,75.5,5.65,25.0,546.0,644.27,508.48
2016,11,17,14,30,856.0,74.0,5.5,25.0,514.0,623.16,492.56
2016,11,17,14,45,835.0,72.5,5.4,25.0,475.5,598.39,473.69
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,568.92,451.06
2016,11,17,15,15,787.0,68.0,5.05,24.5,393.5,532.57,423.29
2016,11,17,15,30,760.0,65.0,4.8,24.0,350.0,495.02,393.98
2016,11,17,15,45,717.0,62.0,4.6,24.0,302.5,448.36,356.19
2016,11,17,16,0,674.0,59.0,4.4,24.0,255.0,402.14,317.86
2016,11,17,16,15,615.5,53.0,4.05,23.5,207.0,348.73,273.42
2016,11,17,16,30,557.0,47.0,3.7,23.0,159.0,296.06,228.34
2016,11,17,16,45,451.5,39.0,3.4,22.5,113.0,226.8,169.69
2016,11,17,17,0,346.0,31.0,3.1,22.0,67.0,165.31,114.84
2016,11,17,17,15,173.0,15.5,3.2,21.5,33.5,76.53,0.87
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.5,17.0,2.2,18.0,21.0,16.71,0.0
2016,11,18,7,30,103.0,34.0,2.5,18.0,42.0,27.99,15.4
2016,11,18,7,45,225.0,48.5,2.9,18.5,84.0,37.27,26.16
2016,11,18,8,0,347.0,63.0,3.3,19.0,126.0,47.29,35.46
2016,11,18,8,15,416.5,73.5,3.7,18.5,172.0,56.9,44.31
2016,11,18,8,30,486.0,84.0,4.1,18.0,218.0,93.79,57.13
2016,11,18,8,45,559.5,86.0,4.55,18.0,266.5,130.41,79.68
2016,11,18,9,0,633.0,88.0,5.0,18.0,315.0,173.39,111.76
2016,11,18,9,15,328.0,127.5,5.25,18.0,246.5,177.14,129.01
2016,11,18,9,30,23.0,167.0,5.5,18.0,178.0,162.09,128.06
2016,11,18,9,45,27.0,183.0,5.75,18.0,196.0,179.9,142.37
2016,11,18,10,0,31.0,199.0,6.0,18.0,214.0,195.46,154.79
2016,11,18,10,15,15.5,124.5,6.0,18.0,132.0,125.59,98.02
2016,11,18,10,30,0.0,50.0,6.0,18.0,50.0,48.33,34.5
2016,11,18,10,45,0.0,96.0,6.0,18.0,96.0,92.84,71.1
2016,11,18,11,0,0.0,142.0,6.0,18.0,142.0,136.79,106.81
2016,11,18,11,15,0.0,114.5,5.95,18.0,114.5,110.65,85.39
2016,11,18,11,30,0.0,87.0,5.9,18.0,87.0,84.19,63.73
2016,11,18,11,45,18.0,176.0,5.85,18.5,188.0,180.34,141.72
2016,11,18,12,0,36.0,265.0,5.8,19.0,289.0,278.73,219.7
2016,11,18,12,15,95.0,286.5,5.85,19.0,348.5,338.12,267.37
2016,11,18,12,30,154.0,308.0,5.9,19.0,408.0,402.17,318.37
2016,11,18,12,45,197.0,301.5,5.95,19.0,427.0,427.47,339.07
2016,11,18,13,0,240.0,295.0,6.0,19.0,446.0,452.81,359.91
2016,11,18,13,15,305.5,274.5,6.05,19.0,462.0,482.39,384.59
2016,11,18,13,30,371.0,254.0,6.1,19.0,478.0,507.13,405.55
2016,11,18,13,45,249.0,257.5,6.2,19.0,405.0,432.4,345.87
2016,11,18,14,0,127.0,261.0,6.3,19.0,332.0,352.73,281.57
2016,11,18,14,15,108.0,244.0,6.3,18.5,302.5,318.24,255.07
2016,11,18,14,30,89.0,227.0,6.3,18.0,273.0,288.78,232.16
2016,11,18,14,45,45.5,188.0,6.35,18.0,211.5,220.48,176.79
2016,11,18,15,0,2.0,149.0,6.4,18.0,150.0,148.91,117.98
2016,11,18,15,15,371.5,113.0,6.3,17.5,251.5,343.1,282.7
2016,11,18,15,30,741.0,77.0,6.2,17.0,353.0,498.03,409.66
2016,11,18,15,45,715.5,69.5,6.15,16.5,307.5,456.17,374.87
2016,11,18,16,0,690.0,62.0,6.1,16.0,262.0,411.55,337.23
2016,11,18,16,15,632.0,56.0,5.85,15.5,213.0,358.28,291.01
2016,11,18,16,30,574.0,50.0,5.6,15.0,164.0,305.31,243.76
2016,11,18,16,45,494.0,40.0,5.45,14.5,118.0,242.75,187.79
2016,11,18,17,0,414.0,30.0,5.3,14.0,72.0,185.9,133.04
2016,11,18,17,15,207.0,15.0,5.2,13.5,36.0,85.11,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
