Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,11.5,3.5,2.5,31.0,11.3,0.0
2016,11,19,7,30,482.0,23.0,3.6,3.0,62.0,19.17,9.16
2016,11,19,7,45,587.0,30.5,3.75,4.0,111.5,24.06,15.95
2016,11,19,8,0,692.0,38.0,3.9,5.0,161.0,28.8,20.69
2016,11,19,8,15,750.0,42.5,4.1,5.5,213.5,33.48,25.21
2016,11,19,8,30,808.0,47.0,4.3,6.0,266.0,84.13,41.31
2016,11,19,8,45,844.0,50.5,4.5,7.0,316.5,133.81,73.74
2016,11,19,9,0,880.0,54.0,4.7,8.0,367.0,185.98,115.78
2016,11,19,9,15,904.0,56.0,4.7,8.5,413.0,236.59,160.99
2016,11,19,9,30,928.0,58.0,4.7,9.0,459.0,287.95,208.33
2016,11,19,9,45,944.0,60.0,4.7,10.0,499.0,337.41,253.99
2016,11,19,10,0,960.0,62.0,4.7,11.0,539.0,386.36,298.42
2016,11,19,10,15,971.5,63.5,4.6,11.0,573.0,432.37,340.51
2016,11,19,10,30,983.0,65.0,4.5,11.0,607.0,477.0,380.45
2016,11,19,10,45,990.0,66.0,4.45,11.5,633.0,517.48,415.45
2016,11,19,11,0,997.0,67.0,4.4,12.0,659.0,555.79,447.7
2016,11,19,11,15,1001.5,67.5,4.3,12.5,676.5,589.96,475.65
2016,11,19,11,30,1006.0,68.0,4.2,13.0,694.0,621.45,500.7
2016,11,19,11,45,1007.0,69.0,4.15,13.5,703.5,648.59,521.93
2016,11,19,12,0,1008.0,70.0,4.1,14.0,713.0,672.61,540.38
2016,11,19,12,15,1007.5,70.0,4.05,14.0,713.5,691.46,555.62
2016,11,19,12,30,1007.0,70.0,4.0,14.0,714.0,706.95,568.09
2016,11,19,12,45,1004.5,70.0,3.95,14.5,705.5,717.72,575.79
2016,11,19,13,0,1002.0,70.0,3.9,15.0,697.0,724.99,580.73
2016,11,19,13,15,997.0,69.5,3.8,15.0,680.5,726.58,582.22
2016,11,19,13,30,992.0,69.0,3.7,15.0,664.0,724.66,581.02
2016,11,19,13,45,984.0,68.0,3.65,15.0,639.0,716.78,575.67
2016,11,19,14,0,976.0,67.0,3.6,15.0,614.0,705.52,567.63
2016,11,19,14,15,964.5,65.5,3.5,15.0,581.5,688.22,554.77
2016,11,19,14,30,953.0,64.0,3.4,15.0,549.0,667.87,539.45
2016,11,19,14,45,931.0,64.0,3.35,15.0,509.0,639.96,518.24
2016,11,19,15,0,909.0,64.0,3.3,15.0,469.0,609.81,494.96
2016,11,19,15,15,885.5,61.5,3.15,14.5,424.0,574.01,467.46
2016,11,19,15,30,862.0,59.0,3.0,14.0,379.0,536.63,437.96
2016,11,19,15,45,827.0,55.5,2.9,14.0,329.5,493.74,402.49
2016,11,19,16,0,792.0,52.0,2.8,14.0,280.0,447.69,363.47
2016,11,19,16,15,737.0,47.5,2.4,13.0,228.5,391.7,315.89
2016,11,19,16,30,682.0,43.0,2.0,12.0,177.0,337.61,268.11
2016,11,19,16,45,586.5,35.5,1.6,11.0,127.0,267.8,206.55
2016,11,19,17,0,491.0,28.0,1.2,10.0,77.0,204.29,145.79
2016,11,19,17,15,245.5,14.0,1.2,9.0,38.5,92.83,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,2.5,29.0,11.3,0.0
2016,11,20,7,30,447.0,23.0,1.2,3.0,58.0,19.35,8.82
2016,11,20,7,45,555.5,30.5,1.35,4.0,106.5,24.21,16.08
2016,11,20,8,0,664.0,38.0,1.5,5.0,155.0,28.94,20.85
2016,11,20,8,15,723.5,43.0,1.6,5.5,206.0,31.69,23.6
2016,11,20,8,30,783.0,48.0,1.7,6.0,257.0,78.12,37.74
2016,11,20,8,45,817.0,52.0,1.8,7.0,306.5,126.43,68.66
2016,11,20,9,0,851.0,56.0,1.9,8.0,356.0,180.49,111.8
2016,11,20,9,15,875.5,58.5,2.1,9.0,401.5,230.18,155.23
2016,11,20,9,30,900.0,61.0,2.3,10.0,447.0,280.71,200.74
2016,11,20,9,45,917.0,63.0,2.55,11.0,487.0,329.17,244.85
2016,11,20,10,0,934.0,65.0,2.8,12.0,527.0,377.27,288.0
2016,11,20,10,15,945.5,66.5,2.75,12.5,560.0,422.2,327.86
2016,11,20,10,30,957.0,68.0,2.7,13.0,593.0,465.8,365.52
2016,11,20,10,45,964.0,69.5,2.7,13.5,618.5,505.82,399.41
2016,11,20,11,0,971.0,71.0,2.7,14.0,644.0,543.77,430.71
2016,11,20,11,15,975.5,71.5,2.7,14.0,661.5,577.17,458.55
2016,11,20,11,30,980.0,72.0,2.7,14.0,679.0,607.98,483.81
2016,11,20,11,45,983.5,71.5,2.7,14.5,688.0,634.47,504.4
2016,11,20,12,0,987.0,71.0,2.7,15.0,697.0,657.99,522.33
2016,11,20,12,15,986.5,71.5,2.7,15.0,697.5,677.02,537.51
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,692.75,550.06
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,702.72,557.42
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,709.24,562.16
2016,11,20,13,15,974.0,71.0,2.8,16.0,665.5,710.29,563.64
2016,11,20,13,30,969.0,70.0,2.8,16.0,649.0,707.9,562.55
2016,11,20,13,45,960.0,69.5,2.85,16.5,624.5,700.06,556.56
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,688.95,548.1
2016,11,20,14,15,939.0,67.5,2.9,17.0,568.0,671.69,535.79
2016,11,20,14,30,927.0,66.0,2.9,17.0,536.0,651.48,521.11
2016,11,20,14,45,909.0,65.0,2.9,17.0,497.0,625.44,501.74
2016,11,20,15,0,891.0,64.0,2.9,17.0,458.0,597.06,480.22
2016,11,20,15,15,867.0,61.0,2.75,16.5,414.0,560.96,452.68
2016,11,20,15,30,843.0,58.0,2.6,16.0,370.0,523.33,423.24
2016,11,20,15,45,807.5,55.0,2.5,16.0,321.0,481.45,388.86
2016,11,20,16,0,772.0,52.0,2.4,16.0,272.0,436.5,351.06
2016,11,20,16,15,716.5,47.0,2.15,15.0,221.5,380.6,304.26
2016,11,20,16,30,661.0,42.0,1.9,14.0,171.0,326.7,257.32
2016,11,20,16,45,565.5,35.0,1.65,13.0,122.5,258.52,197.78
2016,11,20,17,0,470.0,28.0,1.4,12.0,74.0,196.55,138.73
2016,11,20,17,15,235.0,14.0,1.45,11.0,37.0,89.27,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,11.5,2.3,5.5,25.5,11.3,0.0
2016,11,21,7,30,377.0,23.0,2.6,6.0,51.0,19.53,8.13
2016,11,21,7,45,487.0,31.5,2.9,7.0,97.0,25.38,16.79
2016,11,21,8,0,597.0,40.0,3.2,8.0,143.0,31.01,22.37
2016,11,21,8,15,659.0,45.5,3.1,9.0,192.5,33.6,24.93
2016,11,21,8,30,721.0,51.0,3.0,10.0,242.0,75.35,37.52
2016,11,21,8,45,758.0,55.0,2.9,11.0,289.5,120.65,65.55
2016,11,21,9,0,795.0,59.0,2.8,12.0,337.0,168.83,102.94
2016,11,21,9,15,820.5,62.0,3.25,13.0,381.0,216.38,143.92
2016,11,21,9,30,846.0,65.0,3.7,14.0,425.0,265.08,187.31
2016,11,21,9,45,862.5,67.5,4.15,15.0,463.5,314.45,231.7
2016,11,21,10,0,879.0,70.0,4.6,16.0,502.0,360.48,273.0
2016,11,21,10,15,891.0,71.5,4.7,16.5,534.0,403.35,311.26
2016,11,21,10,30,903.0,73.0,4.8,17.0,566.0,445.07,347.72
2016,11,21,10,45,910.0,74.5,4.9,18.0,590.5,483.16,379.76
2016,11,21,11,0,917.0,76.0,5.0,19.0,615.0,519.33,409.34
2016,11,21,11,15,922.0,77.0,5.0,19.5,632.0,551.87,435.9
2016,11,21,11,30,927.0,78.0,5.0,20.0,649.0,582.01,459.97
2016,11,21,11,45,930.5,77.5,5.0,20.5,658.0,607.26,479.83
2016,11,21,12,0,934.0,77.0,5.0,21.0,667.0,629.72,497.16
2016,11,21,12,15,933.0,77.0,5.0,21.0,667.0,647.06,511.28
2016,11,21,12,30,932.0,77.0,5.0,21.0,667.0,661.26,522.87
2016,11,21,12,45,927.0,77.5,5.0,21.5,658.5,670.27,529.36
2016,11,21,13,0,922.0,78.0,5.0,22.0,650.0,676.01,533.31
2016,11,21,13,15,915.5,77.0,5.0,22.0,633.5,675.96,533.96
2016,11,21,13,30,909.0,76.0,5.0,22.0,617.0,672.67,532.14
2016,11,21,13,45,897.5,76.0,5.0,22.0,592.5,664.04,526.22
2016,11,21,14,0,886.0,76.0,5.0,22.0,568.0,652.4,517.97
2016,11,21,14,15,872.5,74.0,4.95,22.0,537.0,634.43,504.74
2016,11,21,14,30,859.0,72.0,4.9,22.0,506.0,613.77,489.3
2016,11,21,14,45,834.5,71.5,4.85,22.0,467.5,588.35,469.85
2016,11,21,15,0,810.0,71.0,4.8,22.0,429.0,558.45,446.72
2016,11,21,15,15,783.5,68.0,4.6,21.5,386.5,523.01,419.4
2016,11,21,15,30,757.0,65.0,4.4,21.0,344.0,486.34,390.48
2016,11,21,15,45,716.0,61.5,4.2,21.0,297.0,440.86,353.21
2016,11,21,16,0,675.0,58.0,4.0,21.0,250.0,395.68,315.34
2016,11,21,16,15,616.0,52.5,3.6,20.0,202.5,343.35,271.67
2016,11,21,16,30,557.0,47.0,3.2,19.0,155.0,291.72,227.17
2016,11,21,16,45,456.5,38.5,2.8,18.5,109.5,224.7,169.37
2016,11,21,17,0,356.0,30.0,2.4,18.0,64.0,165.01,113.97
2016,11,21,17,15,178.0,15.0,2.45,17.5,32.0,75.36,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,4.05,16.0,2.5,2.46,0.0
2016,11,22,7,30,0.0,5.0,4.0,16.0,5.0,4.82,0.0
2016,11,22,7,45,0.0,11.5,4.0,16.5,11.5,11.08,3.8
2016,11,22,8,0,0.0,18.0,4.0,17.0,18.0,17.36,9.53
2016,11,22,8,15,0.0,25.0,4.05,17.0,25.0,24.12,15.68
2016,11,22,8,30,0.0,32.0,4.1,17.0,32.0,30.88,20.52
2016,11,22,8,45,0.0,39.0,4.15,17.5,39.0,37.65,26.21
2016,11,22,9,0,0.0,46.0,4.2,18.0,46.0,44.43,31.82
2016,11,22,9,15,0.0,52.5,4.5,18.5,52.5,50.72,36.94
2016,11,22,9,30,0.0,59.0,4.8,19.0,59.0,57.02,41.99
2016,11,22,9,45,0.0,64.5,5.1,19.5,64.5,62.35,46.2
2016,11,22,10,0,0.0,70.0,5.4,20.0,70.0,67.68,50.38
2016,11,22,10,15,0.0,45.5,5.5,20.0,45.5,43.97,30.74
2016,11,22,10,30,0.0,21.0,5.6,20.0,21.0,20.28,11.13
2016,11,22,10,45,0.0,17.0,5.7,20.5,17.0,16.42,7.89
2016,11,22,11,0,0.0,13.0,5.8,21.0,13.0,12.56,4.67
2016,11,22,11,15,0.0,19.5,5.7,21.0,19.5,18.84,9.82
2016,11,22,11,30,0.0,26.0,5.6,21.0,26.0,25.12,14.95
2016,11,22,11,45,0.0,52.5,5.6,21.5,52.5,50.77,35.8
2016,11,22,12,0,0.0,79.0,5.6,22.0,79.0,76.44,56.46
2016,11,22,12,15,2.5,134.0,5.45,22.0,136.0,131.24,100.48
2016,11,22,12,30,5.0,189.0,5.3,22.0,193.0,186.44,144.31
2016,11,22,12,45,2.5,169.5,5.2,22.0,171.5,166.15,128.17
2016,11,22,13,0,0.0,150.0,5.1,22.0,150.0,145.68,111.92
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,112.48,85.49
2016,11,22,13,30,0.0,82.0,4.8,22.0,82.0,79.33,58.92
2016,11,22,13,45,16.5,152.5,4.65,22.0,161.5,159.37,123.7
2016,11,22,14,0,33.0,223.0,4.5,22.0,241.0,246.3,192.8
2016,11,22,14,15,16.5,116.5,4.35,22.0,125.5,126.21,97.34
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,9.65,2.3
2016,11,22,14,45,0.0,8.0,4.05,22.0,8.0,7.72,0.73
2016,11,22,15,0,0.0,6.0,3.9,22.0,6.0,5.79,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.0,5.5,5.3,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.82,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.86,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.89,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.41,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.93,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.96,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,22.5,10.81,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,45.0,17.23,4.85
2016,11,23,7,45,462.0,31.0,3.55,9.5,91.0,25.23,16.32
2016,11,23,8,0,584.0,40.0,3.7,10.0,137.0,31.38,22.44
2016,11,23,8,15,649.5,45.5,3.85,10.5,186.5,33.93,25.03
2016,11,23,8,30,715.0,51.0,4.0,11.0,236.0,70.83,35.4
2016,11,23,8,45,758.0,54.5,4.2,12.0,284.5,115.65,61.68
2016,11,23,9,0,801.0,58.0,4.4,13.0,333.0,163.97,98.29
2016,11,23,9,15,828.5,61.0,4.4,13.5,378.0,211.98,139.48
2016,11,23,9,30,856.0,64.0,4.4,14.0,423.0,264.38,186.01
2016,11,23,9,45,875.5,66.0,4.45,15.0,462.5,311.4,228.38
2016,11,23,10,0,895.0,68.0,4.5,16.0,502.0,358.38,270.16
2016,11,23,10,15,908.0,70.0,4.4,16.0,535.0,402.63,309.94
2016,11,23,10,30,921.0,72.0,4.3,16.0,568.0,445.8,347.95
2016,11,23,10,45,930.0,73.0,4.2,16.5,593.5,484.91,381.18
2016,11,23,11,0,939.0,74.0,4.1,17.0,619.0,522.18,412.06
2016,11,23,11,15,944.5,74.5,4.0,17.5,637.0,555.15,438.81
2016,11,23,11,30,950.0,75.0,3.9,18.0,655.0,585.68,462.97
2016,11,23,11,45,955.0,74.5,3.85,18.5,665.0,612.34,483.73
2016,11,23,12,0,960.0,74.0,3.8,19.0,675.0,636.22,501.93
2016,11,23,12,15,960.5,74.0,3.7,19.0,675.5,654.99,516.75
2016,11,23,12,30,961.0,74.0,3.6,19.0,676.0,670.6,528.97
2016,11,23,12,45,958.5,73.5,3.55,19.0,668.5,680.58,537.02
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,687.23,542.51
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,688.92,544.08
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,687.28,543.12
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,679.57,536.61
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,668.66,527.7
2016,11,23,14,15,917.0,68.5,3.0,20.0,550.5,651.93,515.41
2016,11,23,14,30,905.0,67.0,2.9,20.0,519.0,632.33,500.84
2016,11,23,14,45,887.0,65.0,2.8,20.0,481.0,605.89,480.93
2016,11,23,15,0,869.0,63.0,2.7,20.0,443.0,577.17,458.98
2016,11,23,15,15,845.0,60.5,2.5,19.5,400.0,542.52,432.57
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,509.21,406.41
2016,11,23,15,45,785.0,54.5,2.1,19.0,309.5,464.74,370.18
2016,11,23,16,0,749.0,51.0,1.9,19.0,262.0,420.12,332.86
2016,11,23,16,15,693.0,46.0,1.65,18.0,212.5,365.31,287.48
2016,11,23,16,30,637.0,41.0,1.4,17.0,163.0,312.59,242.12
2016,11,23,16,45,540.0,34.0,1.2,16.0,115.5,245.47,184.45
2016,11,23,17,0,443.0,27.0,1.0,15.0,68.0,184.75,126.81
2016,11,23,17,15,221.5,13.5,1.0,14.5,34.0,83.51,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.5,11.0,1.1,8.5,21.0,10.81,0.0
2016,11,24,7,30,307.0,22.0,1.2,9.0,42.0,17.4,3.94
2016,11,24,7,45,414.5,32.5,1.35,10.0,85.0,24.67,15.75
2016,11,24,8,0,522.0,43.0,1.5,11.0,128.0,31.53,22.48
2016,11,24,8,15,589.5,49.5,1.5,11.5,176.0,34.52,25.47
2016,11,24,8,30,657.0,56.0,1.5,12.0,224.0,67.78,35.11
2016,11,24,8,45,691.5,62.5,1.55,12.5,270.0,114.57,63.61
2016,11,24,9,0,726.0,69.0,1.6,13.0,316.0,160.94,98.62
2016,11,24,9,15,755.5,72.5,1.85,14.0,359.5,206.06,136.31
2016,11,24,9,30,785.0,76.0,2.1,15.0,403.0,252.86,176.96
2016,11,24,9,45,800.5,80.5,2.4,16.0,440.5,298.01,217.07
2016,11,24,10,0,816.0,85.0,2.7,17.0,478.0,343.01,256.6
2016,11,24,10,15,830.5,87.0,2.7,17.5,510.0,384.91,293.11
2016,11,24,10,30,845.0,89.0,2.7,18.0,542.0,426.07,328.14
2016,11,24,10,45,851.5,92.0,2.75,18.5,566.5,463.67,359.66
2016,11,24,11,0,858.0,95.0,2.8,19.0,591.0,499.54,389.01
2016,11,24,11,15,864.0,96.0,2.8,19.5,608.5,531.28,414.4
2016,11,24,11,30,870.0,97.0,2.8,20.0,626.0,560.89,437.55
2016,11,24,11,45,879.5,95.0,2.8,20.5,636.5,587.18,457.76
2016,11,24,12,0,889.0,93.0,2.8,21.0,647.0,611.13,475.83
2016,11,24,12,15,889.5,93.0,2.8,21.0,648.0,628.81,489.84
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,643.58,501.54
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,652.63,508.1
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,659.92,513.24
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,660.67,514.41
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,658.31,513.3
2016,11,24,13,45,854.0,92.5,2.9,22.0,578.0,648.97,506.99
2016,11,24,14,0,841.0,92.0,2.9,22.0,554.0,636.73,498.49
2016,11,24,14,15,827.0,90.0,2.85,22.0,523.5,619.5,486.07
2016,11,24,14,30,813.0,88.0,2.8,22.0,493.0,599.68,471.58
2016,11,24,14,45,791.0,86.0,2.75,22.0,456.0,572.69,451.5
2016,11,24,15,0,769.0,84.0,2.7,22.0,419.0,543.79,429.65
2016,11,24,15,15,740.5,80.5,2.45,21.5,377.0,507.99,402.37
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,473.12,375.11
2016,11,24,15,45,665.5,73.0,1.95,21.0,288.5,426.32,337.31
2016,11,24,16,0,619.0,69.0,1.7,21.0,242.0,380.26,299.27
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.0,324.55,253.95
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,271.66,209.45
2016,11,24,16,45,386.5,43.5,1.15,18.5,103.5,202.79,151.51
2016,11,24,17,0,279.0,33.0,1.0,18.0,59.0,141.67,96.21
2016,11,24,17,15,139.5,16.5,1.0,17.5,29.5,65.14,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,3.5,1.1,14.0,3.5,3.44,0.0
2016,11,25,7,30,0.0,7.0,1.4,14.0,7.0,6.75,0.0
2016,11,25,7,45,0.0,16.5,1.75,14.5,16.5,15.91,7.88
2016,11,25,8,0,0.0,26.0,2.1,15.0,26.0,25.09,16.4
2016,11,25,8,15,0.0,36.5,2.35,15.0,36.5,35.24,25.68
2016,11,25,8,30,0.0,47.0,2.6,15.0,47.0,45.4,33.04
2016,11,25,8,45,0.0,57.0,2.85,15.5,57.0,55.08,41.22
2016,11,25,9,0,0.0,67.0,3.1,16.0,67.0,64.74,49.24
2016,11,25,9,15,0.0,52.0,3.2,16.0,52.0,50.24,36.94
2016,11,25,9,30,0.0,37.0,3.3,16.0,37.0,35.73,24.62
2016,11,25,9,45,0.0,32.0,3.45,16.0,32.0,30.9,20.49
2016,11,25,10,0,0.0,27.0,3.6,16.0,27.0,26.07,16.36
2016,11,25,10,15,0.0,79.0,3.65,16.0,79.0,76.4,58.4
2016,11,25,10,30,0.0,131.0,3.7,16.0,131.0,125.84,99.03
2016,11,25,10,45,0.5,150.0,3.8,16.0,150.5,144.22,113.82
2016,11,25,11,0,1.0,169.0,3.9,16.0,170.0,162.72,128.67
2016,11,25,11,15,0.5,97.5,3.9,16.0,98.0,94.56,72.86
2016,11,25,11,30,0.0,26.0,3.9,16.0,26.0,25.12,15.35
2016,11,25,11,45,0.0,70.0,3.9,16.0,70.0,67.71,50.72
2016,11,25,12,0,0.0,114.0,3.9,16.0,114.0,110.3,85.68
2016,11,25,12,15,12.0,177.5,3.85,16.0,185.0,179.01,141.66
2016,11,25,12,30,24.0,241.0,3.8,16.0,256.0,248.7,197.53
2016,11,25,12,45,13.5,210.5,3.75,16.0,219.0,213.13,168.88
2016,11,25,13,0,3.0,180.0,3.7,16.0,182.0,177.03,139.8
2016,11,25,13,15,1.5,166.5,3.65,16.0,167.5,163.07,128.66
2016,11,25,13,30,0.0,153.0,3.6,16.0,153.0,149.02,117.38
2016,11,25,13,45,0.0,111.0,3.55,16.0,111.0,107.7,83.79
2016,11,25,14,0,0.0,69.0,3.5,16.0,69.0,66.72,50.12
2016,11,25,14,15,19.5,135.5,3.45,16.0,145.0,147.42,117.27
2016,11,25,14,30,39.0,202.0,3.4,16.0,221.0,230.05,184.77
2016,11,25,14,45,40.5,188.5,3.35,16.0,207.5,217.58,174.91
2016,11,25,15,0,42.0,175.0,3.3,16.0,194.0,204.91,165.03
2016,11,25,15,15,33.0,159.5,3.15,15.5,173.5,184.03,148.43
2016,11,25,15,30,24.0,144.0,3.0,15.0,153.0,158.29,127.63
2016,11,25,15,45,19.5,125.0,2.95,15.0,131.5,136.63,109.77
2016,11,25,16,0,15.0,106.0,2.9,15.0,110.0,115.1,91.75
2016,11,25,16,15,7.5,85.5,2.7,14.5,87.5,90.69,71.18
2016,11,25,16,30,0.0,65.0,2.5,14.0,65.0,66.54,50.55
2016,11,25,16,45,0.0,44.5,2.35,14.0,44.5,45.22,31.99
2016,11,25,17,0,0.0,24.0,2.2,14.0,24.0,23.19,12.38
2016,11,25,17,15,0.0,12.0,2.1,13.5,12.0,11.58,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,45,0.0,0.5,2.4,9.5,0.5,0.48,0.0
2016,11,26,8,0,0.0,1.0,2.6,10.0,1.0,0.96,0.0
2016,11,26,8,15,0.0,2.0,2.55,10.5,2.0,1.93,0.0
2016,11,26,8,30,0.0,3.0,2.5,11.0,3.0,2.89,0.0
2016,11,26,8,45,0.0,3.5,2.45,12.0,3.5,3.37,0.0
2016,11,26,9,0,0.0,4.0,2.4,13.0,4.0,3.86,0.0
2016,11,26,9,15,5.0,75.5,2.35,13.5,77.5,73.75,57.14
2016,11,26,9,30,10.0,147.0,2.3,14.0,151.0,140.22,112.21
2016,11,26,9,45,12.0,161.5,2.25,14.5,167.0,155.3,124.02
2016,11,26,10,0,14.0,176.0,2.2,15.0,183.0,170.57,135.95
2016,11,26,10,15,96.0,209.0,2.15,15.5,259.5,229.2,181.59
2016,11,26,10,30,178.0,242.0,2.1,16.0,336.0,295.39,232.99
2016,11,26,10,45,107.5,238.5,2.05,16.5,296.5,271.33,214.09
2016,11,26,11,0,37.0,235.0,2.0,17.0,257.0,240.29,189.3
2016,11,26,11,15,101.5,260.0,1.95,17.0,321.0,298.34,235.15
2016,11,26,11,30,166.0,285.0,1.9,17.0,385.0,360.64,283.5
2016,11,26,11,45,231.0,282.0,1.85,17.5,423.5,400.16,313.63
2016,11,26,12,0,296.0,279.0,1.8,18.0,462.0,443.34,346.35
2016,11,26,12,15,293.0,280.5,1.75,18.0,461.5,451.12,352.15
2016,11,26,12,30,290.0,282.0,1.7,18.0,461.0,457.84,357.31
2016,11,26,12,45,191.5,282.0,1.65,18.5,400.0,399.75,311.85
2016,11,26,13,0,93.0,282.0,1.6,19.0,339.0,338.18,263.39
2016,11,26,13,15,77.0,269.0,1.55,19.0,316.0,316.98,247.44
2016,11,26,13,30,61.0,256.0,1.5,19.0,293.0,295.23,230.76
2016,11,26,13,45,35.5,223.0,1.5,19.5,244.5,246.34,192.49
2016,11,26,14,0,10.0,190.0,1.5,20.0,196.0,193.16,150.46
2016,11,26,14,15,5.0,156.5,1.5,19.5,159.5,156.62,122.08
2016,11,26,14,30,0.0,123.0,1.5,19.0,123.0,120.1,93.15
2016,11,26,14,45,0.0,97.0,1.5,19.0,97.0,94.24,72.38
2016,11,26,15,0,0.0,71.0,1.5,19.0,71.0,68.64,51.54
2016,11,26,15,15,0.0,63.5,1.45,19.0,63.5,61.37,45.68
2016,11,26,15,30,0.0,56.0,1.4,19.0,56.0,54.11,39.74
2016,11,26,15,45,0.0,48.0,1.4,19.0,48.0,46.36,33.34
2016,11,26,16,0,0.0,40.0,1.4,19.0,40.0,38.62,26.86
2016,11,26,16,15,0.0,32.0,1.25,18.0,32.0,30.89,20.4
2016,11,26,16,30,0.0,24.0,1.1,17.0,24.0,23.15,13.82
2016,11,26,16,45,0.0,16.5,0.95,16.5,16.5,15.91,7.54
2016,11,26,17,0,0.0,9.0,0.8,16.0,9.0,8.67,1.05
2016,11,26,17,15,0.0,4.5,0.85,15.5,4.5,4.33,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,13.0,10.5,3.3,12.0,11.0,10.32,0.0
2016,11,27,7,30,26.0,21.0,3.5,12.0,22.0,18.62,0.0
2016,11,27,7,45,74.0,39.5,3.75,12.5,49.5,33.97,23.06
2016,11,27,8,0,122.0,58.0,4.0,13.0,77.0,46.6,35.36
2016,11,27,8,15,147.0,78.0,4.3,13.5,108.5,61.41,48.99
2016,11,27,8,30,172.0,98.0,4.6,14.0,140.0,84.23,62.2
2016,11,27,8,45,187.5,116.0,4.9,15.0,170.5,111.76,81.65
2016,11,27,9,0,203.0,134.0,5.2,16.0,201.0,140.75,103.96
2016,11,27,9,15,101.5,101.0,5.4,16.5,134.5,110.28,82.94
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,65.73,49.67
2016,11,27,9,45,0.0,78.5,5.85,17.5,78.5,75.91,57.94
2016,11,27,10,0,0.0,89.0,6.1,18.0,89.0,85.94,65.98
2016,11,27,10,15,4.5,135.5,6.2,18.5,138.0,131.3,102.87
2016,11,27,10,30,9.0,182.0,6.3,19.0,187.0,176.84,139.39
2016,11,27,10,45,69.0,224.0,6.45,19.5,263.0,241.13,190.34
2016,11,27,11,0,129.0,266.0,6.6,20.0,339.0,310.8,245.23
2016,11,27,11,15,64.5,200.0,6.65,20.5,236.5,223.58,175.7
2016,11,27,11,30,0.0,134.0,6.7,21.0,134.0,129.38,99.55
2016,11,27,11,45,0.0,136.0,6.75,21.5,136.0,131.42,100.98
2016,11,27,12,0,0.0,138.0,6.8,22.0,138.0,133.47,102.37
2016,11,27,12,15,0.0,134.0,6.8,22.0,134.0,129.71,99.34
2016,11,27,12,30,0.0,130.0,6.8,22.0,130.0,125.92,96.31
2016,11,27,12,45,14.0,185.5,6.8,22.5,194.0,188.86,146.57
2016,11,27,13,0,28.0,241.0,6.8,23.0,258.0,252.88,196.98
2016,11,27,13,15,43.0,247.5,6.75,23.0,273.0,273.42,213.48
2016,11,27,13,30,58.0,254.0,6.7,23.0,288.0,291.12,227.83
2016,11,27,13,45,29.0,191.0,6.65,23.0,208.0,209.16,163.12
2016,11,27,14,0,0.0,128.0,6.6,23.0,128.0,124.64,95.39
2016,11,27,14,15,0.0,139.5,6.5,23.0,139.5,136.39,105.05
2016,11,27,14,30,0.0,151.0,6.4,23.0,151.0,148.47,114.96
2016,11,27,14,45,0.0,107.0,6.3,23.0,107.0,104.28,79.56
2016,11,27,15,0,0.0,63.0,6.2,23.0,63.0,60.89,44.41
2016,11,27,15,15,0.0,56.5,6.0,22.5,56.5,54.59,39.46
2016,11,27,15,30,0.0,50.0,5.8,22.0,50.0,48.3,34.43
2016,11,27,15,45,0.0,43.0,5.6,22.0,43.0,41.52,28.87
2016,11,27,16,0,0.0,36.0,5.4,22.0,36.0,34.75,23.25
2016,11,27,16,15,187.0,49.0,5.05,21.5,84.0,144.9,113.5
2016,11,27,16,30,374.0,62.0,4.7,21.0,132.0,230.13,178.39
2016,11,27,16,45,277.5,48.5,4.4,21.0,91.5,167.76,125.01
2016,11,27,17,0,181.0,35.0,4.1,21.0,51.0,113.03,75.4
2016,11,27,17,15,90.5,17.5,4.0,20.5,25.5,51.57,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,10.32,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,16.55,0.0
2016,11,28,7,45,295.0,33.5,5.1,18.5,70.0,26.39,16.04
2016,11,28,8,0,421.0,46.0,5.1,19.0,110.0,35.14,24.59
2016,11,28,8,15,493.5,54.5,5.2,19.0,155.5,39.68,29.0
2016,11,28,8,30,566.0,63.0,5.3,19.0,201.0,63.5,35.98
2016,11,28,8,45,641.5,61.0,5.45,19.5,247.5,98.1,51.67
2016,11,28,9,0,717.0,59.0,5.6,20.0,294.0,142.06,81.4
2016,11,28,9,15,761.0,65.5,5.85,20.0,345.5,191.65,121.5
2016,11,28,9,30,805.0,72.0,6.1,20.0,397.0,244.31,166.47
2016,11,28,9,45,833.5,73.5,6.35,20.5,438.0,290.86,207.7
2016,11,28,10,0,862.0,75.0,6.6,21.0,479.0,338.33,249.7
2016,11,28,10,15,878.5,76.5,6.7,21.0,513.5,382.12,289.05
2016,11,28,10,30,895.0,78.0,6.8,21.0,548.0,427.36,328.89
2016,11,28,10,45,912.5,77.5,6.95,21.5,576.0,467.78,363.66
2016,11,28,11,0,930.0,77.0,7.1,22.0,604.0,506.98,396.74
2016,11,28,11,15,936.5,78.0,6.95,22.0,622.5,540.73,425.33
2016,11,28,11,30,943.0,79.0,6.8,22.0,641.0,572.16,451.5
2016,11,28,11,45,951.0,78.0,6.65,22.0,652.0,599.96,474.39
2016,11,28,12,0,959.0,77.0,6.5,22.0,663.0,625.15,494.85
2016,11,28,12,15,959.0,77.0,6.45,22.0,664.5,643.87,510.25
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,659.45,523.02
2016,11,28,12,45,956.5,76.5,6.35,22.0,659.0,669.77,531.64
2016,11,28,13,0,954.0,76.0,6.3,22.0,652.0,676.78,537.63
2016,11,28,13,15,948.5,75.5,6.25,22.0,636.0,678.59,539.59
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,677.09,538.96
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,668.86,533.29
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,657.49,525.14
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.0,641.11,512.68
2016,11,28,14,30,896.0,71.0,5.9,22.0,510.0,621.9,497.89
2016,11,28,14,45,876.5,69.0,5.75,22.0,472.5,595.37,477.26
2016,11,28,15,0,857.0,67.0,5.6,22.0,435.0,569.31,456.59
2016,11,28,15,15,830.5,64.5,5.2,21.5,392.0,534.28,428.91
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,497.86,399.53
2016,11,28,15,45,765.0,58.0,4.4,20.5,301.5,452.52,362.4
2016,11,28,16,0,726.0,54.0,4.0,20.0,254.0,407.19,324.43
2016,11,28,16,15,665.0,49.0,3.45,19.0,205.0,351.71,277.79
2016,11,28,16,30,604.0,44.0,2.9,18.0,156.0,298.56,231.57
2016,11,28,16,45,496.5,36.0,2.4,17.0,109.5,231.83,173.92
2016,11,28,17,0,389.0,28.0,1.9,16.0,63.0,170.21,115.01
2016,11,28,17,15,194.5,14.0,1.8,15.5,31.5,76.51,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
