Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.5,10.0,2.5,9.5,15.0,9.83,0.0
2016,11,29,7,30,207.0,20.0,2.9,10.0,30.0,16.23,0.0
2016,11,29,7,45,345.5,31.0,3.3,11.0,71.5,24.11,14.59
2016,11,29,8,0,484.0,42.0,3.7,12.0,113.0,31.53,22.17
2016,11,29,8,15,561.0,49.0,3.6,12.5,161.0,34.95,25.61
2016,11,29,8,30,638.0,56.0,3.5,13.0,209.0,57.74,31.46
2016,11,29,8,45,688.0,60.5,3.45,14.0,256.5,102.49,55.09
2016,11,29,9,0,738.0,65.0,3.4,15.0,304.0,148.19,87.09
2016,11,29,9,15,769.5,68.5,3.35,15.5,348.5,193.71,124.36
2016,11,29,9,30,801.0,72.0,3.3,16.0,393.0,241.11,165.37
2016,11,29,9,45,823.0,74.5,3.25,17.0,432.5,286.57,205.48
2016,11,29,10,0,845.0,77.0,3.2,18.0,472.0,332.42,245.54
2016,11,29,10,15,603.0,145.0,3.25,18.5,437.0,344.5,262.98
2016,11,29,10,30,361.0,213.0,3.3,19.0,402.0,337.82,262.42
2016,11,29,10,45,629.0,148.5,3.4,20.0,495.5,407.91,316.15
2016,11,29,11,0,897.0,84.0,3.5,21.0,589.0,495.86,383.85
2016,11,29,11,15,903.5,85.0,3.2,21.5,607.5,528.68,409.46
2016,11,29,11,30,910.0,86.0,2.9,22.0,626.0,559.28,432.71
2016,11,29,11,45,916.5,85.0,2.65,22.5,636.5,585.53,452.12
2016,11,29,12,0,923.0,84.0,2.4,23.0,647.0,609.22,468.96
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.5,627.69,483.24
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,643.16,495.12
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,653.6,503.23
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,660.88,508.95
2016,11,29,13,15,916.5,81.5,2.25,23.0,622.0,662.68,511.15
2016,11,29,13,30,911.0,81.0,2.3,23.0,607.0,661.27,511.01
2016,11,29,13,45,903.0,79.5,2.4,23.5,584.0,654.07,505.92
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,643.8,498.52
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,627.49,488.26
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,610.92,477.5
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,586.02,459.65
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,558.81,439.64
2016,11,29,15,15,810.5,66.0,2.55,22.5,384.5,523.79,412.98
2016,11,29,15,30,784.0,63.0,2.3,22.0,342.0,487.44,384.63
2016,11,29,15,45,746.0,59.0,2.05,21.5,295.5,443.27,349.5
2016,11,29,16,0,708.0,55.0,1.8,21.0,249.0,399.1,313.3
2016,11,29,16,15,646.5,49.5,1.7,19.5,201.0,343.58,268.54
2016,11,29,16,30,585.0,44.0,1.6,18.0,153.0,290.48,223.91
2016,11,29,16,45,478.5,36.0,1.5,17.0,107.0,225.0,168.09
2016,11,29,17,0,372.0,28.0,1.4,16.0,61.0,164.55,110.73
2016,11,29,17,15,186.0,14.0,1.45,15.5,30.5,74.0,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,8.5,3.95,6.0,16.0,8.36,0.0
2016,11,30,7,30,299.0,17.0,4.0,6.0,32.0,14.57,0.0
2016,11,30,7,45,441.5,26.0,4.1,6.5,76.0,21.28,12.34
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,27.64,19.14
2016,11,30,8,15,657.0,40.5,4.4,7.5,169.5,30.39,22.0
2016,11,30,8,30,730.0,46.0,4.6,8.0,219.0,52.4,26.86
2016,11,30,8,45,780.0,49.0,4.85,9.0,269.0,97.03,48.4
2016,11,30,9,0,830.0,52.0,5.1,10.0,319.0,149.0,85.59
2016,11,30,9,15,860.0,54.5,5.0,10.5,365.5,197.69,126.39
2016,11,30,9,30,890.0,57.0,4.9,11.0,412.0,247.81,171.07
2016,11,30,9,45,914.0,58.0,4.8,12.0,453.0,296.13,215.0
2016,11,30,10,0,938.0,59.0,4.7,13.0,494.0,344.74,258.86
2016,11,30,10,15,952.0,60.5,4.5,13.5,528.5,390.31,300.03
2016,11,30,10,30,966.0,62.0,4.3,14.0,563.0,434.8,339.24
2016,11,30,10,45,977.0,62.5,4.1,14.5,590.5,475.75,374.48
2016,11,30,11,0,988.0,63.0,3.9,15.0,618.0,514.91,407.39
2016,11,30,11,15,994.0,63.5,3.75,15.0,636.5,549.61,436.77
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,581.82,463.45
2016,11,30,11,45,1003.5,64.0,3.5,15.5,665.5,609.49,485.28
2016,11,30,12,0,1007.0,64.0,3.4,16.0,676.0,634.22,504.3
2016,11,30,12,15,1007.5,64.5,3.35,16.0,678.0,654.63,520.75
2016,11,30,12,30,1008.0,65.0,3.3,16.0,680.0,671.78,534.46
2016,11,30,12,45,1006.0,64.5,3.25,16.5,673.0,683.02,542.58
2016,11,30,13,0,1004.0,64.0,3.2,17.0,666.0,690.81,547.97
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.5,693.25,550.31
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,692.21,550.0
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,685.32,545.5
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,675.07,538.42
2016,11,30,14,15,966.5,60.0,3.1,17.0,556.5,659.44,527.18
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,640.78,513.45
2016,11,30,14,45,936.0,58.5,3.1,17.0,487.0,615.43,494.37
2016,11,30,15,0,917.0,58.0,3.1,17.0,449.0,587.71,473.07
2016,11,30,15,15,893.0,56.0,2.9,16.5,405.5,553.42,446.49
2016,11,30,15,30,869.0,54.0,2.7,16.0,362.0,517.53,417.93
2016,11,30,15,45,833.5,50.5,2.5,15.5,314.0,472.95,381.69
2016,11,30,16,0,798.0,47.0,2.3,15.0,266.0,428.14,344.06
2016,11,30,16,15,742.5,42.5,2.0,14.0,215.5,376.13,299.71
2016,11,30,16,30,687.0,38.0,1.7,13.0,165.0,323.44,253.21
2016,11,30,16,45,588.0,31.5,1.4,12.0,116.5,255.56,193.54
2016,11,30,17,0,489.0,25.0,1.1,11.0,68.0,194.16,132.19
2016,11,30,17,15,244.5,12.5,1.1,10.5,34.0,86.83,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,8.36,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,13.5,0.0
2016,12,1,7,45,382.5,28.0,1.7,5.0,70.0,21.55,12.53
2016,12,1,8,0,510.0,39.0,1.9,6.0,111.0,29.09,20.53
2016,12,1,8,15,585.0,46.0,1.95,6.5,159.0,32.65,24.18
2016,12,1,8,30,660.0,53.0,2.0,7.0,207.0,55.35,31.94
2016,12,1,8,45,703.0,58.0,2.1,8.0,254.5,97.45,52.36
2016,12,1,9,0,746.0,63.0,2.2,9.0,302.0,143.2,84.54
2016,12,1,9,15,777.0,67.0,2.45,10.0,346.0,189.29,122.43
2016,12,1,9,30,808.0,71.0,2.7,11.0,390.0,237.19,164.23
2016,12,1,9,45,828.5,73.5,2.95,12.0,429.0,282.44,205.02
2016,12,1,10,0,849.0,76.0,3.2,13.0,468.0,327.95,245.85
2016,12,1,10,15,864.0,78.0,3.35,13.5,501.0,371.06,284.64
2016,12,1,10,30,879.0,80.0,3.5,14.0,534.0,413.43,322.04
2016,12,1,10,45,889.0,81.5,3.65,15.0,559.5,454.05,356.57
2016,12,1,11,0,899.0,83.0,3.8,16.0,585.0,490.95,387.24
2016,12,1,11,15,905.0,84.0,3.75,16.0,603.5,523.62,415.01
2016,12,1,11,30,911.0,85.0,3.7,16.0,622.0,554.05,440.42
2016,12,1,11,45,917.0,84.5,3.65,16.5,632.5,580.6,461.52
2016,12,1,12,0,923.0,84.0,3.6,17.0,643.0,604.59,480.18
2016,12,1,12,15,923.5,84.5,3.6,17.0,644.5,623.68,495.78
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,639.78,508.91
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,649.98,516.48
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,657.01,521.55
2016,12,1,13,15,913.5,83.0,3.6,18.0,618.0,658.46,523.35
2016,12,1,13,30,908.0,82.0,3.6,18.0,603.0,656.71,522.7
2016,12,1,13,45,898.5,81.0,3.6,18.0,580.0,649.33,517.74
2016,12,1,14,0,889.0,80.0,3.6,18.0,557.0,638.91,510.41
2016,12,1,14,15,876.5,78.5,3.6,18.0,527.0,625.5,500.64
2016,12,1,14,30,864.0,77.0,3.6,18.0,497.0,607.21,487.06
2016,12,1,14,45,846.5,74.5,3.6,18.0,460.5,582.31,468.21
2016,12,1,15,0,829.0,72.0,3.6,18.0,424.0,555.17,447.26
2016,12,1,15,15,802.5,69.0,3.3,17.5,382.0,520.58,420.19
2016,12,1,15,30,776.0,66.0,3.0,17.0,340.0,484.65,391.4
2016,12,1,15,45,737.5,61.5,2.75,17.0,294.0,440.15,354.52
2016,12,1,16,0,699.0,57.0,2.5,17.0,248.0,395.65,316.7
2016,12,1,16,15,638.5,51.5,2.2,15.5,200.0,341.07,271.36
2016,12,1,16,30,578.0,46.0,1.9,14.0,152.0,291.72,228.55
2016,12,1,16,45,473.5,37.0,1.6,13.0,106.5,223.66,169.56
2016,12,1,17,0,369.0,28.0,1.3,12.0,61.0,163.12,111.08
2016,12,1,17,15,184.5,14.0,1.3,11.5,30.5,73.34,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.0,2.4,9.0,4.0,3.93,0.0
2016,12,2,7,30,0.0,8.0,2.6,9.0,8.0,7.71,0.0
2016,12,2,7,45,0.0,22.0,2.85,9.0,22.0,21.24,11.8
2016,12,2,8,0,0.0,36.0,3.1,9.0,36.0,34.46,24.94
2016,12,2,8,15,0.0,53.0,3.15,9.0,53.0,49.92,39.4
2016,12,2,8,30,0.0,70.0,3.2,9.0,70.0,65.38,51.02
2016,12,2,8,45,0.0,87.0,3.25,9.5,87.0,81.25,64.74
2016,12,2,9,0,0.0,104.0,3.3,10.0,104.0,97.24,78.32
2016,12,2,9,15,10.0,126.0,3.3,10.5,130.0,119.32,96.38
2016,12,2,9,30,20.0,148.0,3.3,11.0,156.0,142.52,115.18
2016,12,2,9,45,51.0,173.5,3.35,11.5,196.5,172.42,138.78
2016,12,2,10,0,82.0,199.0,3.4,12.0,237.0,207.96,167.1
2016,12,2,10,15,69.5,209.5,3.45,12.5,243.0,218.27,175.58
2016,12,2,10,30,57.0,220.0,3.5,13.0,249.0,227.38,182.86
2016,12,2,10,45,133.5,238.5,3.6,14.0,311.5,278.87,223.3
2016,12,2,11,0,210.0,257.0,3.7,15.0,374.0,337.03,268.78
2016,12,2,11,15,106.0,215.0,3.75,15.0,274.0,256.56,205.06
2016,12,2,11,30,2.0,173.0,3.8,15.0,174.0,167.62,132.85
2016,12,2,11,45,2.0,174.0,3.85,15.5,175.5,168.93,133.72
2016,12,2,12,0,2.0,175.0,3.9,16.0,177.0,170.22,134.45
2016,12,2,12,15,1.0,166.5,3.9,16.0,167.5,161.73,127.53
2016,12,2,12,30,0.0,158.0,3.9,16.0,158.0,153.11,120.54
2016,12,2,12,45,0.0,138.0,3.9,16.0,138.0,133.79,104.88
2016,12,2,13,0,0.0,118.0,3.9,16.0,118.0,114.37,89.1
2016,12,2,13,15,0.0,85.0,3.9,15.5,85.0,82.24,62.9
2016,12,2,13,30,0.0,52.0,3.9,15.0,52.0,50.27,36.52
2016,12,2,13,45,129.0,145.5,3.9,15.0,214.5,228.35,185.94
2016,12,2,14,0,258.0,239.0,3.9,15.0,377.0,410.87,332.77
2016,12,2,14,15,129.5,198.0,3.9,15.0,267.5,284.2,230.22
2016,12,2,14,30,1.0,157.0,3.9,15.0,158.0,155.23,123.72
2016,12,2,14,45,0.5,144.0,3.95,15.0,144.5,142.27,113.5
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,129.29,103.03
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,116.05,92.44
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,102.78,81.67
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,88.42,69.68
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,74.01,57.49
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,58.99,44.69
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,43.87,31.6
2016,12,2,16,45,0.0,31.0,3.7,13.0,31.0,29.94,19.34
2016,12,2,17,0,0.0,17.0,3.7,13.0,17.0,16.4,6.99
2016,12,2,17,15,0.0,8.5,3.7,12.5,8.5,8.2,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.49,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.98,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.82,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,8.67,2.07
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,12.53,5.72
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,16.39,8.67
2016,12,3,8,45,0.0,21.5,3.8,8.0,21.5,20.74,12.53
2016,12,3,9,0,0.0,26.0,3.7,8.0,26.0,25.09,16.35
2016,12,3,9,15,0.0,60.5,3.75,8.0,60.5,58.47,45.39
2016,12,3,9,30,0.0,95.0,3.8,8.0,95.0,90.93,73.29
2016,12,3,9,45,0.0,118.0,3.85,8.0,118.0,112.44,91.49
2016,12,3,10,0,0.0,141.0,3.9,8.0,141.0,134.03,109.61
2016,12,3,10,15,0.0,82.5,4.05,8.0,82.5,79.79,63.2
2016,12,3,10,30,0.0,24.0,4.2,8.0,24.0,23.18,14.42
2016,12,3,10,45,0.0,81.0,4.35,8.5,81.0,78.35,61.68
2016,12,3,11,0,0.0,138.0,4.5,9.0,138.0,132.8,107.43
2016,12,3,11,15,0.0,148.5,4.6,9.0,148.5,142.99,115.78
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,153.23,124.22
2016,12,3,11,45,0.0,160.5,4.85,9.0,160.5,154.9,125.53
2016,12,3,12,0,0.0,162.0,5.0,9.0,162.0,156.57,126.87
2016,12,3,12,15,0.0,143.5,4.9,9.0,143.5,138.88,112.05
2016,12,3,12,30,0.0,125.0,4.8,9.0,125.0,121.05,97.12
2016,12,3,12,45,0.0,69.5,4.75,9.0,69.5,67.22,51.73
2016,12,3,13,0,0.0,14.0,4.7,9.0,14.0,13.52,5.95
2016,12,3,13,15,0.0,43.0,4.45,9.0,43.0,41.56,29.99
2016,12,3,13,30,0.0,72.0,4.2,9.0,72.0,69.64,53.96
2016,12,3,13,45,0.0,71.0,3.95,9.0,71.0,68.66,53.18
2016,12,3,14,0,0.0,70.0,3.7,9.0,70.0,67.69,52.44
2016,12,3,14,15,0.0,50.5,3.75,9.0,50.5,48.8,36.39
2016,12,3,14,30,0.0,31.0,3.8,9.0,31.0,29.94,20.24
2016,12,3,14,45,0.0,66.5,3.9,9.0,66.5,64.28,49.88
2016,12,3,15,0,0.0,102.0,4.0,9.0,102.0,99.56,80.2
2016,12,3,15,15,0.0,92.0,3.75,9.0,92.0,89.75,71.95
2016,12,3,15,30,0.0,82.0,3.5,9.0,82.0,79.93,63.67
2016,12,3,15,45,0.0,70.5,3.25,9.0,70.5,68.55,53.95
2016,12,3,16,0,0.0,59.0,3.0,9.0,59.0,57.15,44.09
2016,12,3,16,15,0.0,47.5,2.7,9.0,47.5,45.89,34.21
2016,12,3,16,30,0.0,36.0,2.4,9.0,36.0,34.76,24.34
2016,12,3,16,45,0.0,25.0,2.15,9.0,25.0,24.13,14.81
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,13.5,4.93
2016,12,3,17,15,0.0,7.0,1.85,8.5,7.0,6.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.98,0.0
2016,12,4,7,45,0.0,4.5,3.5,8.5,4.5,4.33,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,7.71,1.18
2016,12,4,8,15,0.0,11.5,3.75,9.0,11.5,11.08,4.37
2016,12,4,8,30,0.0,15.0,3.9,9.0,15.0,14.46,6.94
2016,12,4,8,45,0.0,19.0,4.1,9.0,19.0,18.33,10.35
2016,12,4,9,0,0.0,23.0,4.3,9.0,23.0,22.19,13.73
2016,12,4,9,15,0.0,34.5,4.55,9.0,34.5,33.3,23.39
2016,12,4,9,30,0.0,46.0,4.8,9.0,46.0,44.43,32.97
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,55.08,41.99
2016,12,4,10,0,0.0,68.0,5.4,10.0,68.0,65.74,50.93
2016,12,4,10,15,0.0,49.5,5.25,10.0,49.5,47.83,35.49
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,29.94,20.09
2016,12,4,10,45,4.0,109.0,4.95,10.5,111.5,106.78,85.22
2016,12,4,11,0,8.0,187.0,4.8,11.0,192.0,182.51,147.96
2016,12,4,11,15,4.0,133.0,4.6,11.0,135.5,130.14,104.22
2016,12,4,11,30,0.0,79.0,4.4,11.0,79.0,76.42,59.15
2016,12,4,11,45,0.0,84.0,4.2,11.0,84.0,81.27,63.21
2016,12,4,12,0,0.0,89.0,4.0,11.0,89.0,86.12,67.24
2016,12,4,12,15,0.0,121.5,4.15,11.0,121.5,117.58,93.53
2016,12,4,12,30,0.0,154.0,4.3,11.0,154.0,149.21,119.77
2016,12,4,12,45,0.0,150.0,4.45,11.0,150.0,145.49,116.7
2016,12,4,13,0,0.0,146.0,4.6,11.0,146.0,141.74,113.67
2016,12,4,13,15,4.0,168.0,4.8,11.0,170.0,166.05,134.04
2016,12,4,13,30,8.0,190.0,5.0,11.0,194.0,190.73,154.68
2016,12,4,13,45,4.0,110.5,5.2,11.0,112.5,109.68,87.35
2016,12,4,14,0,0.0,31.0,5.4,11.0,31.0,29.95,19.94
2016,12,4,14,15,8.5,105.5,5.3,11.0,109.5,107.6,86.12
2016,12,4,14,30,17.0,180.0,5.2,11.0,188.0,188.4,154.07
2016,12,4,14,45,33.0,177.0,5.15,11.0,191.5,200.24,164.44
2016,12,4,15,0,49.0,174.0,5.1,11.0,195.0,207.29,170.87
2016,12,4,15,15,45.5,157.5,4.85,11.0,175.0,188.26,155.12
2016,12,4,15,30,42.0,141.0,4.6,11.0,155.0,169.2,139.23
2016,12,4,15,45,35.5,122.5,4.35,11.0,133.5,146.35,119.92
2016,12,4,16,0,29.0,104.0,4.1,11.0,112.0,123.66,100.51
2016,12,4,16,15,20.0,84.5,3.85,10.5,89.5,98.86,79.2
2016,12,4,16,30,11.0,65.0,3.6,10.0,67.0,71.05,55.06
2016,12,4,16,45,5.5,45.5,3.4,10.0,46.5,48.59,35.2
2016,12,4,17,0,0.0,26.0,3.2,10.0,26.0,25.81,14.47
2016,12,4,17,15,0.0,13.0,3.15,9.5,13.0,12.55,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.97,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.0,6.5,6.26,0.0
2016,12,5,8,0,0.0,11.0,2.8,7.0,11.0,10.6,3.8
2016,12,5,8,15,0.0,17.0,2.65,7.0,17.0,16.39,9.27
2016,12,5,8,30,0.0,23.0,2.5,7.0,23.0,22.19,13.8
2016,12,5,8,45,0.0,29.0,2.35,7.5,29.0,27.98,18.92
2016,12,5,9,0,0.0,35.0,2.2,8.0,35.0,33.79,23.97
2016,12,5,9,15,0.0,57.0,2.0,8.0,57.0,55.08,42.48
2016,12,5,9,30,0.0,79.0,1.8,8.0,79.0,76.16,60.58
2016,12,5,9,45,0.0,48.0,1.65,8.5,48.0,46.37,34.65
2016,12,5,10,0,0.0,17.0,1.5,9.0,17.0,16.41,8.61
2016,12,5,10,15,0.0,48.0,1.45,9.0,48.0,46.38,34.48
2016,12,5,10,30,0.0,79.0,1.4,9.0,79.0,76.4,60.02
2016,12,5,10,45,0.0,116.5,1.35,9.0,116.5,112.23,90.09
2016,12,5,11,0,0.0,154.0,1.3,9.0,154.0,147.89,119.58
2016,12,5,11,15,0.0,105.0,1.35,9.0,105.0,101.47,80.66
2016,12,5,11,30,0.0,56.0,1.4,9.0,56.0,54.14,40.71
2016,12,5,11,45,0.0,95.0,1.5,9.5,95.0,91.92,72.54
2016,12,5,12,0,0.0,134.0,1.6,10.0,134.0,129.57,103.68
2016,12,5,12,15,1.5,155.5,1.7,10.0,156.5,151.34,121.6
2016,12,5,12,30,3.0,177.0,1.8,10.0,179.0,173.33,139.67
2016,12,5,12,45,1.5,126.5,1.9,10.0,127.5,123.48,98.54
2016,12,5,13,0,0.0,76.0,2.0,10.0,76.0,73.52,56.85
2016,12,5,13,15,0.5,121.5,2.1,10.0,122.0,118.17,94.42
2016,12,5,13,30,1.0,167.0,2.2,10.0,168.0,163.51,132.1
2016,12,5,13,45,0.5,156.0,2.35,10.5,156.5,152.58,122.92
2016,12,5,14,0,0.0,145.0,2.5,11.0,145.0,141.6,113.82
2016,12,5,14,15,2.0,153.0,2.55,11.0,154.0,151.23,122.09
2016,12,5,14,30,4.0,161.0,2.6,11.0,163.0,161.11,130.58
2016,12,5,14,45,2.0,88.5,2.7,11.0,89.5,86.94,68.65
2016,12,5,15,0,0.0,16.0,2.8,11.0,16.0,15.44,7.68
2016,12,5,15,15,0.0,14.0,2.75,11.0,14.0,13.51,6.05
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,11.57,4.39
2016,12,5,15,45,311.5,39.5,2.7,11.0,124.0,204.94,171.3
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,372.16,306.07
2016,12,5,16,15,560.5,59.5,2.35,10.5,189.5,317.72,257.96
2016,12,5,16,30,498.0,52.0,2.0,10.0,143.0,265.98,211.9
2016,12,5,16,45,410.0,41.0,1.7,10.0,100.5,204.83,157.3
2016,12,5,17,0,322.0,30.0,1.4,10.0,58.0,149.91,103.06
2016,12,5,17,15,161.0,15.0,1.35,9.5,29.0,67.97,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,5.0,21.0,13.76,0.0
2016,12,6,7,45,354.0,24.5,4.5,5.5,60.5,18.92,9.03
2016,12,6,8,0,506.0,35.0,4.7,6.0,100.0,28.64,19.86
2016,12,6,8,15,586.5,41.5,5.05,6.5,147.5,32.22,23.62
2016,12,6,8,30,667.0,48.0,5.4,7.0,195.0,42.09,32.88
2016,12,6,8,45,718.0,52.0,5.75,7.5,243.0,83.52,42.61
2016,12,6,9,0,769.0,56.0,6.1,8.0,291.0,129.39,72.89
2016,12,6,9,15,401.5,103.5,6.1,8.5,227.5,149.74,106.0
2016,12,6,9,30,34.0,151.0,6.1,9.0,164.0,144.49,117.46
2016,12,6,9,45,35.5,166.0,6.2,9.5,181.0,161.21,131.33
2016,12,6,10,0,37.0,181.0,6.3,10.0,198.0,178.05,145.17
2016,12,6,10,15,36.5,193.0,6.2,10.0,210.5,191.72,156.54
2016,12,6,10,30,36.0,205.0,6.1,10.0,223.0,205.29,167.75
2016,12,6,10,45,18.0,178.0,6.05,10.5,187.0,177.25,144.14
2016,12,6,11,0,0.0,151.0,6.0,11.0,151.0,145.05,116.94
2016,12,6,11,15,11.0,186.0,5.9,11.0,192.5,183.67,148.96
2016,12,6,11,30,22.0,221.0,5.8,11.0,234.0,223.14,181.42
2016,12,6,11,45,11.0,184.0,5.7,11.5,190.5,183.18,147.98
2016,12,6,12,0,0.0,147.0,5.6,12.0,147.0,142.09,113.58
2016,12,6,12,15,0.0,135.5,5.5,12.0,135.5,131.12,104.48
2016,12,6,12,30,0.0,124.0,5.4,12.0,124.0,120.07,95.3
2016,12,6,12,45,0.0,135.5,5.35,12.5,135.5,131.34,104.49
2016,12,6,13,0,0.0,147.0,5.3,13.0,147.0,142.71,113.73
2016,12,6,13,15,0.0,112.0,5.2,13.0,112.0,108.56,85.5
2016,12,6,13,30,0.0,77.0,5.1,13.0,77.0,74.48,57.15
2016,12,6,13,45,0.0,103.0,5.05,13.0,103.0,99.84,78.46
2016,12,6,14,0,0.0,129.0,5.0,13.0,129.0,125.64,100.08
2016,12,6,14,15,0.0,125.0,4.9,13.0,125.0,121.87,97.09
2016,12,6,14,30,0.0,121.0,4.8,13.0,121.0,118.12,94.16
2016,12,6,14,45,1.5,133.0,4.75,13.0,134.0,131.56,105.63
2016,12,6,15,0,3.0,145.0,4.7,13.0,147.0,145.55,117.56
2016,12,6,15,15,1.5,131.0,4.55,12.5,132.0,131.04,105.82
2016,12,6,15,30,0.0,117.0,4.4,12.0,117.0,116.57,93.99
2016,12,6,15,45,266.5,101.0,4.3,12.0,173.5,244.68,203.28
2016,12,6,16,0,533.0,85.0,4.2,12.0,230.0,349.88,288.12
2016,12,6,16,15,468.0,75.0,3.85,11.5,184.5,293.85,239.28
2016,12,6,16,30,403.0,65.0,3.5,11.0,139.0,242.53,193.91
2016,12,6,16,45,297.5,51.0,3.2,10.5,96.5,176.27,136.16
2016,12,6,17,0,192.0,37.0,2.9,10.0,54.0,118.13,81.92
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.0,53.94,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,134.0,13.0,1.4,3.0,17.0,12.78,0.0
2016,12,7,7,45,270.0,26.0,1.65,3.5,53.5,20.52,10.02
2016,12,7,8,0,406.0,39.0,1.9,4.0,90.0,30.11,21.34
2016,12,7,8,15,488.0,47.5,1.85,4.5,135.5,34.93,26.33
2016,12,7,8,30,570.0,56.0,1.8,5.0,181.0,43.63,34.6
2016,12,7,8,45,318.0,89.0,1.75,6.0,161.5,87.9,60.67
2016,12,7,9,0,66.0,122.0,1.7,7.0,142.0,115.56,91.98
2016,12,7,9,15,401.0,100.0,1.65,7.5,250.0,145.6,102.35
2016,12,7,9,30,736.0,78.0,1.6,8.0,358.0,213.76,147.49
2016,12,7,9,45,759.0,82.0,1.6,9.0,396.0,260.2,188.56
2016,12,7,10,0,782.0,86.0,1.6,10.0,434.0,304.64,227.94
2016,12,7,10,15,396.0,131.5,1.55,10.0,308.0,250.13,195.9
2016,12,7,10,30,10.0,177.0,1.5,10.0,182.0,171.94,139.0
2016,12,7,10,45,11.0,185.5,1.5,10.5,191.5,181.29,146.45
2016,12,7,11,0,12.0,194.0,1.5,11.0,201.0,190.67,153.63
2016,12,7,11,15,111.5,231.5,1.5,11.5,296.0,272.9,219.67
2016,12,7,11,30,211.0,269.0,1.5,12.0,391.0,362.73,290.12
2016,12,7,11,45,207.0,275.5,1.5,12.5,397.0,374.34,298.38
2016,12,7,12,0,203.0,282.0,1.5,13.0,403.0,385.18,306.4
2016,12,7,12,15,292.5,267.5,1.5,13.0,442.5,429.9,342.13
2016,12,7,12,30,382.0,253.0,1.5,13.0,482.0,475.08,377.82
2016,12,7,12,45,385.5,248.5,1.55,13.5,477.5,479.88,381.25
2016,12,7,13,0,389.0,244.0,1.6,14.0,473.0,483.36,383.95
2016,12,7,13,15,347.5,246.5,1.55,14.0,447.5,465.05,369.78
2016,12,7,13,30,306.0,249.0,1.5,14.0,422.0,445.29,354.53
2016,12,7,13,45,433.0,207.5,1.5,14.5,442.0,486.84,388.15
2016,12,7,14,0,560.0,166.0,1.5,15.0,462.0,521.53,415.74
2016,12,7,14,15,673.5,129.5,1.35,15.0,467.0,551.61,439.13
2016,12,7,14,30,787.0,93.0,1.2,15.0,472.0,572.33,455.08
2016,12,7,14,45,621.5,118.5,1.05,15.0,404.0,495.69,395.09
2016,12,7,15,0,456.0,144.0,0.9,15.0,336.0,418.46,334.67
2016,12,7,15,15,429.5,135.5,0.75,14.5,302.0,387.11,310.77
2016,12,7,15,30,403.0,127.0,0.6,14.0,268.0,355.52,285.8
2016,12,7,15,45,380.5,112.0,0.45,14.0,231.0,318.79,255.85
2016,12,7,16,0,358.0,97.0,0.3,14.0,194.0,282.07,225.27
2016,12,7,16,15,320.5,81.5,0.45,13.0,156.0,238.72,190.39
2016,12,7,16,30,283.0,66.0,0.6,12.0,118.0,196.99,155.32
2016,12,7,16,45,218.5,49.5,0.8,11.5,82.5,146.63,112.07
2016,12,7,17,0,154.0,33.0,1.0,11.0,47.0,100.93,69.23
2016,12,7,17,15,77.0,16.5,1.2,10.5,23.5,46.2,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,6.65,1.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,6.8,1.0,10.0,9.83,0.0
2016,12,8,7,45,57.5,28.5,6.95,1.5,36.0,24.9,12.87
2016,12,8,8,0,115.0,47.0,7.1,2.0,62.0,38.21,28.66
2016,12,8,8,15,150.5,66.5,7.2,2.0,94.5,52.97,43.06
2016,12,8,8,30,186.0,86.0,7.3,2.0,127.0,68.23,57.69
2016,12,8,8,45,229.5,99.5,7.45,2.0,161.5,93.99,70.22
2016,12,8,9,0,273.0,113.0,7.6,2.0,196.0,123.68,91.96
2016,12,8,9,15,147.0,128.0,7.6,2.0,174.0,135.68,107.83
2016,12,8,9,30,21.0,143.0,7.6,2.0,152.0,137.54,115.09
2016,12,8,9,45,14.0,150.0,7.6,2.5,156.0,144.33,120.93
2016,12,8,10,0,7.0,157.0,7.6,3.0,160.0,150.28,125.89
2016,12,8,10,15,3.5,158.0,7.55,3.0,159.5,151.2,126.52
2016,12,8,10,30,0.0,159.0,7.5,3.0,159.0,151.63,126.7
2016,12,8,10,45,410.0,130.5,7.45,3.0,353.5,287.5,240.09
2016,12,8,11,0,820.0,102.0,7.4,3.0,548.0,457.85,383.48
2016,12,8,11,15,451.0,181.0,7.3,3.0,428.0,384.73,324.56
2016,12,8,11,30,82.0,260.0,7.2,3.0,308.0,289.3,243.25
2016,12,8,11,45,138.5,269.5,7.1,3.0,351.0,332.29,280.1
2016,12,8,12,0,195.0,279.0,7.0,3.0,394.0,377.48,318.6
2016,12,8,12,15,326.5,254.0,6.9,3.0,448.5,435.42,368.87
2016,12,8,12,30,458.0,229.0,6.8,3.0,503.0,497.41,422.33
2016,12,8,12,45,314.5,253.0,6.75,3.0,440.5,441.42,374.35
2016,12,8,13,0,171.0,277.0,6.7,3.0,378.0,380.78,321.9
2016,12,8,13,15,157.5,270.5,6.6,3.0,361.5,369.14,312.37
2016,12,8,13,30,144.0,264.0,6.5,3.0,345.0,356.76,302.11
2016,12,8,13,45,82.0,232.5,6.45,3.0,278.0,283.76,240.08
2016,12,8,14,0,20.0,201.0,6.4,3.0,211.0,210.23,176.8
2016,12,8,14,15,55.0,206.5,6.35,3.0,233.5,242.4,205.34
2016,12,8,14,30,90.0,212.0,6.3,3.0,256.0,270.13,229.88
2016,12,8,14,45,57.5,187.0,6.25,3.0,214.5,225.01,191.15
2016,12,8,15,0,25.0,162.0,6.2,3.0,173.0,175.7,148.54
2016,12,8,15,15,21.0,147.0,6.0,3.0,156.0,158.51,133.88
2016,12,8,15,30,17.0,132.0,5.8,3.0,139.0,141.43,119.16
2016,12,8,15,45,13.0,115.5,5.65,3.0,120.0,122.86,102.99
2016,12,8,16,0,9.0,99.0,5.5,3.0,101.0,104.45,86.77
2016,12,8,16,15,4.5,80.5,5.15,2.5,81.5,83.73,68.43
2016,12,8,16,30,0.0,62.0,4.8,2.0,62.0,63.13,49.95
2016,12,8,16,45,0.0,43.5,4.45,2.0,43.5,44.1,32.58
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,24.47,14.08
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,12.06,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,11.8,0.0
2016,12,9,7,45,310.5,23.5,2.85,-1.5,54.0,18.34,7.7
2016,12,9,8,0,466.0,35.0,3.1,-1.0,92.0,26.59,18.48
2016,12,9,8,15,550.5,42.5,3.2,-0.5,139.0,30.71,22.91
2016,12,9,8,30,635.0,50.0,3.3,0.0,186.0,39.1,31.01
2016,12,9,8,45,342.0,84.0,3.45,0.0,159.0,83.32,57.79
2016,12,9,9,0,49.0,118.0,3.6,0.0,132.0,110.1,90.49
2016,12,9,9,15,25.0,124.0,3.45,0.5,131.5,116.41,96.8
2016,12,9,9,30,1.0,130.0,3.3,1.0,131.0,122.18,102.6
2016,12,9,9,45,2.0,140.0,3.2,1.5,141.0,132.46,111.11
2016,12,9,10,0,3.0,150.0,3.1,2.0,151.0,142.78,119.53
